Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.85,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,17.37,8.11
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,31.41,21.48
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,46.27,35.02
2016,1,1,8,45,0.0,62.5,4.4,3.0,62.5,62.11,49.33
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,77.85,63.38
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,92.98,76.72
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,108.1,89.86
2016,1,1,9,45,33.5,142.5,4.55,3.5,156.5,171.39,145.18
2016,1,1,10,0,67.0,177.0,4.6,4.0,205.0,232.06,197.27
2016,1,1,10,15,62.5,190.5,4.5,4.0,218.5,244.14,206.88
2016,1,1,10,30,58.0,204.0,4.4,4.0,232.0,255.88,216.19
2016,1,1,10,45,121.0,223.0,4.35,4.5,286.0,329.14,278.28
2016,1,1,11,0,184.0,242.0,4.3,5.0,340.0,396.08,333.82
2016,1,1,11,15,169.5,253.0,4.25,5.0,346.0,398.11,334.29
2016,1,1,11,30,155.0,264.0,4.2,5.0,352.0,399.24,334.26
2016,1,1,11,45,198.5,268.0,4.2,5.0,383.0,434.77,363.97
2016,1,1,12,0,242.0,272.0,4.2,5.0,414.0,469.77,392.87
2016,1,1,12,15,146.0,265.0,4.15,5.0,350.5,388.81,324.49
2016,1,1,12,30,50.0,258.0,4.1,5.0,287.0,301.77,250.57
2016,1,1,12,45,25.5,215.0,4.05,5.0,230.0,231.14,191.68
2016,1,1,13,0,1.0,172.0,4.0,5.0,173.0,169.47,139.44
2016,1,1,13,15,8.5,191.5,3.95,5.0,196.5,194.15,160.57
2016,1,1,13,30,16.0,211.0,3.9,5.0,220.0,218.52,181.2
2016,1,1,13,45,11.0,196.5,3.85,5.5,202.5,200.03,165.39
2016,1,1,14,0,6.0,182.0,3.8,6.0,185.0,181.92,150.01
2016,1,1,14,15,8.0,179.5,3.7,5.5,183.5,180.23,149.14
2016,1,1,14,30,10.0,177.0,3.6,5.0,182.0,178.39,148.1
2016,1,1,14,45,5.0,127.5,3.5,5.0,130.0,126.39,104.04
2016,1,1,15,0,0.0,78.0,3.4,5.0,78.0,75.43,60.32
2016,1,1,15,15,0.0,71.0,3.2,5.0,71.0,68.64,54.59
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,61.86,48.8
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,54.11,42.11
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,46.36,35.35
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,38.62,28.57
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,30.89,21.68
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,22.67,14.24
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,14.46,6.77
2016,1,1,17,15,0.0,9.0,1.55,4.0,9.0,8.67,0.82
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.95,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,0.8,3.5,8.5,8.36,0.0
2016,1,2,8,0,0.0,17.0,0.8,4.0,17.0,16.4,7.31
2016,1,2,8,15,0.0,30.0,0.8,4.0,30.0,28.97,19.37
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,41.8,31.07
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,56.55,44.24
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,71.23,57.13
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,85.33,69.39
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,99.4,81.45
2016,1,2,9,45,105.0,140.0,0.8,5.0,184.0,219.4,185.33
2016,1,2,10,0,210.0,180.0,0.8,5.0,268.0,334.76,280.99
2016,1,2,10,15,144.0,195.0,0.8,5.0,257.5,311.38,259.4
2016,1,2,10,30,78.0,210.0,0.8,5.0,247.0,276.61,229.31
2016,1,2,10,45,51.5,208.0,0.8,5.5,233.5,255.03,210.52
2016,1,2,11,0,25.0,206.0,0.8,6.0,220.0,225.37,185.0
2016,1,2,11,15,15.0,195.5,0.8,6.0,204.0,206.29,168.99
2016,1,2,11,30,5.0,185.0,0.8,6.0,188.0,187.41,153.03
2016,1,2,11,45,2.5,175.5,0.8,6.0,177.0,175.31,142.92
2016,1,2,12,0,0.0,166.0,0.8,6.0,166.0,163.42,132.95
2016,1,2,12,15,0.0,129.0,0.85,6.0,129.0,125.83,101.7
2016,1,2,12,30,0.0,92.0,0.9,6.0,92.0,89.03,70.81
2016,1,2,12,45,0.0,116.0,0.95,6.5,116.0,112.76,90.79
2016,1,2,13,0,0.0,140.0,1.0,7.0,140.0,136.61,110.54
2016,1,2,13,15,4.0,167.5,0.95,7.0,170.0,166.83,135.69
2016,1,2,13,30,8.0,195.0,0.9,7.0,200.0,196.99,160.52
2016,1,2,13,45,4.0,179.5,0.9,7.5,182.5,178.44,144.94
2016,1,2,14,0,0.0,164.0,0.9,8.0,165.0,160.25,129.86
2016,1,2,14,15,0.0,142.0,0.8,8.0,142.5,138.29,111.86
2016,1,2,14,30,0.0,120.0,0.7,8.0,120.0,116.52,93.9
2016,1,2,14,45,0.0,120.0,0.6,8.0,120.0,116.49,94.1
2016,1,2,15,0,0.0,120.0,0.5,8.0,120.0,116.44,94.23
2016,1,2,15,15,0.0,109.5,0.4,7.5,109.5,106.11,85.85
2016,1,2,15,30,0.0,99.0,0.3,7.0,99.0,95.82,77.44
2016,1,2,15,45,0.0,87.0,0.25,7.0,87.0,84.11,67.6
2016,1,2,16,0,0.0,75.0,0.2,7.0,75.0,72.44,57.67
2016,1,2,16,15,0.0,62.5,0.2,6.5,62.5,60.34,47.3
2016,1,2,16,30,0.0,50.0,0.2,6.0,50.0,48.28,36.76
2016,1,2,16,45,0.0,37.5,0.2,6.0,37.5,36.22,25.96
2016,1,2,17,0,0.0,25.0,0.2,6.0,25.0,24.13,15.02
2016,1,2,17,15,0.0,15.0,0.25,5.5,15.0,14.47,5.36
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.91,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,163.5,14.5,2.65,4.5,28.5,61.18,0.0
2016,1,3,8,0,327.0,29.0,3.0,5.0,57.0,160.12,112.65
2016,1,3,8,15,431.0,39.0,3.0,5.5,101.0,225.75,179.53
2016,1,3,8,30,535.0,49.0,3.0,6.0,145.0,300.43,247.17
2016,1,3,8,45,320.5,79.5,3.05,6.5,141.5,255.78,214.36
2016,1,3,9,0,106.0,110.0,3.1,7.0,138.0,181.04,151.71
2016,1,3,9,15,117.0,128.5,3.1,7.5,164.5,210.51,177.22
2016,1,3,9,30,128.0,147.0,3.1,8.0,191.0,240.43,202.32
2016,1,3,9,45,160.0,164.0,3.15,9.0,226.5,281.73,236.36
2016,1,3,10,0,192.0,181.0,3.2,10.0,262.0,324.45,270.84
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.0,340.52,282.58
2016,1,3,10,30,171.0,216.0,3.1,11.0,298.0,355.43,293.23
2016,1,3,10,45,111.0,220.5,3.05,11.5,275.0,319.3,261.66
2016,1,3,11,0,51.0,225.0,3.0,12.0,252.0,273.05,221.97
2016,1,3,11,15,54.5,236.0,2.95,12.0,266.0,286.99,233.06
2016,1,3,11,30,58.0,247.0,2.9,12.0,280.0,300.82,243.84
2016,1,3,11,45,133.5,262.0,2.9,12.5,340.0,380.13,308.08
2016,1,3,12,0,209.0,277.0,2.9,13.0,400.0,451.29,364.26
2016,1,3,12,15,246.0,275.0,2.9,13.0,421.5,474.07,382.23
2016,1,3,12,30,283.0,273.0,2.9,13.0,443.0,502.67,404.67
2016,1,3,12,45,603.0,180.5,2.9,13.5,540.0,639.0,514.52
2016,1,3,13,0,923.0,88.0,2.9,14.0,637.0,751.36,600.08
2016,1,3,13,15,920.5,87.0,2.9,14.0,627.0,731.0,584.46
2016,1,3,13,30,918.0,86.0,2.9,14.0,617.0,707.53,567.52
2016,1,3,13,45,914.5,84.0,2.95,14.0,599.0,679.38,546.07
2016,1,3,14,0,911.0,82.0,3.0,14.0,581.0,648.42,522.1
2016,1,3,14,15,901.0,80.5,3.0,14.0,555.0,611.55,492.89
2016,1,3,14,30,891.0,79.0,3.0,14.0,529.0,573.79,462.33
2016,1,3,14,45,878.5,76.5,3.0,14.0,496.0,530.38,426.67
2016,1,3,15,0,866.0,74.0,3.0,14.0,463.0,485.56,388.97
2016,1,3,15,15,845.0,71.0,2.75,13.5,423.5,435.46,346.27
2016,1,3,15,30,824.0,68.0,2.5,13.0,384.0,385.22,302.34
2016,1,3,15,45,798.0,63.5,2.3,13.0,340.0,331.96,254.58
2016,1,3,16,0,772.0,59.0,2.1,13.0,296.0,279.68,206.85
2016,1,3,16,15,725.0,54.5,1.9,12.0,248.5,223.81,157.26
2016,1,3,16,30,678.0,50.0,1.7,11.0,201.0,171.73,111.5
2016,1,3,16,45,607.0,42.5,1.5,10.0,153.0,117.84,67.69
2016,1,3,17,0,536.0,35.0,1.3,9.0,105.0,71.15,34.6
2016,1,3,17,15,392.0,24.5,1.3,8.5,64.0,27.74,11.16
2016,1,3,17,30,248.0,14.0,1.3,8.0,23.0,13.76,0.0
2016,1,3,17,45,124.0,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,234.0,12.5,2.65,0.5,32.0,79.31,0.0
2016,1,4,8,0,468.0,25.0,3.0,1.0,64.0,198.61,141.09
2016,1,4,8,15,569.0,32.0,2.95,1.5,112.0,266.87,214.54
2016,1,4,8,30,670.0,39.0,2.9,2.0,160.0,343.21,285.41
2016,1,4,8,45,728.0,44.0,2.9,3.0,209.5,404.47,341.44
2016,1,4,9,0,786.0,49.0,2.9,4.0,259.0,468.67,397.59
2016,1,4,9,15,822.0,52.5,2.9,5.0,307.0,521.46,442.18
2016,1,4,9,30,858.0,56.0,2.9,6.0,355.0,570.71,482.18
2016,1,4,9,45,882.5,58.5,2.95,7.0,398.0,615.08,516.87
2016,1,4,10,0,907.0,61.0,3.0,8.0,441.0,658.21,549.4
2016,1,4,10,15,923.5,63.0,2.95,8.5,478.5,693.79,574.9
2016,1,4,10,30,940.0,65.0,2.9,9.0,516.0,727.05,597.54
2016,1,4,10,45,950.5,66.5,2.9,9.5,546.5,752.88,614.54
2016,1,4,11,0,961.0,68.0,2.9,10.0,577.0,775.69,629.21
2016,1,4,11,15,968.5,69.0,2.85,10.0,600.0,792.51,640.27
2016,1,4,11,30,976.0,70.0,2.8,10.0,623.0,805.92,648.92
2016,1,4,11,45,977.0,72.0,2.75,10.5,637.0,812.1,651.18
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,814.63,650.95
2016,1,4,12,15,979.5,74.5,2.65,11.0,657.0,812.17,648.47
2016,1,4,12,30,981.0,75.0,2.6,11.0,663.0,806.07,643.53
2016,1,4,12,45,978.5,75.5,2.6,11.5,660.5,793.44,633.2
2016,1,4,13,0,976.0,76.0,2.6,12.0,658.0,777.31,620.52
2016,1,4,13,15,972.0,75.5,2.6,12.0,647.0,755.66,605.06
2016,1,4,13,30,968.0,75.0,2.6,12.0,636.0,730.77,587.29
2016,1,4,13,45,960.5,74.0,2.6,12.0,616.5,700.0,564.27
2016,1,4,14,0,953.0,73.0,2.6,12.0,597.0,666.47,538.18
2016,1,4,14,15,942.5,72.0,2.6,12.0,570.0,628.62,508.27
2016,1,4,14,30,932.0,71.0,2.6,12.0,543.0,588.61,476.02
2016,1,4,14,45,915.0,70.0,2.6,12.0,508.5,543.33,438.86
2016,1,4,15,0,898.0,69.0,2.6,12.0,474.0,496.85,399.78
2016,1,4,15,15,876.5,66.5,2.45,11.5,434.0,446.0,356.5
2016,1,4,15,30,855.0,64.0,2.3,11.0,394.0,394.92,311.81
2016,1,4,15,45,824.0,60.5,2.15,10.5,348.5,339.53,262.6
2016,1,4,16,0,793.0,57.0,2.0,10.0,303.0,285.53,213.55
2016,1,4,16,15,746.0,52.5,1.8,9.0,254.5,228.5,162.37
2016,1,4,16,30,699.0,48.0,1.6,8.0,206.0,175.22,114.96
2016,1,4,16,45,622.5,41.5,1.45,7.0,157.0,120.31,69.89
2016,1,4,17,0,546.0,35.0,1.3,6.0,108.0,73.18,36.11
2016,1,4,17,15,402.5,25.0,1.35,5.5,66.0,29.39,12.16
2016,1,4,17,30,259.0,15.0,1.4,5.0,24.0,14.74,0.0
2016,1,4,17,45,129.5,7.5,1.45,4.5,12.0,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,159.5,14.5,2.95,1.5,28.0,59.84,0.0
2016,1,5,8,0,319.0,29.0,3.1,2.0,56.0,157.05,111.07
2016,1,5,8,15,423.0,39.5,3.1,2.0,100.0,222.82,179.35
2016,1,5,8,30,527.0,50.0,3.1,2.0,144.0,297.73,248.48
2016,1,5,8,45,589.5,57.0,3.1,2.5,191.5,357.31,303.26
2016,1,5,9,0,652.0,64.0,3.1,3.0,239.0,420.55,359.4
2016,1,5,9,15,693.0,69.0,3.0,3.0,284.5,472.81,405.14
2016,1,5,9,30,734.0,74.0,2.9,3.0,330.0,526.01,450.19
2016,1,5,9,45,760.5,78.0,2.85,3.5,371.5,567.04,483.4
2016,1,5,10,0,787.0,82.0,2.8,4.0,413.0,609.98,517.05
2016,1,5,10,15,806.5,85.0,2.75,4.5,449.0,645.89,544.2
2016,1,5,10,30,826.0,88.0,2.7,5.0,485.0,679.92,568.98
2016,1,5,10,45,841.0,89.5,2.65,5.5,515.0,706.9,587.17
2016,1,5,11,0,856.0,91.0,2.6,6.0,545.0,731.33,603.25
2016,1,5,11,15,865.0,92.5,2.6,6.5,567.0,748.59,614.13
2016,1,5,11,30,874.0,94.0,2.6,7.0,589.0,762.79,622.78
2016,1,5,11,45,638.5,168.5,2.6,7.5,535.0,673.54,551.23
2016,1,5,12,0,403.0,243.0,2.6,8.0,481.0,566.67,463.27
2016,1,5,12,15,475.0,222.5,2.6,8.5,506.0,602.32,491.88
2016,1,5,12,30,547.0,202.0,2.6,9.0,531.0,628.34,511.96
2016,1,5,12,45,492.0,220.0,2.6,9.5,515.5,599.93,487.59
2016,1,5,13,0,437.0,238.0,2.6,10.0,500.0,570.67,462.97
2016,1,5,13,15,313.5,256.0,2.6,10.0,442.5,488.82,397.43
2016,1,5,13,30,190.0,274.0,2.6,10.0,385.0,411.14,334.37
2016,1,5,13,45,323.0,241.0,2.6,10.5,422.5,461.18,376.08
2016,1,5,14,0,456.0,208.0,2.6,11.0,460.0,502.77,409.35
2016,1,5,14,15,228.0,170.0,2.55,11.0,296.0,309.7,253.9
2016,1,5,14,30,0.0,132.0,2.5,11.0,132.0,128.33,102.7
2016,1,5,14,45,8.0,150.5,2.5,11.0,154.0,150.62,121.88
2016,1,5,15,0,16.0,169.0,2.5,11.0,176.0,172.2,140.02
2016,1,5,15,15,12.5,155.5,2.35,10.5,160.5,156.5,127.34
2016,1,5,15,30,9.0,142.0,2.2,10.0,145.0,141.13,114.92
2016,1,5,15,45,4.5,125.5,2.05,10.0,127.0,122.87,99.75
2016,1,5,16,0,0.0,109.0,1.9,10.0,109.0,105.12,84.91
2016,1,5,16,15,0.0,91.0,1.8,9.5,91.0,87.54,70.06
2016,1,5,16,30,0.0,73.0,1.7,9.0,73.0,70.07,55.01
2016,1,5,16,45,0.0,55.0,1.65,8.5,55.0,52.72,39.81
2016,1,5,17,0,0.0,37.0,1.6,8.0,37.0,35.55,24.57
2016,1,5,17,15,0.0,22.5,1.75,8.0,22.5,21.73,11.42
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,7.86,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.93,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.0,2.35,5.0,24.5,42.38,0.0
2016,1,6,8,0,180.0,34.0,2.5,5.0,49.0,117.15,81.61
2016,1,6,8,15,279.0,48.5,2.55,5.5,90.0,178.02,141.54
2016,1,6,8,30,378.0,63.0,2.6,6.0,131.0,248.16,204.33
2016,1,6,8,45,435.0,75.0,2.65,6.5,175.0,303.74,254.29
2016,1,6,9,0,492.0,87.0,2.7,7.0,219.0,363.17,306.12
2016,1,6,9,15,538.0,95.0,2.65,7.0,263.0,416.99,352.35
2016,1,6,9,30,584.0,103.0,2.6,7.0,307.0,471.47,397.85
2016,1,6,9,45,611.5,110.0,2.6,7.5,346.5,514.65,432.38
2016,1,6,10,0,639.0,117.0,2.6,8.0,386.0,557.39,465.67
2016,1,6,10,15,319.5,94.5,2.6,8.0,229.0,329.49,278.98
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,69.62,54.28
2016,1,6,10,45,0.0,83.0,2.65,8.5,83.0,80.28,63.39
2016,1,6,11,0,0.0,94.0,2.7,9.0,94.0,91.12,72.33
2016,1,6,11,15,0.0,102.0,2.7,9.0,102.0,99.06,78.91
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,107.01,85.48
2016,1,6,11,45,0.0,111.0,2.7,9.5,111.0,107.94,86.0
2016,1,6,12,0,0.0,112.0,2.7,10.0,112.0,108.89,86.56
2016,1,6,12,15,0.0,113.0,2.65,10.0,113.0,109.84,87.3
2016,1,6,12,30,0.0,114.0,2.6,10.0,114.0,110.8,88.07
2016,1,6,12,45,0.0,79.0,2.55,10.0,79.0,76.43,59.26
2016,1,6,13,0,0.0,44.0,2.5,10.0,44.0,42.53,30.64
2016,1,6,13,15,0.0,46.0,2.45,10.0,46.0,44.47,32.32
2016,1,6,13,30,0.0,48.0,2.4,10.0,48.0,46.4,33.99
2016,1,6,13,45,0.0,68.0,2.35,10.0,68.0,65.76,50.46
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,85.14,66.89
2016,1,6,14,15,0.0,117.5,2.3,10.0,117.5,114.07,91.31
2016,1,6,14,30,0.0,147.0,2.3,10.0,147.0,143.14,115.74
2016,1,6,14,45,4.0,154.0,2.3,10.5,156.0,152.02,123.14
2016,1,6,15,0,8.0,161.0,2.3,11.0,165.0,160.53,130.23
2016,1,6,15,15,14.0,154.5,2.1,10.5,160.5,156.19,127.03
2016,1,6,15,30,20.0,148.0,1.9,10.0,156.0,151.26,123.24
2016,1,6,15,45,14.0,131.5,1.75,10.0,137.0,131.92,107.15
2016,1,6,16,0,8.0,115.0,1.6,10.0,118.0,113.21,91.51
2016,1,6,16,15,172.0,103.5,1.35,9.5,144.0,141.86,110.19
2016,1,6,16,30,336.0,92.0,1.1,9.0,170.0,151.37,109.9
2016,1,6,16,45,279.5,74.5,0.85,9.0,129.0,107.32,73.52
2016,1,6,17,0,223.0,57.0,0.6,9.0,88.0,69.23,44.22
2016,1,6,17,15,111.5,37.5,0.55,9.0,53.0,35.04,20.31
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,16.94,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,13.5,2.2,6.5,29.0,64.38,0.0
2016,1,7,8,0,359.0,27.0,2.3,7.0,58.0,167.97,116.05
2016,1,7,8,15,465.0,36.0,2.35,7.5,103.0,234.6,184.55
2016,1,7,8,30,571.0,45.0,2.4,8.0,148.0,310.49,252.77
2016,1,7,8,45,634.0,51.0,2.5,8.5,196.0,367.97,304.77
2016,1,7,9,0,697.0,57.0,2.6,9.0,244.0,432.48,360.75
2016,1,7,9,15,736.5,61.0,2.6,9.5,290.0,484.85,404.92
2016,1,7,9,30,776.0,65.0,2.6,10.0,336.0,537.88,448.05
2016,1,7,9,45,808.0,66.5,2.65,11.0,379.0,583.66,483.43
2016,1,7,10,0,840.0,68.0,2.7,12.0,422.0,628.77,517.16
2016,1,7,10,15,858.5,70.0,2.65,12.5,458.5,664.39,542.98
2016,1,7,10,30,877.0,72.0,2.6,13.0,495.0,693.71,562.43
2016,1,7,10,45,894.5,72.0,2.6,14.0,526.0,721.89,580.01
2016,1,7,11,0,912.0,72.0,2.6,15.0,557.0,747.51,595.47
2016,1,7,11,15,921.0,73.0,2.7,16.0,580.5,765.2,605.62
2016,1,7,11,30,930.0,74.0,2.8,17.0,604.0,779.69,613.51
2016,1,7,11,45,937.0,74.0,2.95,18.0,619.5,788.2,617.46
2016,1,7,12,0,944.0,74.0,3.1,19.0,635.0,793.26,619.05
2016,1,7,12,15,947.0,74.5,3.1,19.0,642.0,792.36,618.04
2016,1,7,12,30,950.0,75.0,3.1,19.0,649.0,787.91,614.69
2016,1,7,12,45,953.5,73.5,3.15,19.5,648.5,778.04,606.74
2016,1,7,13,0,957.0,72.0,3.2,20.0,648.0,764.64,596.42
2016,1,7,13,15,954.5,71.5,3.2,20.0,638.0,744.63,582.36
2016,1,7,13,30,952.0,71.0,3.2,20.0,628.0,721.38,566.04
2016,1,7,13,45,947.5,69.5,3.2,20.0,610.0,692.62,545.38
2016,1,7,14,0,943.0,68.0,3.2,20.0,592.0,660.98,521.23
2016,1,7,14,15,933.5,67.0,3.1,20.0,566.5,624.2,492.4
2016,1,7,14,30,924.0,66.0,3.0,20.0,541.0,585.18,461.34
2016,1,7,14,45,910.5,64.5,2.95,20.0,507.5,541.56,426.26
2016,1,7,15,0,897.0,63.0,2.9,20.0,474.0,496.47,389.17
2016,1,7,15,15,877.0,61.0,2.5,19.5,435.0,446.83,347.53
2016,1,7,15,30,857.0,59.0,2.1,19.0,396.0,396.83,304.55
2016,1,7,15,45,828.0,56.0,1.75,18.5,351.5,342.65,257.51
2016,1,7,16,0,799.0,53.0,1.4,18.0,307.0,289.11,210.11
2016,1,7,16,15,755.5,49.0,1.35,16.5,259.0,232.83,161.52
2016,1,7,16,30,712.0,45.0,1.3,15.0,211.0,179.88,115.72
2016,1,7,16,45,639.5,39.5,1.3,14.0,162.5,125.22,71.42
2016,1,7,17,0,567.0,34.0,1.3,13.0,114.0,77.82,37.44
2016,1,7,17,15,432.0,25.0,1.35,12.5,71.5,32.97,13.02
2016,1,7,17,30,297.0,16.0,1.4,12.0,29.0,13.52,0.0
2016,1,7,17,45,148.5,8.0,1.5,11.5,14.5,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,160.0,14.5,2.3,7.5,28.0,59.75,0.0
2016,1,8,8,0,320.0,29.0,2.4,8.0,56.0,156.82,107.89
2016,1,8,8,15,427.5,39.0,2.3,8.5,100.5,223.6,175.36
2016,1,8,8,30,535.0,49.0,2.2,9.0,145.0,299.72,243.11
2016,1,8,8,45,595.0,56.5,2.15,9.5,192.5,359.18,296.0
2016,1,8,9,0,655.0,64.0,2.1,10.0,240.0,422.17,349.9
2016,1,8,9,15,697.0,69.0,2.35,10.5,286.5,475.33,394.91
2016,1,8,9,30,739.0,74.0,2.6,11.0,333.0,529.54,439.43
2016,1,8,9,45,775.5,75.5,2.85,12.0,376.0,574.4,474.76
2016,1,8,10,0,812.0,77.0,3.1,13.0,419.0,621.68,510.92
2016,1,8,10,15,594.0,134.0,3.25,13.5,396.0,562.53,460.93
2016,1,8,10,30,376.0,191.0,3.4,14.0,373.0,476.9,389.75
2016,1,8,10,45,310.0,216.0,3.55,14.5,372.5,464.04,377.6
2016,1,8,11,0,244.0,241.0,3.7,15.0,372.0,439.37,355.84
2016,1,8,11,15,243.0,253.0,3.7,15.5,387.5,453.25,365.5
2016,1,8,11,30,242.0,265.0,3.7,16.0,403.0,466.19,374.2
2016,1,8,11,45,121.0,174.0,3.7,16.5,243.0,274.73,221.45
2016,1,8,12,0,0.0,83.0,3.7,17.0,83.0,80.3,60.75
2016,1,8,12,15,19.0,168.5,3.6,17.0,180.5,179.87,142.45
2016,1,8,12,30,38.0,254.0,3.5,17.0,278.0,288.85,229.25
2016,1,8,12,45,19.0,133.5,3.45,17.5,145.5,147.23,115.52
2016,1,8,13,0,0.0,13.0,3.4,18.0,13.0,12.56,4.77
2016,1,8,13,15,186.0,131.5,3.25,18.0,240.5,269.55,218.47
2016,1,8,13,30,372.0,250.0,3.1,18.0,468.0,515.46,409.62
2016,1,8,13,45,364.5,243.0,3.0,18.5,452.0,492.34,389.59
2016,1,8,14,0,357.0,236.0,2.9,19.0,436.0,468.47,370.36
2016,1,8,14,15,352.5,225.5,2.7,19.0,415.0,442.16,349.71
2016,1,8,14,30,348.0,215.0,2.5,19.0,394.0,415.17,328.35
2016,1,8,14,45,483.0,169.0,2.3,19.0,401.5,427.61,338.03
2016,1,8,15,0,618.0,123.0,2.1,19.0,409.0,426.83,335.91
2016,1,8,15,15,713.5,98.0,1.75,18.5,401.5,415.45,324.05
2016,1,8,15,30,809.0,73.0,1.4,18.0,394.0,394.45,302.95
2016,1,8,15,45,784.5,68.0,1.1,18.0,350.5,341.66,256.72
2016,1,8,16,0,760.0,63.0,0.8,18.0,307.0,289.69,210.58
2016,1,8,16,15,713.5,58.0,0.75,17.0,259.0,233.47,162.58
2016,1,8,16,30,667.0,53.0,0.7,16.0,211.0,180.99,117.72
2016,1,8,16,45,597.5,45.5,0.7,15.5,163.0,126.97,74.11
2016,1,8,17,0,528.0,38.0,0.7,15.0,115.0,78.7,39.1
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.5,36.09,18.01
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,26.2,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.74,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.0,6.05,4.0,29.0,64.19,0.0
2016,1,9,8,0,355.0,28.0,6.4,4.0,58.0,167.44,117.41
2016,1,9,8,15,462.5,37.5,6.55,4.5,104.0,235.2,188.55
2016,1,9,8,30,570.0,47.0,6.7,5.0,150.0,312.33,260.04
2016,1,9,8,45,639.5,52.5,6.85,5.5,199.5,375.39,318.76
2016,1,9,9,0,709.0,58.0,7.0,6.0,249.0,439.95,377.28
2016,1,9,9,15,749.5,62.5,7.0,6.0,296.0,494.11,426.0
2016,1,9,9,30,790.0,67.0,7.0,6.0,343.0,548.99,473.98
2016,1,9,9,45,820.5,69.5,7.05,6.5,387.0,595.71,513.21
2016,1,9,10,0,851.0,72.0,7.1,7.0,431.0,641.64,550.81
2016,1,9,10,15,869.5,74.0,7.1,7.0,469.0,677.79,580.41
2016,1,9,10,30,888.0,76.0,7.1,7.0,507.0,711.84,606.71
2016,1,9,10,45,900.5,78.5,7.1,7.5,537.5,735.52,623.36
2016,1,9,11,0,913.0,81.0,7.1,8.0,568.0,760.67,641.14
2016,1,9,11,15,922.0,82.0,7.05,8.0,592.0,778.55,654.12
2016,1,9,11,30,931.0,83.0,7.0,8.0,616.0,793.21,664.65
2016,1,9,11,45,935.5,84.0,6.95,8.5,631.0,801.14,668.76
2016,1,9,12,0,940.0,85.0,6.9,9.0,646.0,805.59,670.29
2016,1,9,12,15,942.0,85.5,6.85,9.0,653.0,804.08,668.56
2016,1,9,12,30,944.0,86.0,6.8,9.0,660.0,799.04,664.25
2016,1,9,12,45,740.5,147.0,6.75,9.0,597.0,711.03,593.86
2016,1,9,13,0,537.0,208.0,6.7,9.0,534.0,614.48,512.54
2016,1,9,13,15,446.0,231.0,6.65,9.0,499.0,563.4,469.55
2016,1,9,13,30,355.0,254.0,6.6,9.0,464.0,508.94,423.59
2016,1,9,13,45,377.0,240.5,6.55,9.0,457.5,498.7,415.73
2016,1,9,14,0,399.0,227.0,6.5,9.0,451.0,486.22,405.75
2016,1,9,14,15,649.0,154.0,6.45,9.0,499.0,552.33,462.39
2016,1,9,14,30,899.0,81.0,6.4,9.0,547.0,591.4,495.06
2016,1,9,14,45,590.5,139.0,6.4,9.0,437.5,456.56,381.26
2016,1,9,15,0,282.0,197.0,6.4,9.0,328.0,335.9,279.13
2016,1,9,15,15,226.5,184.5,6.25,8.5,284.0,283.16,234.98
2016,1,9,15,30,171.0,172.0,6.1,8.0,240.0,237.5,196.49
2016,1,9,15,45,161.5,154.5,6.0,7.5,213.0,207.77,170.9
2016,1,9,16,0,152.0,137.0,5.9,7.0,186.0,178.78,145.57
2016,1,9,16,15,142.5,116.5,5.55,6.5,157.0,147.76,118.2
2016,1,9,16,30,133.0,96.0,5.2,6.0,128.0,117.71,91.55
2016,1,9,16,45,115.0,75.5,4.9,5.5,99.0,87.52,65.34
2016,1,9,17,0,97.0,55.0,4.6,5.0,70.0,59.45,41.6
2016,1,9,17,15,48.5,37.0,4.35,4.5,44.5,34.85,22.03
2016,1,9,17,30,0.0,19.0,4.1,4.0,19.0,17.99,0.0
2016,1,9,17,45,0.0,9.5,3.9,3.5,9.5,9.34,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.0,2.7,-0.5,30.0,67.58,0.0
2016,1,10,8,0,379.0,28.0,3.0,0.0,60.0,175.41,124.54
2016,1,10,8,15,485.5,38.0,3.1,0.0,107.0,244.47,197.91
2016,1,10,8,30,592.0,48.0,3.2,0.0,154.0,322.87,271.04
2016,1,10,8,45,656.0,54.0,3.3,0.5,204.0,385.03,328.8
2016,1,10,9,0,720.0,60.0,3.4,1.0,254.0,447.96,385.46
2016,1,10,9,15,760.0,64.5,3.35,1.5,302.0,502.43,432.84
2016,1,10,9,30,800.0,69.0,3.3,2.0,350.0,557.52,479.01
2016,1,10,9,45,828.0,72.0,3.25,2.5,394.0,603.74,516.45
2016,1,10,10,0,856.0,75.0,3.2,3.0,438.0,649.0,551.96
2016,1,10,10,15,875.0,78.0,3.05,3.5,476.0,686.89,580.17
2016,1,10,10,30,894.0,81.0,2.9,4.0,514.0,722.69,604.78
2016,1,10,10,45,907.5,82.5,2.8,4.5,545.5,750.47,623.02
2016,1,10,11,0,921.0,84.0,2.7,5.0,577.0,771.08,635.62
2016,1,10,11,15,929.5,85.5,2.55,5.5,600.5,789.34,646.06
2016,1,10,11,30,938.0,87.0,2.4,6.0,624.0,804.34,653.97
2016,1,10,11,45,940.5,88.5,2.3,6.5,639.5,811.44,656.42
2016,1,10,12,0,943.0,90.0,2.2,7.0,655.0,815.01,656.45
2016,1,10,12,15,945.0,90.5,2.1,7.0,662.0,813.56,654.12
2016,1,10,12,30,947.0,91.0,2.0,7.0,669.0,808.55,649.39
2016,1,10,12,45,946.0,91.0,1.9,7.5,667.0,797.26,639.09
2016,1,10,13,0,945.0,91.0,1.8,8.0,665.0,782.52,626.53
2016,1,10,13,15,941.0,90.0,1.7,8.0,654.5,761.23,610.48
2016,1,10,13,30,937.0,89.0,1.6,8.0,644.0,736.79,592.28
2016,1,10,13,45,928.0,89.0,1.55,8.0,625.0,707.11,569.96
2016,1,10,14,0,919.0,89.0,1.5,8.0,606.0,674.79,544.78
2016,1,10,14,15,908.0,87.0,1.5,8.0,579.5,638.38,516.5
2016,1,10,14,30,897.0,85.0,1.5,8.0,553.0,597.94,484.58
2016,1,10,14,45,883.5,82.5,1.5,8.0,519.5,553.83,449.04
2016,1,10,15,0,870.0,80.0,1.5,8.0,486.0,508.33,411.42
2016,1,10,15,15,848.5,77.0,1.45,7.5,446.0,457.64,369.09
2016,1,10,15,30,827.0,74.0,1.4,7.0,406.0,406.8,325.32
2016,1,10,15,45,795.0,70.5,1.4,7.0,361.0,351.93,276.75
2016,1,10,16,0,763.0,67.0,1.4,7.0,316.0,298.55,228.34
2016,1,10,16,15,716.5,62.0,1.25,6.5,267.5,241.91,177.23
2016,1,10,16,30,670.0,57.0,1.1,6.0,219.0,188.01,128.78
2016,1,10,16,45,594.5,50.0,1.0,5.5,169.5,132.91,82.44
2016,1,10,17,0,519.0,43.0,0.9,5.0,120.0,85.45,46.48
2016,1,10,17,15,389.0,31.5,0.95,4.5,77.0,39.8,18.86
2016,1,10,17,30,259.0,20.0,1.0,4.0,34.0,15.93,0.0
2016,1,10,17,45,129.5,10.0,1.05,3.5,17.0,9.83,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,28.5,61.65,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,57.0,161.45,114.02
2016,1,11,8,15,441.0,39.0,1.25,1.5,102.5,228.68,183.24
2016,1,11,8,30,548.0,49.0,1.3,2.0,148.0,305.38,252.7
2016,1,11,8,45,444.5,73.5,1.4,3.0,169.0,306.55,258.0
2016,1,11,9,0,341.0,98.0,1.5,4.0,190.0,299.63,254.01
2016,1,11,9,15,373.5,109.5,1.5,4.5,227.0,342.71,291.08
2016,1,11,9,30,406.0,121.0,1.5,5.0,264.0,387.15,327.87
2016,1,11,9,45,342.5,148.0,1.55,5.5,279.0,383.11,323.25
2016,1,11,10,0,279.0,175.0,1.6,6.0,294.0,381.99,320.54
2016,1,11,10,15,563.5,131.0,1.55,6.5,397.0,540.53,450.55
2016,1,11,10,30,848.0,87.0,1.5,7.0,500.0,698.57,572.09
2016,1,11,10,45,639.0,147.0,1.5,7.5,469.0,634.39,517.43
2016,1,11,11,0,430.0,207.0,1.5,8.0,438.0,553.79,451.06
2016,1,11,11,15,425.0,218.5,1.45,8.0,455.0,566.5,460.39
2016,1,11,11,30,420.0,230.0,1.4,8.0,472.0,577.34,467.38
2016,1,11,11,45,244.0,250.5,1.4,8.5,392.0,459.95,372.72
2016,1,11,12,0,68.0,271.0,1.4,9.0,312.0,332.75,268.62
2016,1,11,12,15,122.5,282.0,1.4,9.0,357.0,391.7,316.92
2016,1,11,12,30,177.0,293.0,1.4,9.0,402.0,441.97,356.66
2016,1,11,12,45,232.0,286.5,1.45,9.5,428.5,471.97,380.16
2016,1,11,13,0,287.0,280.0,1.5,10.0,455.0,506.34,406.7
2016,1,11,13,15,271.5,277.5,1.5,10.0,441.5,485.85,390.42
2016,1,11,13,30,256.0,275.0,1.5,10.0,428.0,465.02,374.25
2016,1,11,13,45,148.0,255.5,1.5,10.5,344.0,360.28,290.74
2016,1,11,14,0,40.0,236.0,1.5,11.0,260.0,262.09,211.05
2016,1,11,14,15,143.5,235.5,1.45,11.0,312.0,325.63,264.07
2016,1,11,14,30,247.0,235.0,1.4,11.0,364.0,377.44,305.57
