Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,291.5,213.0,1.4,11.0,356.5,371.33,300.53
2016,1,11,15,0,336.0,191.0,1.4,11.0,349.0,357.61,289.31
2016,1,11,15,15,562.0,135.0,1.3,10.5,373.5,389.02,312.92
2016,1,11,15,30,788.0,79.0,1.2,10.0,398.0,398.42,315.64
2016,1,11,15,45,758.5,74.5,1.1,10.0,354.0,345.16,268.48
2016,1,11,16,0,729.0,70.0,1.0,10.0,310.0,293.22,221.93
2016,1,11,16,15,682.0,64.5,0.95,9.5,262.5,236.7,172.06
2016,1,11,16,30,635.0,59.0,0.9,9.0,215.0,184.7,126.09
2016,1,11,16,45,566.0,51.0,0.85,8.5,167.0,131.24,81.41
2016,1,11,17,0,497.0,43.0,0.8,8.0,119.0,84.75,46.09
2016,1,11,17,15,372.0,32.0,0.85,7.5,76.5,40.63,19.35
2016,1,11,17,30,247.0,21.0,0.9,7.0,34.0,16.77,0.54
2016,1,11,17,45,123.5,10.5,0.95,7.0,17.0,10.32,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,13.0,3.15,3.0,30.0,70.09,0.0
2016,1,12,8,0,404.0,26.0,3.5,4.0,60.0,177.08,124.04
2016,1,12,8,15,509.0,34.5,3.35,4.5,107.0,245.87,195.9
2016,1,12,8,30,614.0,43.0,3.2,5.0,154.0,323.45,266.83
2016,1,12,8,45,675.0,48.5,3.05,5.5,204.0,385.12,323.02
2016,1,12,9,0,736.0,54.0,2.9,6.0,254.0,450.11,379.82
2016,1,12,9,15,775.0,58.5,2.7,7.0,301.5,504.7,425.05
2016,1,12,9,30,814.0,63.0,2.5,8.0,349.0,559.91,468.63
2016,1,12,9,45,840.5,65.5,2.35,9.5,393.0,605.25,501.81
2016,1,12,10,0,867.0,68.0,2.2,11.0,437.0,649.54,532.62
2016,1,12,10,15,885.0,70.5,2.05,11.5,475.0,682.5,555.02
2016,1,12,10,30,903.0,73.0,1.9,12.0,513.0,717.44,577.44
2016,1,12,10,45,916.0,74.5,1.8,13.0,544.5,745.26,593.38
2016,1,12,11,0,929.0,76.0,1.7,14.0,576.0,770.28,606.98
2016,1,12,11,15,937.5,77.0,1.6,14.0,600.0,788.36,617.68
2016,1,12,11,30,946.0,78.0,1.5,14.0,624.0,803.16,626.07
2016,1,12,11,45,952.5,78.0,1.4,14.5,640.0,811.9,629.05
2016,1,12,12,0,959.0,78.0,1.3,15.0,656.0,817.12,629.68
2016,1,12,12,15,961.0,78.5,1.25,15.0,663.0,815.9,627.79
2016,1,12,12,30,963.0,79.0,1.2,15.0,670.0,811.06,623.61
2016,1,12,12,45,962.5,78.5,1.15,15.5,669.0,799.66,613.95
2016,1,12,13,0,962.0,78.0,1.1,16.0,668.0,784.74,602.11
2016,1,12,13,15,958.5,77.5,1.05,16.0,658.0,764.26,587.7
2016,1,12,13,30,955.0,77.0,1.0,16.0,648.0,740.53,571.17
2016,1,12,13,45,949.5,76.5,1.0,16.0,630.0,712.35,552.18
2016,1,12,14,0,944.0,76.0,1.0,16.0,612.0,681.28,529.56
2016,1,12,14,15,934.5,74.5,0.9,16.0,586.0,644.02,500.95
2016,1,12,14,30,925.0,73.0,0.8,16.0,560.0,604.5,470.22
2016,1,12,14,45,909.0,71.5,0.75,16.0,526.5,559.48,435.3
2016,1,12,15,0,893.0,70.0,0.7,16.0,493.0,513.15,398.54
2016,1,12,15,15,873.5,68.0,0.55,15.5,453.0,463.71,358.35
2016,1,12,15,30,854.0,66.0,0.4,15.0,413.0,413.84,316.69
2016,1,12,15,45,825.5,62.5,0.3,15.0,368.5,358.84,269.91
2016,1,12,16,0,797.0,59.0,0.2,15.0,324.0,304.93,223.0
2016,1,12,16,15,754.0,55.0,0.3,14.0,275.5,248.23,174.99
2016,1,12,16,30,711.0,51.0,0.4,13.0,227.0,194.81,129.08
2016,1,12,16,45,642.5,44.5,0.55,12.5,177.5,138.78,83.01
2016,1,12,17,0,574.0,38.0,0.7,12.0,128.0,89.58,46.09
2016,1,12,17,15,451.5,29.0,0.8,11.5,83.5,43.05,18.76
2016,1,12,17,30,329.0,20.0,0.9,11.0,39.0,17.05,2.12
2016,1,12,17,45,164.5,10.0,1.05,10.5,19.5,9.83,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,13.5,2.55,5.0,30.0,67.6,0.0
2016,1,13,8,0,383.0,27.0,2.9,6.0,60.0,175.77,122.7
2016,1,13,8,15,488.0,36.0,2.8,6.5,106.5,243.31,192.45
2016,1,13,8,30,593.0,45.0,2.7,7.0,153.0,320.23,262.0
2016,1,13,8,45,654.5,51.0,2.65,8.0,202.5,378.53,314.29
2016,1,13,9,0,716.0,57.0,2.6,9.0,252.0,443.68,369.97
2016,1,13,9,15,755.0,61.5,2.8,10.0,299.5,497.68,415.09
2016,1,13,9,30,794.0,66.0,3.0,11.0,347.0,552.32,459.11
2016,1,13,9,45,821.0,69.0,3.2,12.0,390.5,598.05,494.72
2016,1,13,10,0,848.0,72.0,3.4,13.0,434.0,642.8,528.53
2016,1,13,10,15,866.5,74.5,3.5,13.5,472.0,679.93,555.99
2016,1,13,10,30,885.0,77.0,3.6,14.0,510.0,714.99,580.46
2016,1,13,10,45,897.5,79.0,3.7,14.5,541.5,738.47,596.01
2016,1,13,11,0,910.0,81.0,3.8,15.0,573.0,763.49,612.72
2016,1,13,11,15,918.5,82.5,3.8,15.0,597.0,781.98,625.29
2016,1,13,11,30,927.0,84.0,3.8,15.0,621.0,797.26,635.59
2016,1,13,11,45,932.5,85.0,3.85,15.5,636.5,806.34,640.51
2016,1,13,12,0,938.0,86.0,3.9,16.0,652.0,811.96,643.06
2016,1,13,12,15,940.0,86.0,3.9,16.0,659.5,810.27,641.43
2016,1,13,12,30,942.0,86.0,3.9,16.0,667.0,805.05,637.43
2016,1,13,12,45,942.5,86.0,3.9,16.0,666.0,795.19,630.22
2016,1,13,13,0,943.0,86.0,3.9,16.0,665.0,781.85,620.62
2016,1,13,13,15,939.5,85.5,3.85,16.0,655.5,761.7,605.95
2016,1,13,13,30,936.0,85.0,3.8,16.0,646.0,738.37,589.03
2016,1,13,13,45,929.5,84.0,3.8,16.5,628.0,709.44,566.96
2016,1,13,14,0,923.0,83.0,3.8,17.0,610.0,677.74,541.46
2016,1,13,14,15,913.0,81.5,3.75,16.5,584.0,640.81,513.44
2016,1,13,14,30,903.0,80.0,3.7,16.0,558.0,601.69,483.09
2016,1,13,14,45,888.5,78.0,3.65,16.0,525.0,557.71,447.35
2016,1,13,15,0,874.0,76.0,3.6,16.0,492.0,512.96,410.15
2016,1,13,15,15,853.5,73.5,3.35,15.5,452.5,462.98,368.29
2016,1,13,15,30,833.0,71.0,3.1,15.0,413.0,412.72,325.08
2016,1,13,15,45,803.0,67.5,2.85,15.0,368.0,358.06,276.85
2016,1,13,16,0,773.0,64.0,2.6,15.0,323.0,304.67,228.83
2016,1,13,16,15,729.0,59.5,2.4,14.0,275.0,248.28,179.06
2016,1,13,16,30,685.0,55.0,2.2,13.0,227.0,195.32,132.2
2016,1,13,16,45,616.0,48.5,2.0,12.0,177.5,139.3,85.34
2016,1,13,17,0,547.0,42.0,1.8,11.0,128.0,91.11,48.62
2016,1,13,17,15,426.0,31.5,1.85,10.5,84.0,44.19,20.01
2016,1,13,17,30,305.0,21.0,1.9,10.0,40.0,16.45,3.13
2016,1,13,17,45,152.5,10.5,1.95,9.5,20.0,10.32,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,138.5,15.5,2.75,7.0,27.5,54.54,0.0
2016,1,14,8,0,277.0,31.0,3.1,8.0,55.0,144.39,100.34
2016,1,14,8,15,383.0,43.0,3.05,8.5,99.5,211.03,166.19
2016,1,14,8,30,489.0,55.0,3.0,9.0,144.0,287.23,234.09
2016,1,14,8,45,559.5,62.0,3.0,10.0,192.0,349.83,289.28
2016,1,14,9,0,630.0,69.0,3.0,11.0,240.0,416.83,346.23
2016,1,14,9,15,673.0,74.5,3.25,12.0,287.0,470.84,391.22
2016,1,14,9,30,716.0,80.0,3.5,13.0,334.0,526.06,435.7
2016,1,14,9,45,529.5,124.0,3.8,14.0,324.5,480.29,396.72
2016,1,14,10,0,343.0,168.0,4.1,15.0,315.0,416.02,341.99
2016,1,14,10,15,334.0,186.5,4.15,15.5,339.5,438.72,359.03
2016,1,14,10,30,325.0,205.0,4.2,16.0,364.0,459.7,374.04
2016,1,14,10,45,398.5,202.5,4.3,16.5,410.0,514.33,417.07
2016,1,14,11,0,472.0,200.0,4.4,17.0,456.0,578.93,466.73
2016,1,14,11,15,368.0,233.0,4.4,17.0,438.0,534.15,429.26
2016,1,14,11,30,264.0,266.0,4.4,17.0,420.0,493.98,395.3
2016,1,14,11,45,354.5,253.5,4.45,17.5,465.5,548.45,438.42
2016,1,14,12,0,445.0,241.0,4.5,18.0,511.0,609.83,485.48
2016,1,14,12,15,439.5,247.5,4.55,18.0,517.0,609.68,484.67
2016,1,14,12,30,434.0,254.0,4.6,18.0,523.0,607.74,482.84
2016,1,14,12,45,364.0,268.5,4.65,18.0,494.0,558.75,444.24
2016,1,14,13,0,294.0,283.0,4.7,18.0,465.0,516.47,410.5
2016,1,14,13,15,342.0,268.0,4.7,18.0,477.0,527.7,420.31
2016,1,14,13,30,390.0,253.0,4.7,18.0,489.0,536.07,427.58
2016,1,14,13,45,625.0,176.0,4.75,18.5,540.5,608.81,486.53
2016,1,14,14,0,860.0,99.0,4.8,19.0,592.0,658.83,526.51
2016,1,14,14,15,849.5,97.0,4.75,19.0,567.0,622.58,497.52
2016,1,14,14,30,839.0,95.0,4.7,19.0,542.0,584.38,466.94
2016,1,14,14,45,827.0,92.0,4.7,19.0,510.0,542.61,433.14
2016,1,14,15,0,815.0,89.0,4.7,19.0,478.0,499.46,397.47
2016,1,14,15,15,793.0,85.5,4.5,18.5,439.5,450.14,356.44
2016,1,14,15,30,771.0,82.0,4.3,18.0,401.0,400.82,314.4
2016,1,14,15,45,741.0,78.0,4.1,17.5,357.5,347.87,268.6
2016,1,14,16,0,711.0,74.0,3.9,17.0,314.0,296.72,223.37
2016,1,14,16,15,665.5,68.5,3.55,16.0,267.0,241.76,175.23
2016,1,14,16,30,620.0,63.0,3.2,15.0,220.0,190.49,130.26
2016,1,14,16,45,551.0,55.0,2.85,14.5,172.5,137.22,85.83
2016,1,14,17,0,482.0,47.0,2.5,14.0,125.0,90.94,50.48
2016,1,14,17,15,365.0,35.0,2.5,13.5,82.0,46.03,22.45
2016,1,14,17,30,248.0,23.0,2.5,13.0,39.0,18.25,5.1
2016,1,14,17,45,124.0,11.5,2.55,13.0,19.5,11.3,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,230.5,12.5,4.4,5.5,32.5,77.74,0.0
2016,1,15,8,0,461.0,25.0,4.5,6.0,65.0,195.58,137.5
2016,1,15,8,15,564.5,32.5,4.4,6.5,113.5,265.49,210.68
2016,1,15,8,30,668.0,40.0,4.3,7.0,162.0,344.07,282.75
2016,1,15,8,45,731.0,44.0,4.2,8.0,213.5,407.43,339.98
2016,1,15,9,0,794.0,48.0,4.1,9.0,265.0,474.26,397.66
2016,1,15,9,15,830.0,51.5,4.0,10.0,314.0,524.92,439.98
2016,1,15,9,30,866.0,55.0,3.9,11.0,363.0,579.28,483.4
2016,1,15,9,45,892.0,56.5,3.8,12.0,407.5,624.96,518.3
2016,1,15,10,0,918.0,58.0,3.7,13.0,452.0,669.54,551.03
2016,1,15,10,15,934.0,60.0,3.5,13.5,490.5,706.47,575.91
2016,1,15,10,30,950.0,62.0,3.3,14.0,529.0,741.05,598.46
2016,1,15,10,45,961.5,63.0,3.1,14.5,561.0,768.58,615.3
2016,1,15,11,0,973.0,64.0,2.9,15.0,593.0,793.11,629.65
2016,1,15,11,15,980.0,65.0,2.7,15.5,617.0,811.06,638.99
2016,1,15,11,30,987.0,66.0,2.5,16.0,641.0,825.52,645.73
2016,1,15,11,45,987.0,68.5,2.3,16.5,656.5,832.78,647.27
2016,1,15,12,0,987.0,71.0,2.1,17.0,672.0,836.28,646.22
2016,1,15,12,15,988.0,71.5,1.95,17.0,679.5,834.55,643.23
2016,1,15,12,30,989.0,72.0,1.8,17.0,687.0,829.1,637.79
2016,1,15,12,45,988.0,72.0,1.65,17.5,685.5,817.9,627.3
2016,1,15,13,0,987.0,72.0,1.5,18.0,684.0,803.08,614.5
2016,1,15,13,15,983.5,71.5,1.45,18.0,674.0,782.38,600.03
2016,1,15,13,30,980.0,71.0,1.4,18.0,664.0,758.32,583.36
2016,1,15,13,45,972.0,71.0,1.35,18.0,645.5,728.56,562.75
2016,1,15,14,0,964.0,71.0,1.3,18.0,627.0,695.94,539.28
2016,1,15,14,15,954.5,70.0,1.35,18.0,600.5,658.67,512.22
2016,1,15,14,30,945.0,69.0,1.4,18.0,574.0,619.05,482.71
2016,1,15,14,45,928.5,68.0,1.45,18.0,540.0,573.53,447.98
2016,1,15,15,0,912.0,67.0,1.5,18.0,506.0,526.66,411.17
2016,1,15,15,15,892.5,65.0,1.35,17.5,466.0,476.31,370.38
2016,1,15,15,30,873.0,63.0,1.2,17.0,426.0,425.47,328.0
2016,1,15,15,45,843.5,60.5,1.1,17.0,380.5,370.0,280.6
2016,1,15,16,0,814.0,58.0,1.0,17.0,335.0,315.66,233.04
2016,1,15,16,15,772.5,54.0,0.9,16.5,286.0,258.12,182.94
2016,1,15,16,30,731.0,50.0,0.8,16.0,237.0,203.64,135.28
2016,1,15,16,45,664.0,44.5,0.7,15.5,187.0,147.14,88.38
2016,1,15,17,0,597.0,39.0,0.6,15.0,137.0,97.27,50.49
2016,1,15,17,15,479.0,30.0,0.65,14.5,91.5,48.63,21.11
2016,1,15,17,30,361.0,21.0,0.7,14.0,46.0,17.6,5.58
2016,1,15,17,45,180.5,10.5,0.75,14.0,23.0,10.32,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.5,1.15,7.5,7.5,7.37,0.0
2016,1,16,8,0,0.0,15.0,1.2,8.0,15.0,14.47,5.66
2016,1,16,8,15,0.0,28.0,1.4,8.0,28.0,27.03,17.37
2016,1,16,8,30,0.0,41.0,1.6,8.0,41.0,39.61,28.66
2016,1,16,8,45,0.0,55.0,1.8,8.5,55.0,53.69,41.07
2016,1,16,9,0,0.0,69.0,2.0,9.0,69.0,67.81,53.31
2016,1,16,9,15,0.0,83.0,2.0,9.0,83.0,81.89,65.43
2016,1,16,9,30,0.0,97.0,2.0,9.0,97.0,95.95,77.36
2016,1,16,9,45,0.0,110.5,2.0,9.5,110.5,109.48,88.51
2016,1,16,10,0,0.0,124.0,2.0,10.0,124.0,123.0,99.51
2016,1,16,10,15,0.0,104.0,2.0,10.0,104.0,101.64,81.25
2016,1,16,10,30,0.0,84.0,2.0,10.0,84.0,81.25,63.87
2016,1,16,10,45,0.0,48.5,2.0,10.5,48.5,46.87,34.48
2016,1,16,11,0,0.0,13.0,2.0,11.0,13.0,12.55,5.1
2016,1,16,11,15,0.0,27.0,2.25,11.5,27.0,26.08,16.6
2016,1,16,11,30,0.0,41.0,2.5,12.0,41.0,39.63,27.99
2016,1,16,11,45,112.0,165.5,2.75,12.5,234.0,260.19,213.43
2016,1,16,12,0,224.0,290.0,3.0,13.0,427.0,481.04,387.95
2016,1,16,12,15,569.0,192.5,3.5,13.5,546.0,651.71,526.03
2016,1,16,12,30,914.0,95.0,4.0,14.0,665.0,799.97,639.67
2016,1,16,12,45,927.5,90.0,4.55,14.5,668.0,794.82,636.57
2016,1,16,13,0,941.0,85.0,5.1,15.0,671.0,785.96,631.87
2016,1,16,13,15,939.0,84.5,5.3,15.0,662.0,767.1,618.94
2016,1,16,13,30,937.0,84.0,5.5,15.0,653.0,744.96,603.53
2016,1,16,13,45,930.0,83.5,5.75,15.0,635.5,716.32,583.22
2016,1,16,14,0,923.0,83.0,6.0,15.0,618.0,684.9,559.27
2016,1,16,14,15,912.5,82.0,6.15,14.5,592.0,648.21,531.06
2016,1,16,14,30,902.0,81.0,6.3,14.0,566.0,609.36,500.38
2016,1,16,14,45,451.0,79.0,6.5,14.0,321.5,330.1,273.07
2016,1,16,15,0,0.0,77.0,6.7,14.0,77.0,74.46,57.22
2016,1,16,15,15,130.5,126.0,6.85,13.0,181.0,185.14,150.94
2016,1,16,15,30,261.0,175.0,7.0,12.0,285.0,282.6,231.13
2016,1,16,15,45,461.0,133.0,7.2,11.5,301.5,302.41,243.93
2016,1,16,16,0,661.0,91.0,7.4,11.0,318.0,301.56,236.08
2016,1,16,16,15,614.0,84.0,7.35,10.0,271.0,246.89,186.94
2016,1,16,16,30,567.0,77.0,7.3,9.0,224.0,196.18,141.35
2016,1,16,16,45,481.0,68.5,7.25,8.0,175.5,142.15,95.87
2016,1,16,17,0,395.0,60.0,7.2,7.0,127.0,95.93,59.84
2016,1,16,17,15,287.0,44.5,6.9,6.5,84.5,52.34,30.11
2016,1,16,17,30,179.0,29.0,6.6,6.0,42.0,22.84,10.27
2016,1,16,17,45,89.5,14.5,6.3,5.5,21.0,14.25,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,211.0,13.0,0.7,1.5,31.5,72.84,0.0
2016,1,17,8,0,422.0,26.0,0.7,2.0,63.0,183.82,131.27
2016,1,17,8,15,524.0,34.0,0.85,2.5,110.5,252.19,200.92
2016,1,17,8,30,626.0,42.0,1.0,3.0,158.0,329.15,270.63
2016,1,17,8,45,683.5,47.5,1.2,4.0,207.5,390.14,325.38
2016,1,17,9,0,741.0,53.0,1.4,5.0,257.0,454.26,380.67
2016,1,17,9,15,778.0,57.0,1.5,5.5,305.0,507.93,425.88
2016,1,17,9,30,815.0,61.0,1.6,6.0,353.0,562.12,469.93
2016,1,17,9,45,836.5,65.0,1.7,6.5,396.5,606.74,505.1
2016,1,17,10,0,858.0,69.0,1.8,7.0,440.0,650.05,538.32
2016,1,17,10,15,875.5,71.5,1.9,7.5,478.0,683.01,562.17
2016,1,17,10,30,893.0,74.0,2.0,8.0,516.0,718.0,586.69
2016,1,17,10,45,900.5,77.0,2.1,8.5,547.0,743.97,604.23
2016,1,17,11,0,908.0,80.0,2.2,9.0,578.0,766.97,619.57
2016,1,17,11,15,916.0,81.5,2.25,9.5,602.0,785.52,631.26
2016,1,17,11,30,924.0,83.0,2.3,10.0,626.0,800.83,640.67
2016,1,17,11,45,925.5,85.5,2.35,10.5,641.0,808.92,644.94
2016,1,17,12,0,927.0,88.0,2.4,11.0,656.0,813.51,646.86
2016,1,17,12,15,709.5,161.0,2.45,11.0,599.0,730.14,585.19
2016,1,17,12,30,492.0,234.0,2.5,11.0,542.0,633.76,508.94
2016,1,17,12,45,708.5,162.0,2.55,11.0,605.0,716.17,576.22
2016,1,17,13,0,925.0,90.0,2.6,11.0,668.0,781.94,625.59
2016,1,17,13,15,921.5,89.5,2.7,11.0,658.5,762.29,611.44
2016,1,17,13,30,918.0,89.0,2.8,11.0,649.0,739.48,595.68
2016,1,17,13,45,910.0,88.5,2.9,11.0,631.0,710.61,575.34
2016,1,17,14,0,902.0,88.0,3.0,11.0,613.0,679.08,551.48
2016,1,17,14,15,892.0,86.5,3.05,11.0,588.0,642.79,523.14
2016,1,17,14,30,882.0,85.0,3.1,11.0,563.0,605.69,493.52
2016,1,17,14,45,770.5,102.5,3.15,11.0,502.5,529.41,432.08
2016,1,17,15,0,659.0,120.0,3.2,11.0,442.0,459.2,374.65
2016,1,17,15,15,558.0,132.0,3.05,10.5,390.0,393.25,320.34
2016,1,17,15,30,457.0,144.0,2.9,10.0,338.0,336.36,272.89
2016,1,17,15,45,433.0,134.0,2.75,10.0,302.0,294.31,236.3
2016,1,17,16,0,409.0,124.0,2.6,10.0,266.0,253.76,200.4
2016,1,17,16,15,389.5,108.0,2.25,9.5,227.5,210.37,161.94
2016,1,17,16,30,370.0,92.0,1.9,9.0,189.0,168.53,124.62
2016,1,17,16,45,331.0,76.5,1.6,8.5,149.5,125.73,87.87
2016,1,17,17,0,292.0,61.0,1.3,8.0,110.0,86.93,56.19
2016,1,17,17,15,226.5,43.5,1.3,7.5,74.0,49.17,28.97
2016,1,17,17,30,161.0,26.0,1.3,7.0,38.0,20.23,9.14
2016,1,17,17,45,80.5,13.0,1.35,7.0,19.0,12.78,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,170.0,15.0,2.2,2.0,30.0,63.2,0.0
2016,1,18,8,0,340.0,30.0,2.5,3.0,60.0,165.05,118.91
2016,1,18,8,15,446.0,40.5,2.45,3.5,106.5,233.37,187.31
2016,1,18,8,30,552.0,51.0,2.4,4.0,153.0,311.22,257.86
2016,1,18,8,45,615.0,58.0,2.4,4.5,203.0,373.24,313.95
2016,1,18,9,0,678.0,65.0,2.4,5.0,253.0,439.1,371.29
2016,1,18,9,15,719.5,70.0,2.35,5.5,301.0,493.97,417.56
2016,1,18,9,30,761.0,75.0,2.3,6.0,349.0,547.18,460.87
2016,1,18,9,45,789.0,78.5,2.3,6.5,393.0,593.71,497.54
2016,1,18,10,0,817.0,82.0,2.3,7.0,437.0,639.42,532.48
2016,1,18,10,15,837.5,85.0,2.2,7.5,476.0,678.29,560.55
2016,1,18,10,30,858.0,88.0,2.1,8.0,515.0,715.26,585.31
2016,1,18,10,45,873.0,90.0,2.05,8.5,547.5,744.93,604.5
2016,1,18,11,0,888.0,92.0,2.0,9.0,580.0,771.96,621.55
2016,1,18,11,15,898.0,93.5,1.95,9.5,605.0,791.78,633.2
2016,1,18,11,30,908.0,95.0,1.9,10.0,630.0,808.43,642.58
2016,1,18,11,45,919.5,93.5,1.85,10.5,648.0,815.22,644.94
2016,1,18,12,0,931.0,92.0,1.8,11.0,666.0,823.09,648.27
2016,1,18,12,15,934.0,92.5,1.7,11.0,674.0,823.12,646.78
2016,1,18,12,30,937.0,93.0,1.6,11.0,682.0,819.6,642.98
2016,1,18,12,45,938.5,92.0,1.55,11.5,682.0,809.76,634.27
2016,1,18,13,0,940.0,91.0,1.5,12.0,682.0,796.41,623.33
2016,1,18,13,15,937.0,90.5,1.35,12.0,672.5,776.9,608.21
2016,1,18,13,30,934.0,90.0,1.2,12.0,663.0,754.16,590.93
2016,1,18,13,45,928.5,89.0,1.1,12.5,645.5,726.07,569.48
2016,1,18,14,0,923.0,88.0,1.0,13.0,628.0,695.13,544.99
2016,1,18,14,15,913.5,86.5,0.9,13.0,602.5,658.5,516.77
2016,1,18,14,30,904.0,85.0,0.8,13.0,577.0,619.62,486.48
2016,1,18,14,45,893.0,82.0,0.75,13.5,544.5,577.32,452.75
2016,1,18,15,0,882.0,79.0,0.7,14.0,512.0,532.04,416.13
2016,1,18,15,15,862.0,76.5,0.7,13.5,472.0,481.67,376.62
2016,1,18,15,30,842.0,74.0,0.7,13.0,432.0,430.93,335.41
2016,1,18,15,45,813.5,70.5,0.75,13.0,387.0,375.93,289.23
2016,1,18,16,0,785.0,67.0,0.8,13.0,342.0,322.01,242.49
2016,1,18,16,15,743.0,62.5,0.8,12.0,293.0,264.85,193.06
2016,1,18,16,30,701.0,58.0,0.8,11.0,244.0,210.87,145.69
2016,1,18,16,45,635.5,51.5,0.85,10.5,194.0,153.47,97.08
2016,1,18,17,0,570.0,45.0,0.9,10.0,144.0,103.53,57.69
2016,1,18,17,15,457.0,35.5,1.0,9.0,98.0,55.03,26.49
2016,1,18,17,30,344.0,26.0,1.1,8.0,52.0,20.51,9.86
2016,1,18,17,45,172.0,13.0,1.25,7.5,26.0,12.78,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,125.5,17.0,3.3,5.5,28.5,52.54,0.0
2016,1,19,8,0,251.0,34.0,3.4,6.0,57.0,140.37,100.66
2016,1,19,8,15,356.0,47.0,3.5,6.5,101.5,205.71,164.05
2016,1,19,8,30,461.0,60.0,3.6,7.0,146.0,282.02,232.51
2016,1,19,8,45,263.0,87.0,3.75,7.5,139.0,231.83,194.19
2016,1,19,9,0,65.0,114.0,3.9,8.0,132.0,158.33,131.81
2016,1,19,9,15,76.5,133.0,4.1,8.5,157.5,186.87,156.41
2016,1,19,9,30,88.0,152.0,4.3,9.0,183.0,216.08,181.0
2016,1,19,9,45,418.5,125.0,4.55,9.5,304.0,415.2,351.86
2016,1,19,10,0,749.0,98.0,4.8,10.0,425.0,617.03,518.24
2016,1,19,10,15,484.0,161.0,5.15,11.0,379.0,522.82,436.7
2016,1,19,10,30,219.0,224.0,5.5,12.0,333.0,400.63,331.62
2016,1,19,10,45,363.0,209.0,5.9,13.0,403.5,499.0,412.99
2016,1,19,11,0,507.0,194.0,6.3,14.0,474.0,602.57,496.1
2016,1,19,11,15,293.0,232.0,6.35,14.5,395.5,479.54,392.63
2016,1,19,11,30,79.0,270.0,6.4,15.0,317.0,342.87,276.91
2016,1,19,11,45,148.0,282.0,6.5,15.5,373.0,416.18,336.65
2016,1,19,12,0,217.0,294.0,6.6,16.0,429.0,481.26,388.66
2016,1,19,12,15,282.0,287.0,6.5,16.0,464.0,529.08,427.13
2016,1,19,12,30,347.0,280.0,6.4,16.0,499.0,567.62,458.17
2016,1,19,12,45,425.5,256.0,6.35,16.5,524.5,602.36,485.69
2016,1,19,13,0,504.0,232.0,6.3,17.0,550.0,627.8,505.82
2016,1,19,13,15,477.5,238.0,6.2,17.0,536.0,604.24,486.55
2016,1,19,13,30,451.0,244.0,6.1,17.0,522.0,579.8,466.75
2016,1,19,13,45,518.0,213.5,6.0,17.0,524.5,580.95,468.87
2016,1,19,14,0,585.0,183.0,5.9,17.0,527.0,576.95,466.6
2016,1,19,14,15,329.5,213.5,5.8,17.0,406.0,425.27,343.72
2016,1,19,14,30,74.0,244.0,5.7,17.0,285.0,286.55,229.36
2016,1,19,14,45,378.5,180.0,5.6,17.0,369.0,395.34,320.25
2016,1,19,15,0,683.0,116.0,5.5,17.0,453.0,471.03,380.44
2016,1,19,15,15,700.0,109.0,5.15,17.0,431.5,441.3,353.63
2016,1,19,15,30,717.0,102.0,4.8,17.0,410.0,408.41,323.72
2016,1,19,15,45,682.5,97.5,4.45,17.0,366.0,355.59,277.58
2016,1,19,16,0,648.0,93.0,4.1,17.0,322.0,304.7,232.51
2016,1,19,16,15,601.5,86.0,3.6,16.0,275.5,250.38,185.44
2016,1,19,16,30,555.0,79.0,3.1,15.0,229.0,199.98,141.57
2016,1,19,16,45,493.0,68.5,2.7,14.5,182.0,147.88,97.72
2016,1,19,17,0,431.0,58.0,2.3,14.0,135.0,102.14,61.63
2016,1,19,17,15,324.0,44.5,2.15,13.5,91.5,56.69,31.15
2016,1,19,17,30,217.0,31.0,2.0,13.0,48.0,24.28,12.9
2016,1,19,17,45,108.5,15.5,1.95,13.0,24.0,15.24,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,122.0,17.5,2.65,3.5,28.5,62.27,0.0
2016,1,20,8,0,244.0,35.0,2.7,4.0,57.0,139.42,101.23
2016,1,20,8,15,347.0,48.5,2.6,4.5,102.0,204.46,164.2
2016,1,20,8,30,450.0,62.0,2.5,5.0,147.0,279.72,231.75
2016,1,20,8,45,522.0,70.5,2.45,5.5,196.0,344.0,289.09
2016,1,20,9,0,594.0,79.0,2.4,6.0,245.0,412.88,348.49
2016,1,20,9,15,310.5,109.5,2.25,6.5,197.5,302.35,256.28
2016,1,20,9,30,27.0,140.0,2.1,7.0,150.0,165.39,137.26
2016,1,20,9,45,25.5,154.5,1.95,7.5,165.0,173.21,143.62
2016,1,20,10,0,24.0,169.0,1.8,8.0,180.0,187.25,154.66
2016,1,20,10,15,52.0,195.5,1.55,8.5,221.0,242.6,200.21
2016,1,20,10,30,80.0,222.0,1.3,9.0,262.0,292.08,239.65
2016,1,20,10,45,78.0,237.5,1.05,10.0,278.5,307.88,249.99
2016,1,20,11,0,76.0,253.0,0.8,11.0,295.0,323.35,259.84
2016,1,20,11,15,51.5,244.5,0.8,11.5,274.0,294.38,235.57
2016,1,20,11,30,27.0,236.0,0.8,12.0,253.0,257.35,205.22
2016,1,20,11,45,26.0,241.5,0.8,12.5,257.5,261.74,208.24
2016,1,20,12,0,25.0,247.0,0.8,13.0,262.0,266.09,210.99
2016,1,20,12,15,19.0,235.0,1.2,13.0,246.5,248.3,197.4
2016,1,20,12,30,13.0,223.0,1.6,13.0,231.0,230.76,183.75
2016,1,20,12,45,16.0,230.5,2.0,13.5,240.5,240.23,191.38
2016,1,20,13,0,19.0,238.0,2.4,14.0,250.0,249.56,198.77
2016,1,20,13,15,24.0,243.5,2.6,14.0,259.0,258.13,205.88
2016,1,20,13,30,29.0,249.0,2.8,14.0,268.0,271.76,217.03
2016,1,20,13,45,48.5,257.5,3.05,14.5,287.0,292.43,233.77
2016,1,20,14,0,68.0,266.0,3.3,15.0,306.0,311.85,249.37
2016,1,20,14,15,187.5,253.5,3.35,15.0,358.0,374.56,301.28
2016,1,20,14,30,307.0,241.0,3.4,15.0,410.0,428.22,344.65
2016,1,20,14,45,284.0,229.5,3.45,15.0,379.0,390.72,314.56
2016,1,20,15,0,261.0,218.0,3.5,15.0,348.0,354.3,285.36
2016,1,20,15,15,480.0,163.5,3.35,14.5,379.5,392.62,316.04
2016,1,20,15,30,699.0,109.0,3.2,14.0,411.0,409.77,326.75
2016,1,20,15,45,656.0,105.5,3.1,14.0,366.0,355.41,279.74
2016,1,20,16,0,613.0,102.0,3.0,14.0,321.0,303.85,234.64
2016,1,20,16,15,565.5,94.0,2.7,13.5,274.5,249.87,187.58
2016,1,20,16,30,518.0,86.0,2.4,13.0,228.0,200.01,143.99
2016,1,20,16,45,443.5,76.0,2.15,12.5,180.0,146.96,99.84
2016,1,20,17,0,369.0,66.0,1.9,12.0,132.0,102.65,65.16
2016,1,20,17,15,269.0,49.5,1.75,11.5,89.5,58.85,34.79
2016,1,20,17,30,169.0,33.0,1.6,11.0,47.0,26.16,14.97
2016,1,20,17,45,84.5,16.5,1.45,11.0,23.5,16.22,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,163.0,15.5,3.75,9.5,30.5,72.58,0.0
2016,1,21,8,0,326.0,31.0,4.1,10.0,61.0,162.0,115.7
2016,1,21,8,15,432.0,41.5,4.45,10.0,107.5,230.12,181.75
2016,1,21,8,30,538.0,52.0,4.8,10.0,154.0,307.81,251.93
2016,1,21,8,45,610.0,58.0,5.15,10.5,204.5,372.74,310.48
2016,1,21,9,0,682.0,64.0,5.5,11.0,255.0,442.3,371.44
2016,1,21,9,15,723.5,68.5,5.9,11.0,304.0,494.39,417.49
2016,1,21,9,30,765.0,73.0,6.3,11.0,353.0,550.51,465.72
2016,1,21,9,45,793.0,77.0,6.7,11.5,397.5,598.08,505.11
2016,1,21,10,0,821.0,81.0,7.1,12.0,442.0,644.86,543.04
2016,1,21,10,15,840.0,84.0,7.4,12.0,481.0,683.16,574.01
2016,1,21,10,30,859.0,87.0,7.7,12.0,520.0,719.5,602.27
2016,1,21,10,45,865.0,92.0,8.0,12.0,551.0,746.35,622.95
2016,1,21,11,0,871.0,97.0,8.3,12.0,582.0,770.23,641.33
2016,1,21,11,15,879.0,98.5,8.4,12.0,605.5,788.61,654.96
2016,1,21,11,30,887.0,100.0,8.5,12.0,629.0,803.83,666.24
2016,1,21,11,45,892.5,100.5,8.65,12.5,645.0,812.71,671.55
2016,1,21,12,0,898.0,101.0,8.8,13.0,661.0,818.21,674.37
2016,1,21,12,15,900.0,101.5,8.75,13.0,669.0,817.54,673.3
2016,1,21,12,30,902.0,102.0,8.7,13.0,677.0,813.4,669.71
2016,1,21,12,45,902.5,101.5,8.65,13.0,676.5,799.86,658.96
2016,1,21,13,0,903.0,101.0,8.6,13.0,676.0,786.9,648.84
2016,1,21,13,15,901.0,100.5,8.35,13.0,667.5,771.94,636.8
2016,1,21,13,30,899.0,100.0,8.1,13.0,659.0,750.36,619.72
2016,1,21,13,45,901.0,96.0,7.9,13.5,644.0,722.25,596.62
2016,1,21,14,0,903.0,92.0,7.7,14.0,629.0,693.84,572.52
2016,1,21,14,15,895.0,90.5,7.55,14.0,604.5,660.44,544.79
2016,1,21,14,30,887.0,89.0,7.4,14.0,580.0,622.67,513.25
2016,1,21,14,45,873.5,87.0,7.25,14.0,548.0,579.23,476.62
2016,1,21,15,0,860.0,85.0,7.1,14.0,516.0,534.34,438.14
2016,1,21,15,15,842.0,82.5,7.05,13.5,477.5,485.62,396.63
2016,1,21,15,30,824.0,80.0,7.0,13.0,439.0,436.37,353.55
2016,1,21,15,45,809.0,73.5,6.95,12.5,396.0,384.01,306.73
2016,1,21,16,0,794.0,67.0,6.9,12.0,353.0,331.45,258.5
2016,1,21,16,15,755.5,62.5,6.5,11.5,304.5,274.38,206.04
2016,1,21,16,30,717.0,58.0,6.1,11.0,256.0,220.1,155.96
2016,1,21,16,45,670.5,50.5,5.75,10.5,206.5,164.62,106.46
2016,1,21,17,0,624.0,43.0,5.4,10.0,157.0,113.53,63.94
2016,1,21,17,15,516.0,34.5,5.05,9.0,109.0,62.47,29.82
2016,1,21,17,30,408.0,26.0,4.7,8.0,61.0,23.48,13.39
2016,1,21,17,45,204.0,13.0,4.35,7.5,30.5,12.78,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
