Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,182.5,19.0,1.45,10.0,39.0,87.72,33.58
2016,2,1,8,0,365.0,38.0,1.6,11.0,78.0,187.18,140.48
2016,2,1,8,15,464.5,47.5,1.75,11.5,127.5,256.14,202.96
2016,2,1,8,30,564.0,57.0,1.9,12.0,177.0,333.78,270.74
2016,2,1,8,45,631.5,62.5,2.1,13.0,229.5,399.06,326.65
2016,2,1,9,0,699.0,68.0,2.3,14.0,282.0,468.64,384.02
2016,2,1,9,15,359.5,108.0,2.6,14.5,219.0,342.85,282.67
2016,2,1,9,30,20.0,148.0,2.9,15.0,156.0,162.8,130.96
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,202.74,163.5
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,236.95,190.44
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,367.75,297.61
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,506.57,407.34
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,493.78,394.51
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,468.66,372.79
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,662.04,528.19
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,841.93,662.11
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,850.91,666.93
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,856.33,670.18
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,856.78,670.78
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,853.64,668.93
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,844.13,662.99
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,831.13,654.55
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,812.11,641.33
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,789.82,625.71
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,761.31,605.44
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,730.03,583.0
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,695.47,556.51
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,656.43,525.68
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,611.38,489.59
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,565.17,451.9
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,514.55,409.62
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,463.58,366.25
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,407.58,318.15
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,352.67,270.21
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,295.36,220.19
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,241.11,172.38
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,184.09,123.85
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,133.76,82.82
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,83.83,46.82
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,44.43,23.84
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,15.52,4.63
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,103.1,45.45
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,224.37,170.65
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,292.64,234.81
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,373.17,306.98
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,437.21,363.61
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,504.15,420.55
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,561.34,468.74
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,618.92,515.91
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,666.47,553.14
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,708.37,583.98
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,748.58,613.28
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,786.55,640.55
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,816.28,660.1
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,842.92,677.21
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,863.41,690.99
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,880.44,702.3
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,890.54,707.51
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,896.87,710.12
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,896.78,709.03
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,892.88,705.35
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,882.78,696.27
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,868.94,684.69
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,849.52,670.27
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,826.6,653.43
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,797.43,632.36
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,765.17,609.02
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,727.98,581.36
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,688.24,549.89
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,643.06,513.97
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,596.05,475.92
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,544.43,433.57
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,491.93,389.68
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,435.2,340.89
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,378.93,291.36
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,318.89,239.32
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,261.21,188.2
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,201.11,135.57
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,146.42,89.35
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,89.6,47.3
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,44.63,21.62
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,18.24,7.49
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,10.81,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,106.55,52.93
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,228.08,178.34
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,299.88,247.35
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,379.38,320.96
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,445.23,381.42
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,514.35,442.64
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,570.78,490.84
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,623.48,534.41
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,671.36,572.7
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,718.02,607.11
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,757.33,635.06
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,794.26,660.76
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,824.32,681.11
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,851.26,698.97
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,871.35,712.64
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,887.89,723.72
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,897.0,728.29
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,902.25,730.16
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,902.38,729.14
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,898.64,725.42
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,888.22,716.25
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,874.04,704.49
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,854.86,690.21
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,832.11,673.39
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,802.84,650.54
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,770.45,625.46
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,733.58,598.16
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,694.04,566.86
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,648.49,530.23
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,601.18,491.38
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,550.08,449.14
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,498.0,404.87
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,440.75,354.51
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,383.95,303.28
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,324.22,249.35
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,266.61,196.54
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,205.71,141.49
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,149.74,92.69
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,93.96,50.33
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,47.91,23.42
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,18.08,8.1
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,11.8,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,109.69,58.79
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,238.39,185.38
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,309.72,252.02
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,388.38,322.24
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,452.11,377.51
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,518.41,432.31
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,574.79,477.82
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,627.39,518.91
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,675.96,554.83
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,723.21,586.99
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,762.58,613.81
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,799.56,638.65
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,829.86,658.48
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,857.07,676.09
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,878.2,689.67
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,895.76,700.86
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,903.77,704.73
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,907.84,706.08
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,907.8,705.07
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,903.92,701.58
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,895.51,695.65
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,883.25,687.24
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,863.86,672.99
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,840.87,656.4
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,812.62,635.53
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,781.07,612.44
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,743.04,585.83
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,702.35,555.54
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,654.86,519.12
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,606.1,480.96
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,554.15,439.73
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,501.31,396.6
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,444.39,348.65
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,387.88,299.7
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,327.63,247.7
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,269.63,196.37
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,208.65,142.75
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,152.62,94.8
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,95.52,51.65
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,49.56,24.49
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,19.83,9.87
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,12.78,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,104.42,59.63
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,222.39,174.73
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,292.05,239.64
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,369.63,309.05
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,431.42,363.34
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,493.32,415.52
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,549.76,463.16
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,606.69,509.87
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,654.42,547.16
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,700.88,582.56
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,740.56,610.08
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,778.11,635.55
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,807.87,655.14
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,829.95,668.91
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,785.21,634.02
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,723.87,585.07
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,809.29,649.2
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,884.65,701.57
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,885.18,700.74
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,882.03,697.94
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,872.79,689.64
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,859.96,678.97
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,771.79,614.61
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,677.36,540.77
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,726.84,581.82
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,758.64,607.05
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,722.05,579.76
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,684.53,550.54
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,637.03,513.06
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,588.68,474.22
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,537.89,433.29
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,486.57,390.8
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,430.94,343.16
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,375.36,294.44
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,316.41,242.79
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,260.19,192.6
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,201.89,141.48
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,149.29,96.67
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,96.0,56.1
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,52.68,29.12
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,22.58,12.45
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,12.78,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,46.27,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,136.76,82.73
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,231.96,182.47
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,302.11,249.2
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,377.16,318.71
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,442.03,377.45
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,509.86,436.69
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,566.94,485.61
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,624.4,533.38
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,674.51,574.08
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,719.3,608.01
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,758.96,637.93
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,796.36,665.8
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,828.12,687.79
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,856.97,707.38
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,877.45,721.6
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,894.41,733.2
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,904.85,738.72
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,911.5,741.51
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,912.1,740.87
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,908.82,737.47
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,899.36,728.42
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,886.07,716.71
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,867.21,702.12
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,844.75,684.97
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,815.72,662.95
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,783.45,638.53
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,746.25,610.36
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,706.35,578.77
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,659.41,540.28
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,611.03,500.0
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,559.81,457.34
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,507.6,412.78
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,450.73,362.71
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,394.06,311.63
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,333.65,257.23
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,275.26,203.82
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,214.79,148.95
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,158.64,99.54
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,101.77,55.54
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,54.08,26.47
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,19.49,10.3
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,13.76,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,38.18,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,128.33,81.25
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,221.58,175.52
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,292.44,241.66
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,371.26,312.86
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,437.84,371.45
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,505.75,429.0
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,562.76,475.61
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,620.18,520.9
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,670.08,559.07
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,719.06,594.21
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,758.96,622.6
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,791.97,645.58
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,822.75,665.87
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,850.63,683.86
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,871.35,697.21
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,888.62,708.13
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,898.08,713.44
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,903.79,716.2
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,904.37,714.77
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,901.17,710.8
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,892.04,702.73
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,879.16,692.15
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,859.73,677.72
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,836.81,660.9
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,808.56,639.33
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,777.1,615.52
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,739.7,588.06
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,699.73,557.26
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,654.66,521.58
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,607.79,483.87
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,556.8,442.73
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,504.87,399.84
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,448.42,351.63
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,392.21,302.49
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,332.16,250.56
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,274.26,199.33
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,213.75,146.34
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,158.05,98.68
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,100.68,54.76
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,53.96,26.21
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,20.74,11.34
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,14.74,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.71,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,129.7,84.39
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,251.29,198.38
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,321.89,265.42
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,399.38,336.63
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,462.38,393.33
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,527.76,449.92
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,523.93,446.38
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,504.47,428.69
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,530.83,449.08
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,557.1,468.54
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,546.29,455.91
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,520.56,431.37
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,605.91,500.64
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,686.53,564.65
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,727.4,596.32
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,763.95,624.71
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,842.01,682.89
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,916.4,736.87
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,839.57,678.49
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,748.09,606.36
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,828.55,669.51
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,892.11,715.8
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,872.64,700.95
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,849.53,683.9
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,821.69,663.58
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,790.44,640.69
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,752.88,612.78
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,712.59,581.99
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,667.7,545.88
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,620.53,507.17
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,569.18,464.68
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,516.63,420.02
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,459.63,369.89
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,402.38,318.24
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,341.89,263.61
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,282.97,209.31
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,220.64,152.27
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,163.33,101.27
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,105.03,55.44
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,55.08,24.52
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,19.35,10.55
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,12.71,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,71.89,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,161.43,108.19
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,253.67,200.46
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,322.46,264.84
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,397.86,332.43
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,460.62,387.14
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,525.77,441.25
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,576.99,482.86
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,631.86,525.74
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,679.06,560.44
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,724.82,592.67
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,763.81,619.77
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,800.37,644.8
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,829.94,663.22
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,856.35,679.21
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,876.65,693.05
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,893.42,704.46
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,900.92,707.97
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,904.46,708.83
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,904.58,708.45
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,900.9,705.54
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,892.05,697.73
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,879.43,687.43
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,859.93,673.36
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,836.91,656.9
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,808.69,635.49
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,777.24,611.87
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,740.19,585.08
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,700.52,555.56
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,655.31,520.37
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,608.39,483.16
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,557.74,442.37
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,506.08,399.9
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,450.26,352.45
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,393.79,303.34
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,334.32,251.82
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,276.79,200.81
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,216.59,147.85
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,160.55,99.56
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,104.68,56.53
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,57.44,27.3
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,19.93,10.99
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,12.52,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,66.71,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,158.6,108.1
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,244.41,191.65
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,314.37,256.0
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,391.22,324.15
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,453.68,377.86
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,518.65,431.32
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,574.86,476.29
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,631.24,519.87
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,675.23,552.32
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,721.96,584.97
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,761.1,611.01
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,797.93,634.96
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,827.87,653.88
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,854.75,670.51
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,875.21,682.23
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,892.2,691.53
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,902.26,696.03
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,908.56,698.09
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,908.83,696.47
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,905.28,692.43
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,895.44,684.23
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,881.87,673.66
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,862.77,660.38
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,840.13,644.77
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,811.98,624.47
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,780.71,602.03
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,743.88,576.77
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,704.4,548.75
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,659.29,514.82
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,612.4,478.78
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,561.94,439.23
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,510.44,397.78
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,453.41,350.41
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,397.04,302.39
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,337.26,251.89
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,279.49,201.72
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,219.14,149.68
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,163.78,102.75
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,105.89,58.15
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,58.21,28.08
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,21.63,12.42
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,13.34,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,8.36,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,75.55,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,165.36,113.47
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,255.96,199.45
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,326.1,263.29
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,402.84,330.28
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,467.02,384.7
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,533.69,438.58
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,589.72,482.56
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,645.79,524.97
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,689.96,556.38
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,736.83,588.29
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,776.25,615.22
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,813.26,640.19
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,843.09,658.52
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,869.8,674.53
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,890.74,686.17
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,908.12,695.28
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,915.39,697.38
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,918.74,696.94
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,918.99,695.9
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,915.39,692.65
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,904.79,683.68
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,890.48,672.37
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,870.53,658.42
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,847.09,642.18
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,817.43,621.91
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,784.76,599.54
2016,2,11,14,15,943.5,91.0,3.85,25.0,706.0,747.54,573.52
2016,2,11,14,30,935.0,90.0,3.7,25.0,680.0,707.77,544.81
2016,2,11,14,45,922.0,88.5,3.6,25.0,646.0,662.39,510.7
2016,2,11,15,0,909.0,87.0,3.5,25.0,612.0,615.26,474.62
2016,2,11,15,15,892.5,84.5,3.25,24.5,571.5,563.79,434.96
2016,2,11,15,30,876.0,82.0,3.0,24.0,531.0,511.37,393.5
2016,2,11,15,45,851.0,79.5,2.75,23.5,483.5,454.41,347.45
2016,2,11,16,0,826.0,77.0,2.5,23.0,436.0,398.04,300.57
2016,2,11,16,15,793.0,73.0,2.35,21.5,385.0,338.45,251.23
2016,2,11,16,30,760.0,69.0,2.2,20.0,334.0,281.0,202.21
