Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,101.5,22.5,3.25,16.5,34.0,62.11,22.27
2016,3,3,7,30,203.0,45.0,3.5,17.0,68.0,131.92,96.52
2016,3,3,7,45,354.0,55.0,3.8,17.5,122.0,210.67,163.68
2016,3,3,8,0,505.0,65.0,4.1,18.0,176.0,308.14,246.25
2016,3,3,8,15,572.0,73.0,4.35,18.5,232.0,376.43,304.84
2016,3,3,8,30,639.0,81.0,4.6,19.0,288.0,450.11,366.14
2016,3,3,8,45,715.0,79.0,4.9,20.0,349.0,522.44,424.31
2016,3,3,9,0,791.0,77.0,5.2,21.0,410.0,597.64,483.08
2016,3,3,9,15,819.5,80.5,5.55,21.5,463.0,653.69,526.31
2016,3,3,9,30,848.0,84.0,5.9,22.0,516.0,709.48,566.89
2016,3,3,9,45,876.5,84.0,6.3,22.5,566.5,756.11,600.05
2016,3,3,10,0,905.0,84.0,6.7,23.0,617.0,806.07,635.42
2016,3,3,10,15,919.0,86.0,6.8,23.0,659.0,845.17,662.72
2016,3,3,10,30,933.0,88.0,6.9,23.0,701.0,881.7,688.08
2016,3,3,10,45,945.5,88.5,7.0,23.0,736.5,912.44,709.23
2016,3,3,11,0,958.0,89.0,7.1,23.0,772.0,940.07,728.2
2016,3,3,11,15,965.0,90.5,7.05,23.0,799.0,960.58,741.47
2016,3,3,11,30,972.0,92.0,7.0,23.0,826.0,977.43,752.23
2016,3,3,11,45,979.5,91.0,7.0,23.5,845.0,988.21,757.57
2016,3,3,12,0,987.0,90.0,7.0,24.0,864.0,995.14,760.32
2016,3,3,12,15,989.5,90.5,6.9,24.0,873.5,995.21,759.43
2016,3,3,12,30,992.0,91.0,6.8,24.0,883.0,991.29,755.92
2016,3,3,12,45,995.0,89.0,6.75,24.5,884.0,981.14,746.99
2016,3,3,13,0,998.0,87.0,6.7,25.0,885.0,967.03,735.49
2016,3,3,13,15,996.5,87.0,6.6,25.0,875.5,947.24,721.39
2016,3,3,13,30,995.0,87.0,6.5,25.0,866.0,923.71,704.8
2016,3,3,13,45,993.5,84.5,6.45,25.0,848.5,893.96,684.14
2016,3,3,14,0,992.0,82.0,6.4,25.0,831.0,860.74,661.06
2016,3,3,14,15,986.0,81.5,6.3,24.5,804.5,822.88,635.68
2016,3,3,14,30,980.0,81.0,6.2,24.0,778.0,782.13,608.06
2016,3,3,14,45,966.0,81.5,6.1,24.0,742.0,734.34,573.88
2016,3,3,15,0,952.0,82.0,6.0,24.0,706.0,684.73,536.26
2016,3,3,15,15,939.0,80.0,5.85,23.5,664.0,631.69,495.57
2016,3,3,15,30,926.0,78.0,5.7,23.0,622.0,577.34,452.77
2016,3,3,15,45,909.5,75.0,5.55,23.0,574.0,519.29,405.09
2016,3,3,16,0,893.0,72.0,5.4,23.0,526.0,460.87,355.86
2016,3,3,16,15,868.0,69.0,5.0,22.0,472.5,399.14,303.73
2016,3,3,16,30,843.0,66.0,4.6,21.0,419.0,336.94,249.83
2016,3,3,16,45,806.5,62.0,4.25,20.5,362.0,273.67,194.02
2016,3,3,17,0,770.0,58.0,3.9,20.0,305.0,213.62,141.08
2016,3,3,17,15,713.0,52.5,3.5,19.0,247.5,152.66,90.5
2016,3,3,17,30,656.0,47.0,3.1,18.0,190.0,98.06,50.2
2016,3,3,17,45,555.0,39.0,2.75,17.0,135.0,46.6,22.88
2016,3,3,18,0,454.0,31.0,2.4,16.0,80.0,23.26,14.08
2016,3,3,18,15,227.0,15.5,2.4,15.5,40.0,11.48,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,226.5,17.0,1.2,8.5,43.5,91.84,43.16
2016,3,4,7,30,453.0,34.0,1.2,9.0,87.0,202.85,152.48
2016,3,4,7,45,555.0,42.5,1.3,10.0,142.5,276.71,219.03
2016,3,4,8,0,657.0,51.0,1.4,11.0,198.0,358.55,290.23
2016,3,4,8,15,714.5,57.0,1.6,12.0,257.0,427.94,349.62
2016,3,4,8,30,772.0,63.0,1.8,13.0,316.0,501.48,409.86
2016,3,4,8,45,807.5,67.5,2.0,14.0,373.0,563.96,459.21
2016,3,4,9,0,843.0,72.0,2.2,15.0,430.0,627.5,507.53
2016,3,4,9,15,868.0,75.0,2.3,15.5,483.5,682.83,548.13
2016,3,4,9,30,893.0,78.0,2.4,16.0,537.0,733.19,582.52
2016,3,4,9,45,908.0,82.0,2.55,17.0,585.0,780.27,613.12
2016,3,4,10,0,923.0,86.0,2.7,18.0,633.0,825.3,641.74
2016,3,4,10,15,935.5,88.0,2.6,18.5,675.0,863.71,664.72
2016,3,4,10,30,948.0,90.0,2.5,19.0,717.0,899.39,685.44
2016,3,4,10,45,953.5,93.0,2.4,19.5,750.5,927.21,700.48
2016,3,4,11,0,959.0,96.0,2.3,20.0,784.0,951.57,713.06
2016,3,4,11,15,806.5,165.5,2.25,20.0,758.0,912.52,685.1
2016,3,4,11,30,654.0,235.0,2.2,20.0,732.0,855.6,644.78
2016,3,4,11,45,811.5,170.0,2.2,20.5,800.5,928.41,693.42
2016,3,4,12,0,969.0,105.0,2.2,21.0,869.0,997.7,736.54
2016,3,4,12,15,970.5,105.5,2.2,21.0,877.5,996.74,734.78
2016,3,4,12,30,972.0,106.0,2.2,21.0,886.0,991.86,731.37
2016,3,4,12,45,970.5,106.5,2.2,21.5,885.0,980.41,722.47
2016,3,4,13,0,969.0,107.0,2.2,22.0,884.0,965.16,711.31
2016,3,4,13,15,966.0,106.5,2.2,22.0,874.0,943.87,697.7
2016,3,4,13,30,963.0,106.0,2.2,22.0,864.0,919.03,681.85
2016,3,4,13,45,863.0,145.0,2.25,22.5,813.5,855.39,639.16
2016,3,4,14,0,763.0,184.0,2.3,23.0,763.0,791.42,595.96
2016,3,4,14,15,850.0,143.0,2.35,23.0,767.5,787.41,594.86
2016,3,4,14,30,937.0,102.0,2.4,23.0,772.0,774.78,587.37
2016,3,4,14,45,926.0,100.0,2.45,23.0,736.5,727.93,555.96
2016,3,4,15,0,915.0,98.0,2.5,23.0,701.0,679.17,520.82
2016,3,4,15,15,900.5,96.0,2.5,22.5,658.5,626.7,482.68
2016,3,4,15,30,886.0,94.0,2.5,22.0,616.0,572.8,442.23
2016,3,4,15,45,699.0,131.0,2.5,22.0,523.0,470.83,363.42
2016,3,4,16,0,512.0,168.0,2.5,22.0,430.0,385.07,296.38
2016,3,4,16,15,652.0,116.5,2.2,21.0,414.0,360.87,274.6
2016,3,4,16,30,792.0,65.0,1.9,20.0,398.0,320.61,236.8
2016,3,4,16,45,726.5,70.0,1.65,19.5,343.5,261.02,185.56
2016,3,4,17,0,661.0,75.0,1.4,19.0,289.0,206.05,138.72
2016,3,4,17,15,600.0,67.5,1.45,18.0,233.5,148.76,92.16
2016,3,4,17,30,539.0,60.0,1.5,17.0,178.0,98.43,55.16
2016,3,4,17,45,446.0,48.0,1.55,16.0,126.5,50.25,27.74
2016,3,4,18,0,353.0,36.0,1.6,15.0,75.0,27.83,18.12
2016,3,4,18,15,176.5,18.0,1.65,14.5,37.5,13.66,0.8
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,93.5,21.5,1.15,11.0,32.5,60.14,30.88
2016,3,5,7,30,187.0,43.0,1.2,12.0,65.0,124.67,93.68
2016,3,5,7,45,241.0,63.0,1.3,13.0,108.0,178.13,140.88
2016,3,5,8,0,295.0,83.0,1.4,14.0,151.0,237.1,191.64
2016,3,5,8,15,343.0,97.0,1.45,15.0,196.0,291.35,237.23
2016,3,5,8,30,391.0,111.0,1.5,16.0,241.0,349.81,284.64
2016,3,5,8,45,457.5,120.0,1.6,17.0,298.0,417.28,337.83
2016,3,5,9,0,524.0,129.0,1.7,18.0,355.0,489.7,393.06
2016,3,5,9,15,670.5,112.0,1.7,18.5,436.5,595.73,473.24
2016,3,5,9,30,817.0,95.0,1.7,19.0,518.0,705.05,551.56
2016,3,5,9,45,836.5,98.5,1.7,19.5,565.5,752.45,581.39
2016,3,5,10,0,856.0,102.0,1.7,20.0,613.0,798.28,610.11
2016,3,5,10,15,722.0,156.5,1.8,20.5,607.5,776.46,592.76
2016,3,5,10,30,588.0,211.0,1.9,21.0,602.0,736.7,561.78
2016,3,5,10,45,590.5,224.5,2.0,21.5,634.0,765.22,580.53
2016,3,5,11,0,593.0,238.0,2.1,22.0,666.0,791.36,596.85
2016,3,5,11,15,603.5,246.0,2.25,22.0,694.5,816.27,614.11
2016,3,5,11,30,614.0,254.0,2.4,22.0,723.0,838.85,629.78
2016,3,5,11,45,631.5,254.0,2.55,22.5,746.0,858.82,642.76
2016,3,5,12,0,649.0,254.0,2.7,23.0,769.0,874.3,652.77
2016,3,5,12,15,788.5,186.5,2.8,23.0,818.5,927.82,690.41
2016,3,5,12,30,928.0,119.0,2.9,23.0,868.0,968.33,717.51
2016,3,5,12,45,925.5,120.0,3.05,23.5,866.5,956.79,709.21
2016,3,5,13,0,923.0,121.0,3.2,24.0,865.0,941.65,699.02
2016,3,5,13,15,920.0,120.5,3.25,24.0,855.5,921.02,685.88
2016,3,5,13,30,917.0,120.0,3.3,24.0,846.0,897.02,670.53
2016,3,5,13,45,804.0,169.5,3.4,24.5,796.0,834.04,627.49
2016,3,5,14,0,691.0,219.0,3.5,25.0,746.0,771.62,582.73
2016,3,5,14,15,786.5,169.0,3.5,24.5,749.5,768.52,584.45
2016,3,5,14,30,882.0,119.0,3.5,24.0,753.0,755.82,577.69
2016,3,5,14,45,851.5,125.5,3.55,24.0,714.0,705.81,542.14
2016,3,5,15,0,821.0,132.0,3.6,24.0,675.0,655.58,504.99
2016,3,5,15,15,804.0,128.5,3.55,23.5,633.5,603.68,466.73
2016,3,5,15,30,787.0,125.0,3.5,23.0,592.0,550.49,426.4
2016,3,5,15,45,762.0,121.5,3.5,23.0,544.0,493.63,381.44
2016,3,5,16,0,737.0,118.0,3.5,23.0,496.0,437.68,335.96
2016,3,5,16,15,705.0,112.0,3.15,22.0,444.0,377.86,287.15
2016,3,5,16,30,673.0,106.0,2.8,21.0,392.0,320.39,238.94
2016,3,5,16,45,626.0,99.0,2.5,20.5,336.5,260.6,188.14
2016,3,5,17,0,579.0,92.0,2.2,20.0,281.0,205.6,141.38
2016,3,5,17,15,514.5,81.5,2.05,19.0,226.5,149.75,96.44
2016,3,5,17,30,450.0,71.0,1.9,18.0,172.0,101.48,60.95
2016,3,5,17,45,349.5,56.5,1.8,17.5,121.5,55.03,33.14
2016,3,5,18,0,249.0,42.0,1.7,17.0,71.0,32.32,21.82
2016,3,5,18,15,124.5,21.0,1.7,16.5,35.5,16.31,3.02
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,15.0,3.2,12.5,15.0,14.47,4.26
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,28.97,18.44
2016,3,6,7,45,0.0,49.5,3.45,13.5,49.5,48.84,35.75
2016,3,6,8,0,0.0,69.0,3.6,14.0,69.0,68.67,52.86
2016,3,6,8,15,0.0,90.0,3.9,14.5,90.0,90.0,70.92
2016,3,6,8,30,0.0,111.0,4.2,15.0,111.0,111.23,88.52
2016,3,6,8,45,2.5,129.5,4.5,16.0,131.0,131.18,104.57
2016,3,6,9,0,5.0,148.0,4.8,17.0,151.0,151.35,120.49
2016,3,6,9,15,8.0,166.5,4.95,17.0,171.0,172.06,137.09
2016,3,6,9,30,11.0,185.0,5.1,17.0,191.0,192.99,153.73
2016,3,6,9,45,5.5,138.5,5.25,17.5,141.5,140.09,109.97
2016,3,6,10,0,0.0,92.0,5.4,18.0,92.0,89.03,67.74
2016,3,6,10,15,0.0,98.5,5.5,18.5,98.5,95.45,72.67
2016,3,6,10,30,0.0,105.0,5.6,19.0,105.0,101.87,77.55
2016,3,6,10,45,0.0,117.0,5.75,19.5,117.0,113.74,86.8
2016,3,6,11,0,0.0,129.0,5.9,20.0,129.0,125.61,95.98
2016,3,6,11,15,0.0,125.0,6.0,20.0,125.0,121.61,92.63
2016,3,6,11,30,0.0,121.0,6.1,20.0,121.0,117.64,89.35
2016,3,6,11,45,0.0,119.5,6.25,20.5,119.5,116.14,87.9
2016,3,6,12,0,0.0,118.0,6.4,21.0,118.0,114.65,86.48
2016,3,6,12,15,0.0,119.5,6.45,21.5,119.5,116.11,87.42
2016,3,6,12,30,0.0,121.0,6.5,22.0,121.0,117.56,88.37
2016,3,6,12,45,0.0,121.0,6.55,22.5,121.0,117.53,88.16
2016,3,6,13,0,0.0,121.0,6.6,23.0,121.0,117.5,87.97
2016,3,6,13,15,3.0,152.0,6.55,23.0,154.5,150.43,114.06
2016,3,6,13,30,6.0,183.0,6.5,23.0,188.0,183.24,139.9
2016,3,6,13,45,5.0,180.0,6.45,23.0,184.0,179.18,136.75
2016,3,6,14,0,4.0,177.0,6.4,23.0,180.0,175.16,133.69
2016,3,6,14,15,4.0,178.0,6.3,23.0,181.5,175.86,134.39
2016,3,6,14,30,4.0,179.0,6.2,23.0,183.0,176.52,135.09
2016,3,6,14,45,9.5,206.0,6.1,23.5,213.0,206.13,158.35
2016,3,6,15,0,15.0,233.0,6.0,24.0,243.0,235.02,180.88
2016,3,6,15,15,374.5,185.5,5.8,23.5,409.5,405.34,319.27
2016,3,6,15,30,734.0,138.0,5.6,23.0,576.0,535.69,420.35
2016,3,6,15,45,538.5,174.5,5.45,23.0,482.0,434.71,339.39
2016,3,6,16,0,343.0,211.0,5.3,23.0,388.0,352.28,273.72
2016,3,6,16,15,486.5,162.0,5.1,22.5,385.5,341.0,262.42
2016,3,6,16,30,630.0,113.0,4.9,22.0,383.0,313.8,235.47
2016,3,6,16,45,587.0,105.0,4.75,22.0,329.5,256.51,186.14
2016,3,6,17,0,544.0,97.0,4.6,22.0,276.0,203.62,140.79
2016,3,6,17,15,480.5,86.0,4.45,21.5,222.5,148.62,96.38
2016,3,6,17,30,417.0,75.0,4.3,21.0,169.0,101.57,61.65
2016,3,6,17,45,317.5,60.0,4.2,20.5,120.0,57.42,35.12
2016,3,6,18,0,218.0,45.0,4.1,20.0,71.0,34.72,23.58
2016,3,6,18,15,109.0,22.5,4.25,19.5,35.5,17.5,4.43
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.0,4.55,16.0,4.0,3.85,0.0
2016,3,7,7,30,0.0,8.0,4.7,16.0,8.0,7.71,0.7
2016,3,7,7,45,0.0,13.5,4.9,16.5,13.5,13.01,5.3
2016,3,7,8,0,0.0,19.0,5.1,17.0,19.0,18.32,9.87
2016,3,7,8,15,0.0,24.5,5.45,17.5,24.5,23.64,14.37
2016,3,7,8,30,0.0,30.0,5.8,18.0,30.0,28.96,18.79
2016,3,7,8,45,0.0,83.0,6.2,18.5,83.0,80.68,61.86
2016,3,7,9,0,0.0,136.0,6.6,19.0,136.0,135.2,106.39
2016,3,7,9,15,0.0,144.0,6.7,19.0,144.0,142.67,112.09
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,150.26,117.87
2016,3,7,9,45,3.5,171.5,6.95,19.5,173.5,172.5,135.35
2016,3,7,10,0,7.0,191.0,7.1,20.0,195.0,194.96,152.81
2016,3,7,10,15,3.5,173.0,7.0,20.0,175.0,173.24,134.92
2016,3,7,10,30,0.0,155.0,6.9,20.0,155.0,151.82,117.35
2016,3,7,10,45,0.0,141.0,6.8,20.5,141.0,137.62,105.57
2016,3,7,11,0,0.0,127.0,6.7,21.0,127.0,123.62,94.01
2016,3,7,11,15,6.0,186.0,6.6,21.0,191.0,187.87,145.08
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,252.77,195.88
2016,3,7,11,45,43.5,314.5,6.4,21.0,349.5,360.7,280.14
2016,3,7,12,0,75.0,384.0,6.3,21.0,444.0,462.19,357.64
2016,3,7,12,15,70.5,384.5,6.25,21.0,441.5,456.84,352.94
2016,3,7,12,30,66.0,385.0,6.2,21.0,439.0,451.28,348.4
2016,3,7,12,45,41.0,329.5,6.2,21.5,363.0,368.93,284.69
2016,3,7,13,0,16.0,274.0,6.2,22.0,287.0,283.0,217.73
2016,3,7,13,15,94.5,340.0,6.2,22.0,416.0,422.35,327.08
2016,3,7,13,30,173.0,406.0,6.2,22.0,545.0,557.76,430.2
2016,3,7,13,45,86.5,262.5,6.2,22.0,332.0,335.18,260.52
2016,3,7,14,0,0.0,119.0,6.2,22.0,119.0,115.39,86.72
2016,3,7,14,15,0.0,71.0,6.3,22.0,71.0,68.74,49.75
2016,3,7,14,30,0.0,23.0,6.4,22.0,23.0,22.24,12.37
2016,3,7,14,45,0.0,31.0,6.5,22.0,31.0,29.98,18.67
2016,3,7,15,0,0.0,39.0,6.6,22.0,39.0,37.71,24.99
2016,3,7,15,15,0.0,94.5,6.5,21.5,94.5,91.47,68.66
2016,3,7,15,30,0.0,150.0,6.4,21.0,150.0,144.85,111.97
2016,3,7,15,45,0.0,143.5,6.3,21.0,143.5,138.39,107.07
2016,3,7,16,0,0.0,137.0,6.2,21.0,137.0,131.92,102.19
2016,3,7,16,15,9.0,148.0,5.95,20.5,152.0,145.38,113.58
2016,3,7,16,30,18.0,159.0,5.7,20.0,167.0,157.31,123.61
2016,3,7,16,45,10.5,138.0,5.5,20.0,142.5,133.85,104.86
2016,3,7,17,0,3.0,117.0,5.3,20.0,118.0,111.36,86.83
2016,3,7,17,15,1.5,94.0,5.2,19.5,94.5,89.04,68.65
2016,3,7,17,30,0.0,71.0,5.1,19.0,71.0,67.12,50.45
2016,3,7,17,45,0.0,50.5,5.0,19.0,50.5,47.87,34.03
2016,3,7,18,0,0.0,30.0,4.9,19.0,30.0,28.97,18.9
2016,3,7,18,15,0.0,15.0,4.9,18.5,15.0,14.47,3.34
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,3.5,4.8,19.5,3.5,3.37,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.86,0.0
2016,3,8,8,45,165.0,89.0,5.05,20.5,162.0,200.82,163.11
2016,3,8,9,0,330.0,174.0,5.2,21.0,320.0,411.44,332.39
2016,3,8,9,15,264.0,207.0,5.3,21.5,333.0,415.76,332.74
2016,3,8,9,30,198.0,240.0,5.4,22.0,346.0,405.41,321.89
2016,3,8,9,45,117.0,245.0,5.5,22.5,309.0,354.12,278.94
2016,3,8,10,0,36.0,250.0,5.6,23.0,272.0,288.68,224.66
2016,3,8,10,15,74.0,287.5,5.45,23.0,336.5,360.85,280.95
2016,3,8,10,30,112.0,325.0,5.3,23.0,401.0,434.69,337.22
2016,3,8,10,45,196.5,338.0,5.2,23.5,479.5,532.15,410.97
2016,3,8,11,0,281.0,351.0,5.1,24.0,558.0,632.17,484.43
2016,3,8,11,15,416.0,318.5,4.9,24.0,636.0,728.72,556.25
2016,3,8,11,30,551.0,286.0,4.7,24.0,714.0,820.2,622.61
2016,3,8,11,45,531.0,300.5,4.55,24.5,720.0,818.5,617.5
2016,3,8,12,0,511.0,315.0,4.4,25.0,726.0,814.16,611.39
2016,3,8,12,15,695.0,223.5,4.15,24.5,789.0,886.77,666.76
2016,3,8,12,30,879.0,132.0,3.9,24.0,852.0,944.18,705.23
2016,3,8,12,45,874.5,135.0,3.7,24.0,851.0,933.1,696.08
2016,3,8,13,0,870.0,138.0,3.5,24.0,850.0,923.04,688.24
2016,3,8,13,15,867.5,137.5,3.3,24.0,840.5,903.09,673.81
2016,3,8,13,30,865.0,137.0,3.1,24.0,831.0,879.92,657.36
2016,3,8,13,45,858.5,136.0,2.95,24.0,812.5,849.84,636.63
2016,3,8,14,0,852.0,135.0,2.8,24.0,794.0,817.03,614.1
2016,3,8,14,15,844.0,133.5,2.7,24.0,767.5,780.01,588.97
2016,3,8,14,30,836.0,132.0,2.6,24.0,741.0,740.74,562.2
2016,3,8,14,45,805.0,138.5,2.55,24.5,703.5,691.68,526.06
2016,3,8,15,0,774.0,145.0,2.5,25.0,666.0,642.44,488.94
2016,3,8,15,15,757.0,141.5,2.45,25.0,625.0,592.02,451.61
2016,3,8,15,30,740.0,138.0,2.4,25.0,584.0,541.23,413.09
2016,3,8,15,45,716.0,133.5,2.4,25.0,537.5,485.9,370.37
2016,3,8,16,0,692.0,129.0,2.4,25.0,491.0,431.5,327.19
2016,3,8,16,15,660.5,122.5,2.2,24.5,440.0,373.52,280.45
2016,3,8,16,30,629.0,116.0,2.0,24.0,389.0,317.94,234.51
2016,3,8,16,45,586.0,107.5,1.85,23.5,335.5,260.05,186.41
2016,3,8,17,0,543.0,99.0,1.7,23.0,282.0,206.57,141.79
2016,3,8,17,15,478.5,88.5,1.6,22.0,228.0,151.69,98.34
2016,3,8,17,30,414.0,78.0,1.5,21.0,174.0,104.88,64.18
2016,3,8,17,45,324.0,62.5,1.45,20.5,124.5,60.5,37.13
2016,3,8,18,0,234.0,47.0,1.4,20.0,75.0,36.2,24.98
2016,3,8,18,15,117.0,23.5,1.55,19.5,37.5,18.22,6.29
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,17.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.98,0.0
2016,3,9,7,15,0.0,6.5,4.2,18.0,6.5,6.26,0.0
2016,3,9,7,30,0.0,12.0,4.2,18.0,12.0,11.57,3.87
2016,3,9,7,45,0.0,19.0,4.25,18.0,19.0,18.32,9.72
2016,3,9,8,0,0.0,26.0,4.3,18.0,26.0,25.09,15.53
2016,3,9,8,15,0.0,33.5,4.3,18.0,33.5,32.34,21.67
2016,3,9,8,30,0.0,41.0,4.3,18.0,41.0,39.59,27.74
2016,3,9,8,45,0.0,38.5,4.35,18.5,38.5,37.18,25.56
2016,3,9,9,0,0.0,36.0,4.4,19.0,36.0,34.77,23.4
2016,3,9,9,15,0.0,34.0,4.35,19.0,34.0,32.84,21.7
2016,3,9,9,30,0.0,32.0,4.3,19.0,32.0,30.91,20.02
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,30.92,19.9
2016,3,9,10,0,0.0,32.0,4.2,20.0,32.0,30.93,19.79
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,38.19,25.67
2016,3,9,10,30,0.0,47.0,3.8,20.0,47.0,45.46,31.52
2016,3,9,10,45,0.0,38.5,3.65,20.5,38.5,37.24,24.71
2016,3,9,11,0,0.0,30.0,3.5,21.0,30.0,29.02,17.94
2016,3,9,11,15,0.0,66.0,3.55,21.0,66.0,63.9,46.05
2016,3,9,11,30,0.0,102.0,3.6,21.0,102.0,98.94,73.98
2016,3,9,11,45,0.0,113.0,3.65,21.0,113.0,109.75,82.46
2016,3,9,12,0,0.0,124.0,3.7,21.0,124.0,120.56,90.95
2016,3,9,12,15,5.5,178.5,3.85,20.5,183.0,179.42,137.67
2016,3,9,12,30,11.0,233.0,4.0,20.0,242.0,238.49,184.05
2016,3,9,12,45,13.0,251.5,4.15,20.0,262.0,258.37,199.38
2016,3,9,13,0,15.0,270.0,4.3,20.0,282.0,278.09,214.68
2016,3,9,13,15,7.5,187.0,4.3,20.0,193.0,188.76,145.18
2016,3,9,13,30,0.0,104.0,4.3,20.0,104.0,100.84,75.59
2016,3,9,13,45,0.0,103.0,4.3,20.5,103.0,99.84,74.78
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,98.84,73.91
2016,3,9,14,15,1.0,132.0,4.2,21.0,133.0,128.75,97.83
2016,3,9,14,30,2.0,162.0,4.1,21.0,164.0,158.52,121.52
2016,3,9,14,45,1.0,137.5,4.1,21.0,138.5,133.86,102.14
2016,3,9,15,0,0.0,113.0,4.1,21.0,113.0,109.39,82.83
2016,3,9,15,15,0.0,84.0,3.95,20.5,84.0,81.29,60.59
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,53.18,38.01
2016,3,9,15,45,0.0,33.0,3.65,20.0,33.0,31.89,20.67
2016,3,9,16,0,0.0,11.0,3.5,20.0,11.0,10.62,3.15
2016,3,9,16,15,0.0,11.0,3.3,19.5,11.0,10.62,3.2
2016,3,9,16,30,0.0,11.0,3.1,19.0,11.0,10.61,3.24
2016,3,9,16,45,0.0,9.5,2.9,19.0,9.5,9.16,2.05
2016,3,9,17,0,0.0,8.0,2.7,19.0,8.0,7.71,0.85
2016,3,9,17,15,0.0,6.0,2.6,18.5,6.0,5.78,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.85,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.89,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.93,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.96,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,12.0,1.0,0.98,0.0
2016,3,10,7,15,0.0,5.5,4.05,12.5,5.5,5.3,0.0
2016,3,10,7,30,0.0,10.0,4.0,13.0,10.0,9.64,2.45
2016,3,10,7,45,0.0,15.0,4.0,13.5,15.0,14.46,6.69
2016,3,10,8,0,0.0,20.0,4.0,14.0,20.0,19.29,10.89
2016,3,10,8,15,0.0,25.5,4.05,14.0,25.5,24.6,15.46
2016,3,10,8,30,0.0,31.0,4.1,14.0,31.0,29.92,19.98
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,27.51,17.8
2016,3,10,9,0,0.0,26.0,4.3,15.0,26.0,25.1,15.64
2016,3,10,9,15,0.0,27.0,4.45,15.0,27.0,26.07,16.39
2016,3,10,9,30,0.0,28.0,4.6,15.0,28.0,27.05,17.14
2016,3,10,9,45,0.0,56.5,4.75,15.5,56.5,54.63,40.04
2016,3,10,10,0,0.0,85.0,4.9,16.0,85.0,82.25,62.64
2016,3,10,10,15,5.5,154.0,5.1,16.0,158.0,155.5,122.49
2016,3,10,10,30,11.0,223.0,5.3,16.0,231.0,230.41,182.55
2016,3,10,10,45,5.5,121.5,5.5,16.5,125.5,123.01,95.4
2016,3,10,11,0,0.0,20.0,5.7,17.0,20.0,19.34,10.29
2016,3,10,11,15,0.0,66.5,5.8,17.0,66.5,64.38,47.2
2016,3,10,11,30,0.0,113.0,5.9,17.0,113.0,109.76,83.97
2016,3,10,11,45,2.0,140.5,6.05,17.5,142.5,138.71,107.09
2016,3,10,12,0,4.0,168.0,6.2,18.0,172.0,167.74,130.06
2016,3,10,12,15,2.0,154.0,6.15,18.0,156.0,151.94,117.27
2016,3,10,12,30,0.0,140.0,6.1,18.0,140.0,136.23,104.6
2016,3,10,12,45,0.0,141.0,6.05,18.0,141.5,137.16,105.35
2016,3,10,13,0,0.0,142.0,6.0,18.0,143.0,138.08,106.09
2016,3,10,13,15,10.5,222.0,5.95,18.0,231.0,225.92,176.31
2016,3,10,13,30,21.0,302.0,5.9,18.0,319.0,313.56,245.17
2016,3,10,13,45,13.0,241.0,5.85,18.0,251.5,245.69,191.9
2016,3,10,14,0,5.0,180.0,5.8,18.0,184.0,178.87,139.04
2016,3,10,14,15,4.0,173.0,5.7,17.5,176.0,170.96,133.17
2016,3,10,14,30,3.0,166.0,5.6,17.0,168.0,163.13,127.3
2016,3,10,14,45,1.5,136.5,5.6,17.0,137.5,133.23,103.38
2016,3,10,15,0,0.0,107.0,5.6,17.0,107.0,103.58,79.49
2016,3,10,15,15,0.0,101.5,5.5,17.0,101.5,98.23,75.33
2016,3,10,15,30,0.0,96.0,5.4,17.0,96.0,92.9,71.17
2016,3,10,15,45,0.0,111.5,5.3,17.0,111.5,107.75,83.58
2016,3,10,16,0,0.0,127.0,5.2,17.0,127.0,122.41,95.88
2016,3,10,16,15,0.0,108.0,4.95,16.5,108.0,104.12,81.29
2016,3,10,16,30,0.0,89.0,4.7,16.0,89.0,85.92,66.59
2016,3,10,16,45,0.0,77.0,4.45,16.0,77.0,74.39,57.18
2016,3,10,17,0,0.0,65.0,4.2,16.0,65.0,62.83,47.6
2016,3,10,17,15,0.0,53.0,4.05,15.5,53.0,51.2,37.93
2016,3,10,17,30,0.0,41.0,3.9,15.0,41.0,39.59,28.06
2016,3,10,17,45,0.0,29.5,3.75,15.0,29.5,28.47,18.4
2016,3,10,18,0,0.0,18.0,3.6,15.0,18.0,17.36,9.39
2016,3,10,18,15,0.0,9.0,3.6,15.0,9.0,8.67,0.6
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.89,0.0
2016,3,11,7,15,0.0,9.5,1.95,14.0,9.5,9.16,1.59
2016,3,11,7,30,0.0,16.0,1.9,14.0,16.0,15.43,7.32
2016,3,11,7,45,0.0,25.0,1.85,14.0,25.0,24.12,14.93
2016,3,11,8,0,0.0,34.0,1.8,14.0,34.0,32.82,22.5
2016,3,11,8,15,0.0,43.5,1.85,14.0,43.5,42.01,30.37
2016,3,11,8,30,0.0,53.0,1.9,14.0,53.0,51.2,38.12
2016,3,11,8,45,0.0,78.5,1.95,14.5,78.5,75.98,58.79
2016,3,11,9,0,0.0,104.0,2.0,15.0,104.0,101.59,79.75
2016,3,11,9,15,0.0,83.0,2.15,15.5,83.0,80.28,61.64
2016,3,11,9,30,0.0,62.0,2.3,16.0,62.0,59.94,44.48
2016,3,11,9,45,0.5,115.0,2.5,16.5,115.5,112.37,87.35
2016,3,11,10,0,1.0,168.0,2.7,17.0,169.0,166.23,130.36
2016,3,11,10,15,0.5,92.0,2.85,17.0,92.5,89.47,67.98
2016,3,11,10,30,0.0,16.0,3.0,17.0,16.0,15.47,7.16
2016,3,11,10,45,0.0,18.0,3.2,17.5,18.0,17.41,8.72
2016,3,11,11,0,0.0,20.0,3.4,18.0,20.0,19.34,10.26
2016,3,11,11,15,0.0,59.0,3.4,18.5,59.0,57.12,41.01
2016,3,11,11,30,0.0,98.0,3.4,19.0,98.0,95.02,71.39
2016,3,11,11,45,0.0,103.0,3.4,19.5,103.0,99.94,75.07
2016,3,11,12,0,0.0,108.0,3.4,20.0,108.0,104.84,78.77
2016,3,11,12,15,8.5,197.5,3.3,20.0,205.0,201.07,154.85
2016,3,11,12,30,17.0,287.0,3.2,20.0,302.0,298.08,229.52
2016,3,11,12,45,127.0,353.0,3.1,20.0,459.0,477.91,367.84
2016,3,11,13,0,237.0,419.0,3.0,20.0,616.0,640.61,487.27
2016,3,11,13,15,327.0,386.0,2.9,20.0,654.5,684.44,519.93
2016,3,11,13,30,417.0,353.0,2.8,20.0,693.0,721.83,548.27
2016,3,11,13,45,232.5,350.5,2.7,20.0,539.5,549.14,420.06
2016,3,11,14,0,48.0,348.0,2.6,20.0,386.0,382.32,292.61
2016,3,11,14,15,157.5,352.0,2.6,20.0,469.5,470.2,362.13
2016,3,11,14,30,267.0,356.0,2.6,20.0,553.0,548.55,421.74
2016,3,11,14,45,168.0,333.5,2.6,20.0,455.5,442.94,341.82
2016,3,11,15,0,69.0,311.0,2.6,20.0,358.0,346.36,267.95
2016,3,11,15,15,56.5,284.0,2.55,19.5,321.0,308.22,239.83
2016,3,11,15,30,44.0,257.0,2.5,19.0,284.0,271.41,212.13
2016,3,11,15,45,22.0,195.0,2.45,19.0,208.5,198.41,155.16
2016,3,11,16,0,0.0,133.0,2.4,19.0,133.0,128.11,99.37
2016,3,11,16,15,225.5,141.5,2.15,18.5,241.5,222.73,174.32
2016,3,11,16,30,451.0,150.0,1.9,18.0,350.0,291.23,222.91
2016,3,11,16,45,416.0,136.5,1.65,18.0,302.0,240.72,179.81
2016,3,11,17,0,381.0,123.0,1.4,18.0,254.0,193.86,140.28
2016,3,11,17,15,346.5,104.0,1.2,17.5,207.0,146.05,101.08
2016,3,11,17,30,312.0,85.0,1.0,17.0,160.0,102.33,67.11
2016,3,11,17,45,244.0,66.5,0.85,16.5,115.5,62.02,40.44
2016,3,11,18,0,176.0,48.0,0.7,16.0,71.0,39.05,28.08
2016,3,11,18,15,88.0,28.0,0.7,16.0,39.5,23.33,11.62
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,7.86,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,33.5,8.5,1.15,11.5,10.0,8.36,0.0
2016,3,12,7,0,67.0,17.0,1.3,12.0,20.0,38.16,0.0
2016,3,12,7,15,192.0,35.5,1.35,12.5,61.0,111.19,78.66
2016,3,12,7,30,317.0,54.0,1.4,13.0,102.0,186.89,144.62
2016,3,12,7,45,420.5,64.0,1.45,13.5,156.5,259.01,207.11
2016,3,12,8,0,524.0,74.0,1.5,14.0,211.0,341.66,277.04
2016,3,12,8,15,580.5,82.5,1.65,14.5,267.0,407.99,332.4
2016,3,12,8,30,637.0,91.0,1.8,15.0,323.0,478.63,389.34
2016,3,12,8,45,318.5,90.5,2.0,16.0,206.5,306.96,251.7
2016,3,12,9,0,0.0,90.0,2.2,17.0,90.0,87.34,67.06
2016,3,12,9,15,402.0,95.0,2.25,17.5,316.0,402.08,329.11
2016,3,12,9,30,804.0,100.0,2.3,18.0,542.0,718.91,568.06
2016,3,12,9,45,513.5,197.0,2.4,18.5,488.0,627.16,492.63
2016,3,12,10,0,223.0,294.0,2.5,19.0,434.0,497.05,388.06
2016,3,12,10,15,190.0,316.5,2.4,19.0,441.5,498.87,387.95
2016,3,12,10,30,157.0,339.0,2.3,19.0,449.0,498.1,385.12
2016,3,12,10,45,183.5,355.0,2.25,19.5,489.5,540.52,415.29
2016,3,12,11,0,210.0,371.0,2.2,20.0,530.0,583.15,444.82
2016,3,12,11,15,215.5,384.0,2.15,20.0,551.5,603.18,458.07
2016,3,12,11,30,221.0,397.0,2.1,20.0,573.0,622.36,470.81
2016,3,12,11,45,575.5,253.5,2.05,20.5,723.5,817.54,616.08
2016,3,12,12,0,930.0,110.0,2.0,21.0,874.0,986.87,727.05
2016,3,12,12,15,631.5,255.0,2.0,21.0,776.0,866.64,644.17
2016,3,12,12,30,333.0,400.0,2.0,21.0,678.0,727.26,540.99
2016,3,12,12,45,629.5,257.5,2.05,21.0,782.0,852.01,636.91
2016,3,12,13,0,926.0,115.0,2.1,21.0,886.0,952.83,705.0
2016,3,12,13,15,923.5,114.5,2.1,21.0,876.5,932.1,690.49
2016,3,12,13,30,921.0,114.0,2.1,21.0,867.0,907.97,675.07
2016,3,12,13,45,916.0,113.0,2.15,21.0,848.0,877.96,656.22
2016,3,12,14,0,911.0,112.0,2.2,21.0,829.0,844.95,635.27
2016,3,12,14,15,904.5,110.5,2.15,21.0,802.0,807.44,610.28
2016,3,12,14,30,898.0,109.0,2.1,21.0,775.0,767.38,583.43
2016,3,12,14,45,888.0,107.0,2.1,21.0,740.5,722.05,553.04
2016,3,12,15,0,878.0,105.0,2.1,21.0,706.0,674.86,519.19
2016,3,12,15,15,864.5,102.5,2.1,21.0,664.5,623.36,481.04
2016,3,12,15,30,851.0,100.0,2.1,21.0,623.0,570.56,440.87
2016,3,12,15,45,836.0,95.5,2.1,21.0,576.5,514.34,396.94
2016,3,12,16,0,821.0,91.0,2.1,21.0,530.0,457.85,351.37
2016,3,12,16,15,795.0,87.0,1.95,20.5,477.5,397.52,301.72
2016,3,12,16,30,769.0,83.0,1.8,20.0,425.0,338.71,251.85
2016,3,12,16,45,737.5,77.0,1.7,20.0,370.0,278.3,199.46
2016,3,12,17,0,706.0,71.0,1.6,20.0,315.0,218.73,147.59
2016,3,12,17,15,650.5,64.5,1.5,19.0,258.5,159.71,98.88
2016,3,12,17,30,595.0,58.0,1.4,18.0,202.0,106.96,59.01
2016,3,12,17,45,509.0,48.0,1.3,17.0,148.5,56.42,29.16
2016,3,12,18,0,423.0,38.0,1.2,16.0,95.0,28.4,18.94
2016,3,12,18,15,262.0,24.5,1.3,15.5,54.0,18.84,8.64
2016,3,12,18,30,101.0,11.0,1.4,15.0,13.0,10.81,0.0
2016,3,12,18,45,50.5,5.5,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,22.29,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,61.13,0.0
2016,3,13,7,15,289.5,32.5,3.75,13.5,69.5,138.41,98.75
2016,3,13,7,30,439.0,47.0,3.7,14.0,115.0,224.85,174.32
2016,3,13,7,45,544.0,54.0,3.7,14.5,174.0,301.09,241.56
2016,3,13,8,0,649.0,61.0,3.7,15.0,233.0,387.72,315.95
2016,3,13,8,15,703.0,67.0,3.8,16.0,292.5,454.09,371.58
2016,3,13,8,30,757.0,73.0,3.9,17.0,352.0,526.72,429.89
2016,3,13,8,45,803.0,75.0,4.0,18.0,412.0,593.14,481.25
2016,3,13,9,0,849.0,77.0,4.1,19.0,472.0,661.48,532.21
2016,3,13,9,15,872.0,80.5,4.25,19.5,525.5,716.72,571.15
2016,3,13,9,30,895.0,84.0,4.4,20.0,579.0,766.67,605.31
2016,3,13,9,45,913.0,85.5,4.6,21.0,628.0,813.42,635.89
2016,3,13,10,0,931.0,87.0,4.8,22.0,677.0,858.29,664.69
2016,3,13,10,15,942.5,89.5,4.95,22.5,718.0,896.6,689.55
2016,3,13,10,30,954.0,92.0,5.1,23.0,759.0,932.06,712.32
2016,3,13,10,45,961.0,93.5,5.25,23.5,792.5,959.34,729.33
2016,3,13,11,0,968.0,95.0,5.4,24.0,826.0,983.17,744.03
