Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,15,964.5,100.0,3.45,21.0,896.0,869.39,659.0
2016,4,2,14,30,958.0,99.0,3.4,21.0,867.0,826.44,630.11
2016,4,2,14,45,943.0,100.0,3.4,21.0,828.5,776.89,596.58
2016,4,2,15,0,928.0,101.0,3.4,21.0,790.0,725.8,561.5
2016,4,2,15,15,915.5,99.0,3.35,21.0,746.0,672.16,521.44
2016,4,2,15,30,903.0,97.0,3.3,21.0,702.0,617.36,479.5
2016,4,2,15,45,887.0,93.5,3.25,21.0,652.0,558.41,433.3
2016,4,2,16,0,871.0,90.0,3.2,21.0,602.0,497.47,384.25
2016,4,2,16,15,848.5,86.5,3.0,20.5,547.5,435.38,333.21
2016,4,2,16,30,826.0,83.0,2.8,20.0,493.0,374.44,281.51
2016,4,2,16,45,794.5,78.5,2.6,19.5,435.0,311.29,227.0
2016,4,2,17,0,763.0,74.0,2.4,19.0,377.0,250.96,174.14
2016,4,2,17,15,716.5,68.5,2.05,18.0,317.5,190.1,122.34
2016,4,2,17,30,670.0,63.0,1.7,17.0,258.0,131.86,75.72
2016,4,2,17,45,596.5,55.0,1.4,16.0,200.0,77.59,40.02
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,33.64,24.12
2016,4,2,18,15,395.0,35.5,1.1,14.5,92.0,26.47,17.32
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,18.76,7.56
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,11.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,15.0,36.26,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.0,58.5,113.95,74.3
2016,4,3,7,0,445.0,40.0,2.4,11.0,102.0,196.6,148.23
2016,4,3,7,15,534.5,49.0,2.4,12.0,158.0,265.8,210.1
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,344.56,278.49
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,412.6,336.34
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,483.73,394.3
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.0,548.52,444.76
2016,4,3,8,30,810.0,80.0,2.5,17.0,452.0,615.07,494.42
2016,4,3,8,45,836.0,83.5,2.5,18.5,509.0,673.77,534.97
2016,4,3,9,0,862.0,87.0,2.5,20.0,566.0,732.39,572.14
2016,4,3,9,15,881.0,90.0,2.4,20.5,618.0,780.37,602.2
2016,4,3,9,30,900.0,93.0,2.3,21.0,670.0,831.07,633.44
2016,4,3,9,45,914.0,95.5,2.2,21.5,717.0,875.38,659.49
2016,4,3,10,0,928.0,98.0,2.1,22.0,764.0,917.42,683.45
2016,4,3,10,15,938.0,100.0,2.05,22.0,804.0,952.78,704.41
2016,4,3,10,30,948.0,102.0,2.0,22.0,844.0,985.15,723.28
2016,4,3,10,45,955.5,103.5,2.0,22.5,876.5,1011.45,737.32
2016,4,3,11,0,963.0,105.0,2.0,23.0,909.0,1034.28,749.16
2016,4,3,11,15,968.0,106.0,2.05,23.0,933.0,1050.56,759.01
2016,4,3,11,30,973.0,107.0,2.1,23.0,957.0,1063.06,766.67
2016,4,3,11,45,975.5,108.0,2.2,23.5,972.5,1069.25,769.66
2016,4,3,12,0,978.0,109.0,2.3,24.0,988.0,1071.51,770.33
2016,4,3,12,15,979.0,109.0,2.35,24.0,994.0,1067.33,768.0
2016,4,3,12,30,980.0,109.0,2.4,24.0,1000.0,1059.22,763.37
2016,4,3,12,45,979.5,109.0,2.5,24.5,997.0,1045.81,754.58
2016,4,3,13,0,979.0,109.0,2.6,25.0,994.0,1028.6,743.46
2016,4,3,13,15,976.5,108.5,2.6,25.0,982.0,1005.33,728.98
2016,4,3,13,30,974.0,108.0,2.6,25.0,970.0,978.54,712.3
2016,4,3,13,45,969.5,107.5,2.65,25.0,949.5,946.61,692.72
2016,4,3,14,0,965.0,107.0,2.7,25.0,929.0,911.53,670.97
2016,4,3,14,15,958.5,105.5,2.7,25.0,899.5,870.89,644.97
2016,4,3,14,30,952.0,104.0,2.7,25.0,870.0,827.6,617.0
2016,4,3,14,45,943.5,102.0,2.7,25.0,833.0,779.96,585.78
2016,4,3,15,0,935.0,100.0,2.7,25.0,796.0,730.28,552.77
2016,4,3,15,15,922.5,98.0,2.65,24.5,752.0,676.3,514.52
2016,4,3,15,30,910.0,96.0,2.6,24.0,708.0,621.14,474.24
2016,4,3,15,45,894.0,93.0,2.6,24.0,658.0,562.3,429.25
2016,4,3,16,0,878.0,90.0,2.6,24.0,608.0,503.22,382.62
2016,4,3,16,15,855.5,86.5,2.4,23.5,553.0,438.94,330.85
2016,4,3,16,30,833.0,83.0,2.2,23.0,498.0,377.59,279.7
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.0,314.17,225.9
2016,4,3,17,0,771.0,74.0,1.9,22.0,382.0,253.51,173.57
2016,4,3,17,15,725.0,68.5,1.7,21.0,322.0,192.23,122.18
2016,4,3,17,30,679.0,63.0,1.5,20.0,262.0,133.53,75.73
2016,4,3,17,45,606.5,55.5,1.3,19.0,204.0,79.17,40.3
2016,4,3,18,0,534.0,48.0,1.1,18.0,146.0,34.4,24.48
2016,4,3,18,15,407.0,36.5,1.15,17.0,95.5,27.27,17.83
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,19.61,8.48
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,12.29,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,118.0,13.0,3.3,10.0,17.0,36.59,0.0
2016,4,4,6,45,272.0,27.5,3.55,11.0,60.5,113.17,75.37
2016,4,4,7,0,426.0,42.0,3.8,12.0,104.0,193.97,146.79
2016,4,4,7,15,515.0,52.0,3.8,13.0,159.5,263.3,208.68
2016,4,4,7,30,604.0,62.0,3.8,14.0,215.0,342.14,277.26
2016,4,4,7,45,660.5,68.5,3.85,15.0,274.5,410.08,335.26
2016,4,4,8,0,717.0,75.0,3.9,16.0,334.0,482.81,394.83
2016,4,4,8,15,754.0,80.0,4.05,17.0,393.0,544.83,443.99
2016,4,4,8,30,791.0,85.0,4.2,18.0,452.0,610.53,494.13
2016,4,4,8,45,818.0,88.5,4.35,19.0,508.0,669.06,537.13
2016,4,4,9,0,845.0,92.0,4.5,20.0,564.0,727.64,577.17
2016,4,4,9,15,864.0,95.5,4.35,20.5,616.0,779.74,611.13
2016,4,4,9,30,883.0,99.0,4.2,21.0,668.0,825.96,640.48
2016,4,4,9,45,897.0,101.0,4.1,22.0,714.5,869.07,665.98
2016,4,4,10,0,911.0,103.0,4.0,23.0,761.0,909.95,689.38
2016,4,4,10,15,921.5,105.0,3.85,23.5,800.0,945.22,709.54
2016,4,4,10,30,932.0,107.0,3.7,24.0,839.0,977.57,727.45
2016,4,4,10,45,939.0,109.0,3.55,24.5,871.0,1003.52,740.84
2016,4,4,11,0,946.0,111.0,3.4,25.0,903.0,1026.05,751.85
2016,4,4,11,15,951.0,112.0,3.3,25.5,927.0,1042.01,758.9
2016,4,4,11,30,956.0,113.0,3.2,26.0,951.0,1054.27,763.63
2016,4,4,11,45,958.5,113.5,3.1,26.5,965.5,1059.76,764.09
2016,4,4,12,0,961.0,114.0,3.0,27.0,980.0,1061.4,762.26
2016,4,4,12,15,962.0,114.5,2.9,27.0,986.0,1057.7,758.7
2016,4,4,12,30,963.0,115.0,2.8,27.0,992.0,1050.15,752.87
2016,4,4,12,45,962.0,114.5,2.7,27.5,989.0,1035.86,741.45
2016,4,4,13,0,961.0,114.0,2.6,28.0,986.0,1017.86,727.91
2016,4,4,13,15,958.5,113.5,2.5,28.0,974.0,994.88,712.79
2016,4,4,13,30,956.0,113.0,2.4,28.0,962.0,968.43,695.58
2016,4,4,13,45,951.5,112.0,2.35,28.0,941.0,936.42,675.34
2016,4,4,14,0,947.0,111.0,2.3,28.0,920.0,901.34,653.12
2016,4,4,14,15,940.0,110.0,2.2,28.0,890.5,861.36,627.21
2016,4,4,14,30,933.0,109.0,2.1,28.0,861.0,818.82,599.52
2016,4,4,14,45,924.0,106.5,2.05,28.0,824.5,771.06,568.56
2016,4,4,15,0,915.0,104.0,2.0,28.0,788.0,721.37,535.84
2016,4,4,15,15,902.5,102.0,1.95,27.5,744.0,668.26,499.08
2016,4,4,15,30,890.0,100.0,1.9,27.0,700.0,614.05,460.39
2016,4,4,15,45,873.5,96.5,1.85,27.0,650.5,555.45,416.45
2016,4,4,16,0,857.0,93.0,1.8,27.0,601.0,494.95,369.8
2016,4,4,16,15,834.0,89.5,1.7,26.5,546.5,433.39,321.37
2016,4,4,16,30,811.0,86.0,1.6,26.0,492.0,373.06,272.26
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.5,310.59,219.98
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,250.85,169.19
2016,4,4,17,15,704.0,70.5,1.4,24.5,318.5,190.83,120.11
2016,4,4,17,30,658.0,65.0,1.3,23.0,260.0,133.3,75.44
2016,4,4,17,45,586.5,57.0,1.25,21.5,202.5,79.8,40.87
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,35.14,24.91
2016,4,4,18,15,391.0,37.0,1.3,19.0,95.0,27.6,17.96
2016,4,4,18,30,267.0,25.0,1.4,18.0,45.0,19.47,8.63
2016,4,4,18,45,133.5,12.5,1.5,17.5,22.5,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.7,12.0,20.0,52.04,0.0
2016,4,5,6,45,303.5,28.5,3.05,13.0,65.0,123.22,82.93
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,205.13,154.53
2016,4,5,7,15,543.5,51.0,3.3,15.0,166.5,274.41,215.95
2016,4,5,7,30,630.0,60.0,3.2,16.0,223.0,352.84,283.44
2016,4,5,7,45,682.5,66.5,3.15,17.0,282.5,420.32,340.16
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,490.4,396.57
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,553.79,445.8
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,618.77,494.35
2016,4,5,8,45,831.5,86.0,3.45,21.0,516.0,677.5,536.26
2016,4,5,9,0,857.0,90.0,3.6,22.0,572.0,736.1,575.31
2016,4,5,9,15,875.0,93.0,3.65,22.5,623.5,783.02,605.85
2016,4,5,9,30,893.0,96.0,3.7,23.0,675.0,832.61,637.84
2016,4,5,9,45,906.5,98.5,3.75,23.5,721.5,876.14,665.11
2016,4,5,10,0,920.0,101.0,3.8,24.0,768.0,917.39,690.51
2016,4,5,10,15,930.0,103.0,3.9,24.5,807.5,952.4,711.73
2016,4,5,10,30,940.0,105.0,4.0,25.0,847.0,984.44,730.87
2016,4,5,10,45,947.0,106.5,4.15,25.5,878.5,1009.95,745.92
2016,4,5,11,0,954.0,108.0,4.3,26.0,910.0,1032.01,758.75
2016,4,5,11,15,959.0,109.0,4.4,26.0,934.0,1048.02,768.87
2016,4,5,11,30,964.0,110.0,4.5,26.0,958.0,1060.28,776.71
2016,4,5,11,45,967.0,110.5,4.6,26.5,973.0,1066.24,779.02
2016,4,5,12,0,970.0,111.0,4.7,27.0,988.0,1068.31,779.29
2016,4,5,12,15,971.0,111.0,4.75,27.0,993.5,1064.01,776.66
2016,4,5,12,30,972.0,111.0,4.8,27.0,999.0,1055.83,771.67
2016,4,5,12,45,971.0,111.0,4.9,27.0,996.0,1041.9,763.47
2016,4,5,13,0,970.0,111.0,5.0,27.0,993.0,1024.23,752.86
2016,4,5,13,15,967.0,110.5,5.05,27.0,980.5,1000.56,737.91
2016,4,5,13,30,964.0,110.0,5.1,27.0,968.0,973.44,720.66
2016,4,5,13,45,959.0,109.5,5.15,27.0,946.5,941.25,699.96
2016,4,5,14,0,954.0,109.0,5.2,27.0,925.0,905.98,677.08
2016,4,5,14,15,947.0,107.5,5.15,27.0,895.5,865.24,649.7
2016,4,5,14,30,940.0,106.0,5.1,27.0,866.0,821.94,620.43
2016,4,5,14,45,929.5,104.5,5.1,27.0,829.0,773.77,587.78
2016,4,5,15,0,919.0,103.0,5.1,27.0,792.0,723.78,553.44
2016,4,5,15,15,800.5,139.0,5.0,26.5,714.5,639.79,490.76
2016,4,5,15,30,682.0,175.0,4.9,26.0,637.0,563.36,432.71
2016,4,5,15,45,770.5,134.0,4.8,26.0,620.5,534.41,410.2
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,496.5,379.03
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,434.83,328.68
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,374.38,277.96
2016,4,5,16,45,780.0,82.0,4.15,24.5,437.0,311.97,224.83
2016,4,5,17,0,747.0,78.0,4.0,24.0,379.0,252.58,173.52
2016,4,5,17,15,701.0,72.0,3.55,23.0,320.0,189.77,120.87
2016,4,5,17,30,655.0,66.0,3.1,22.0,261.0,134.38,77.0
2016,4,5,17,45,581.0,58.0,2.7,21.0,203.5,80.86,41.91
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,36.4,26.0
2016,4,5,18,15,385.0,38.0,2.3,19.0,96.0,28.39,18.65
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,20.32,9.56
2016,4,5,18,45,131.5,13.0,2.35,17.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,6.88,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,21.69,0.0
2016,4,6,6,45,125.0,37.5,3.0,14.5,55.5,81.55,55.73
2016,4,6,7,0,219.0,61.0,3.2,15.0,95.0,145.14,110.33
2016,4,6,7,15,221.0,84.0,3.45,15.5,130.5,183.28,145.22
2016,4,6,7,30,223.0,107.0,3.7,16.0,166.0,221.23,178.76
2016,4,6,7,45,304.5,116.5,4.0,17.0,217.5,282.6,230.14
2016,4,6,8,0,386.0,126.0,4.3,18.0,269.0,359.45,292.94
2016,4,6,8,15,373.5,152.0,4.65,18.5,309.0,399.84,325.06
2016,4,6,8,30,361.0,178.0,5.0,19.0,349.0,430.7,348.93
2016,4,6,8,45,373.0,200.0,5.4,19.5,394.5,478.86,386.07
2016,4,6,9,0,385.0,222.0,5.8,20.0,440.0,526.96,422.44
2016,4,6,9,15,605.5,169.0,5.95,20.5,547.0,666.36,532.35
2016,4,6,9,30,826.0,116.0,6.1,21.0,654.0,806.8,636.25
2016,4,6,9,45,541.5,230.0,6.25,21.5,592.5,716.53,563.37
2016,4,6,10,0,257.0,344.0,6.4,22.0,531.0,597.75,464.91
2016,4,6,10,15,386.5,319.5,6.35,22.0,617.5,693.39,539.33
2016,4,6,10,30,516.0,295.0,6.3,22.0,704.0,802.93,621.41
2016,4,6,10,45,518.0,311.5,6.3,22.5,735.5,830.89,638.72
2016,4,6,11,0,520.0,328.0,6.3,23.0,767.0,856.62,654.62
2016,4,6,11,15,523.0,341.0,6.2,23.0,792.5,877.36,667.9
2016,4,6,11,30,526.0,354.0,6.1,23.0,818.0,895.76,679.49
2016,4,6,11,45,542.0,355.5,6.05,23.5,840.5,912.69,689.54
2016,4,6,12,0,558.0,357.0,6.0,24.0,863.0,927.26,697.91
2016,4,6,12,15,772.0,233.5,5.9,24.0,938.5,1006.1,756.76
2016,4,6,12,30,986.0,110.0,5.8,24.0,1014.0,1069.4,798.67
2016,4,6,12,45,995.0,105.5,5.75,24.5,1015.0,1060.18,790.12
2016,4,6,13,0,1004.0,101.0,5.7,25.0,1016.0,1046.9,779.43
2016,4,6,13,15,1002.0,100.5,5.6,25.0,1004.0,1023.47,763.25
2016,4,6,13,30,1000.0,100.0,5.5,25.0,992.0,996.41,744.75
2016,4,6,13,45,1000.5,96.0,5.45,25.0,972.0,964.5,723.35
2016,4,6,14,0,1001.0,92.0,5.4,25.0,952.0,929.08,699.55
2016,4,6,14,15,995.0,91.0,5.35,25.0,922.5,888.05,671.81
2016,4,6,14,30,989.0,90.0,5.3,25.0,893.0,844.25,642.02
2016,4,6,14,45,965.5,96.5,5.25,25.0,851.5,792.6,606.46
2016,4,6,15,0,942.0,103.0,5.2,25.0,810.0,739.99,569.91
2016,4,6,15,15,929.5,100.5,5.05,24.5,765.5,685.13,529.53
2016,4,6,15,30,917.0,98.0,4.9,24.0,721.0,629.1,487.15
2016,4,6,15,45,906.5,92.5,4.8,24.0,671.5,570.4,440.88
2016,4,6,16,0,896.0,87.0,4.7,24.0,622.0,510.91,392.69
2016,4,6,16,15,874.0,84.0,4.4,23.5,566.5,448.39,341.1
2016,4,6,16,30,852.0,81.0,4.1,23.0,511.0,384.47,287.18
2016,4,6,16,45,826.5,75.5,3.8,23.0,453.0,320.69,231.72
2016,4,6,17,0,801.0,70.0,3.5,23.0,395.0,259.0,177.41
2016,4,6,17,15,757.0,65.0,2.95,21.5,334.5,196.72,124.85
2016,4,6,17,30,713.0,60.0,2.4,20.0,274.0,139.34,79.1
2016,4,6,17,45,647.0,52.5,1.9,19.0,215.0,83.43,41.95
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,32.7,23.03
2016,4,6,18,15,459.0,35.0,1.35,17.0,104.0,25.55,16.43
2016,4,6,18,30,337.0,25.0,1.3,16.0,52.0,19.24,9.14
2016,4,6,18,45,168.5,12.5,1.3,15.5,26.0,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,8.85,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,17.75,0.0
2016,4,7,6,45,80.5,37.5,2.85,13.5,50.5,69.44,48.08
2016,4,7,7,0,161.0,57.0,3.2,15.0,83.0,121.4,92.28
2016,4,7,7,15,191.0,79.5,3.25,16.0,122.5,166.61,131.78
2016,4,7,7,30,221.0,102.0,3.3,17.0,162.0,214.8,172.92
2016,4,7,7,45,241.0,123.5,3.4,18.0,202.5,259.75,210.28
2016,4,7,8,0,261.0,145.0,3.5,19.0,243.0,306.34,247.77
2016,4,7,8,15,329.5,159.0,3.65,20.0,302.5,375.01,302.22
2016,4,7,8,30,398.0,173.0,3.8,21.0,362.0,457.17,365.48
2016,4,7,8,45,635.5,132.5,4.0,22.0,476.0,599.04,475.48
2016,4,7,9,0,873.0,92.0,4.2,23.0,590.0,753.92,588.36
2016,4,7,9,15,748.5,139.5,4.2,23.5,593.0,746.7,579.2
2016,4,7,9,30,624.0,187.0,4.2,24.0,596.0,723.87,558.81
2016,4,7,9,45,560.0,227.5,4.2,24.5,613.5,730.42,559.64
2016,4,7,10,0,496.0,268.0,4.2,25.0,631.0,733.83,557.86
2016,4,7,10,15,727.0,185.0,4.15,25.5,748.0,869.6,654.83
2016,4,7,10,30,958.0,102.0,4.1,26.0,865.0,1001.04,740.01
2016,4,7,10,45,755.0,211.0,4.1,26.5,826.5,952.38,703.99
2016,4,7,11,0,552.0,320.0,4.1,27.0,788.0,879.6,648.78
2016,4,7,11,15,763.0,215.0,4.1,27.0,880.5,981.87,721.36
2016,4,7,11,30,974.0,110.0,4.1,27.0,973.0,1072.68,779.44
2016,4,7,11,45,958.0,122.0,4.1,27.5,982.0,1071.84,776.07
2016,4,7,12,0,942.0,134.0,4.1,28.0,991.0,1066.85,770.92
2016,4,7,12,15,753.0,248.5,4.0,28.0,936.5,1003.61,729.0
2016,4,7,12,30,564.0,363.0,3.9,28.0,882.0,926.85,673.19
2016,4,7,12,45,583.5,350.5,3.85,28.5,886.0,922.88,670.14
2016,4,7,13,0,603.0,338.0,3.8,29.0,890.0,916.07,664.74
2016,4,7,13,15,769.0,235.0,3.65,29.0,929.5,951.43,691.36
2016,4,7,13,30,935.0,132.0,3.5,29.0,969.0,970.97,703.33
2016,4,7,13,45,808.5,197.5,3.4,29.0,910.0,901.99,657.79
2016,4,7,14,0,682.0,263.0,3.3,29.0,851.0,834.73,611.63
2016,4,7,14,15,580.5,291.5,3.15,29.0,780.5,754.52,555.05
2016,4,7,14,30,479.0,320.0,3.0,29.0,710.0,679.64,501.42
2016,4,7,14,45,457.0,312.5,2.9,29.0,671.0,634.0,469.61
2016,4,7,15,0,435.0,305.0,2.8,29.0,632.0,588.99,437.65
2016,4,7,15,15,615.0,218.5,2.65,28.5,652.5,598.63,448.09
2016,4,7,15,30,795.0,132.0,2.5,28.0,673.0,590.22,443.89
2016,4,7,15,45,769.5,127.0,2.4,28.0,620.0,529.75,398.09
2016,4,7,16,0,744.0,122.0,2.3,28.0,567.0,468.56,350.94
2016,4,7,16,15,740.5,108.5,2.1,27.5,517.5,411.73,306.06
2016,4,7,16,30,737.0,95.0,1.9,27.0,468.0,356.32,260.63
2016,4,7,16,45,676.5,101.0,1.75,26.5,413.0,296.71,211.87
2016,4,7,17,0,616.0,107.0,1.6,26.0,358.0,245.53,169.56
2016,4,7,17,15,572.0,97.0,1.45,24.5,302.0,189.5,124.38
2016,4,7,17,30,528.0,87.0,1.3,23.0,246.0,138.59,85.11
2016,4,7,17,45,461.5,74.5,1.2,22.0,192.0,89.23,52.22
2016,4,7,18,0,395.0,62.0,1.1,21.0,138.0,47.26,35.28
2016,4,7,18,15,293.5,45.5,1.15,20.0,91.5,34.49,23.83
2016,4,7,18,30,192.0,29.0,1.2,19.0,45.0,22.48,11.7
2016,4,7,18,45,96.0,14.5,1.25,18.5,22.5,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,12.5,9.0,8.85,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,17.6,0.0
2016,4,8,6,45,78.0,40.0,3.6,13.5,52.5,68.01,47.39
2016,4,8,7,0,156.0,62.0,3.8,14.0,87.0,126.05,96.82
2016,4,8,7,15,201.0,84.5,4.05,14.5,130.5,176.71,141.06
2016,4,8,7,30,246.0,107.0,4.3,15.0,174.0,232.09,188.8
2016,4,8,7,45,299.0,120.5,4.55,16.0,220.5,285.62,233.9
2016,4,8,8,0,352.0,134.0,4.8,17.0,267.0,351.21,287.65
2016,4,8,8,15,411.0,146.5,5.1,17.5,325.5,417.96,341.88
2016,4,8,8,30,470.0,159.0,5.4,18.0,384.0,489.52,398.84
2016,4,8,8,45,459.0,184.0,5.7,19.0,425.5,530.25,428.6
2016,4,8,9,0,448.0,209.0,6.0,20.0,467.0,568.51,455.75
2016,4,8,9,15,471.5,221.0,5.95,20.5,513.0,617.23,491.31
2016,4,8,9,30,495.0,233.0,5.9,21.0,559.0,666.14,526.25
2016,4,8,9,45,488.5,253.5,5.85,21.5,594.0,698.56,547.53
2016,4,8,10,0,482.0,274.0,5.8,22.0,629.0,728.64,566.8
2016,4,8,10,15,448.5,305.5,5.7,22.0,648.5,743.51,574.83
2016,4,8,10,30,415.0,337.0,5.6,22.0,668.0,754.6,580.12
2016,4,8,10,45,329.0,380.0,5.5,22.5,649.0,717.99,548.54
2016,4,8,11,0,243.0,423.0,5.4,23.0,630.0,675.78,513.19
2016,4,8,11,15,241.0,435.5,5.3,23.5,645.5,687.97,520.0
2016,4,8,11,30,239.0,448.0,5.2,24.0,661.0,698.98,525.72
2016,4,8,11,45,299.5,438.0,5.1,24.5,709.0,754.28,564.76
2016,4,8,12,0,360.0,428.0,5.0,25.0,757.0,800.63,596.8
2016,4,8,12,15,265.0,452.5,4.8,25.0,696.0,728.66,542.2
2016,4,8,12,30,170.0,477.0,4.6,25.0,635.0,650.45,483.47
2016,4,8,12,45,247.5,461.0,4.45,25.0,689.5,708.88,526.79
2016,4,8,13,0,325.0,445.0,4.3,25.0,744.0,758.24,562.79
2016,4,8,13,15,257.5,452.5,4.2,25.0,687.5,693.84,515.54
2016,4,8,13,30,190.0,460.0,4.1,25.0,631.0,627.79,467.33
2016,4,8,13,45,166.5,448.5,4.0,25.0,596.0,587.98,438.85
2016,4,8,14,0,143.0,437.0,3.9,25.0,561.0,549.09,410.74
2016,4,8,14,15,97.5,401.0,3.9,25.0,484.0,468.26,351.87
2016,4,8,14,30,52.0,365.0,3.9,25.0,407.0,393.24,296.4
2016,4,8,14,45,310.5,311.0,3.9,25.0,546.5,525.99,401.17
2016,4,8,15,0,569.0,257.0,3.9,25.0,686.0,634.67,483.76
2016,4,8,15,15,503.5,262.5,3.9,25.0,626.5,569.39,434.5
2016,4,8,15,30,438.0,268.0,3.9,25.0,567.0,508.96,389.02
2016,4,8,15,45,397.0,257.5,3.95,25.0,514.0,452.89,346.65
2016,4,8,16,0,356.0,247.0,4.0,25.0,461.0,400.01,306.02
2016,4,8,16,15,520.0,184.5,3.9,24.5,465.5,389.07,296.35
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,360.32,269.77
2016,4,8,16,45,646.5,115.5,3.75,23.5,414.5,301.31,220.33
2016,4,8,17,0,609.0,109.0,3.7,23.0,359.0,246.08,173.5
2016,4,8,17,15,559.0,100.0,3.3,22.0,302.5,190.27,127.44
2016,4,8,17,30,509.0,91.0,2.9,21.0,246.0,140.34,88.31
2016,4,8,17,45,427.0,79.5,2.5,20.0,191.0,91.15,55.38
2016,4,8,18,0,345.0,68.0,2.1,19.0,136.0,52.27,39.95
2016,4,8,18,15,244.5,49.5,2.05,18.5,89.5,37.66,26.73
2016,4,8,18,30,144.0,31.0,2.0,18.0,43.0,24.08,13.22
2016,4,8,18,45,72.0,15.5,2.0,17.5,21.5,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,12.5,8.5,8.36,0.0
2016,4,9,6,30,0.0,17.0,2.3,13.0,17.0,16.41,1.17
2016,4,9,6,45,39.5,41.0,2.55,14.0,47.5,55.11,38.21
2016,4,9,7,0,79.0,65.0,2.8,15.0,78.0,99.98,76.47
2016,4,9,7,15,134.0,84.5,2.85,15.5,117.0,146.07,115.85
2016,4,9,7,30,189.0,104.0,2.9,16.0,156.0,203.5,164.47
2016,4,9,7,45,94.5,54.5,2.95,16.5,80.5,108.56,86.6
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.82,0.0
2016,4,9,8,15,0.0,26.0,3.2,17.5,26.0,25.1,15.49
2016,4,9,8,30,0.0,47.0,3.4,18.0,47.0,45.41,32.31
2016,4,9,8,45,248.0,121.0,3.6,18.5,264.5,314.24,256.18
2016,4,9,9,0,496.0,195.0,3.8,19.0,482.0,589.76,470.36
2016,4,9,9,15,248.0,106.5,3.9,19.5,250.0,317.22,256.14
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,17.4,8.58
2016,4,9,9,45,0.0,55.5,4.15,20.5,55.5,53.7,38.09
2016,4,9,10,0,0.0,93.0,4.3,21.0,93.0,90.07,67.12
2016,4,9,10,15,0.0,98.0,4.35,21.0,98.0,95.0,70.89
2016,4,9,10,30,0.0,103.0,4.4,21.0,103.0,99.94,74.68
2016,4,9,10,45,0.0,74.5,4.5,21.5,74.5,72.18,52.32
2016,4,9,11,0,0.0,46.0,4.6,22.0,46.0,44.55,30.13
2016,4,9,11,15,0.0,63.0,4.6,22.5,63.0,61.05,43.16
2016,4,9,11,30,0.0,80.0,4.6,23.0,80.0,77.57,56.09
2016,4,9,11,45,0.0,103.0,4.7,23.5,103.0,100.05,73.59
2016,4,9,12,0,0.0,126.0,4.8,24.0,126.0,122.55,90.96
2016,4,9,12,15,94.0,302.5,4.85,24.0,389.0,400.68,306.29
2016,4,9,12,30,188.0,479.0,4.9,24.0,652.0,669.86,502.24
2016,4,9,12,45,237.0,468.5,4.95,24.5,686.5,701.05,523.9
2016,4,9,13,0,286.0,458.0,5.0,25.0,721.0,734.64,548.02
2016,4,9,13,15,349.0,425.5,5.0,25.0,742.5,751.01,561.69
2016,4,9,13,30,412.0,393.0,5.0,25.0,764.0,766.43,574.63
2016,4,9,13,45,379.5,401.0,5.05,25.0,737.0,728.94,547.67
2016,4,9,14,0,347.0,409.0,5.1,25.0,710.0,694.63,522.96
2016,4,9,14,15,215.0,400.0,5.1,25.0,585.0,563.23,425.95
2016,4,9,14,30,83.0,391.0,5.1,25.0,460.0,441.82,334.25
2016,4,9,14,45,62.5,356.5,5.15,25.0,407.0,388.71,295.22
2016,4,9,15,0,42.0,322.0,5.2,25.0,354.0,337.59,257.03
2016,4,9,15,15,394.0,238.5,5.2,24.5,510.0,477.79,370.68
2016,4,9,15,30,746.0,155.0,5.2,24.0,666.0,583.14,452.93
2016,4,9,15,45,726.0,149.5,5.2,24.0,618.0,527.18,408.52
2016,4,9,16,0,706.0,144.0,5.2,24.0,570.0,471.88,364.11
2016,4,9,16,15,475.0,181.0,5.05,23.5,456.5,367.12,282.12
2016,4,9,16,30,244.0,218.0,4.9,23.0,343.0,287.91,221.14
2016,4,9,16,45,226.0,197.5,4.8,23.0,303.0,249.44,190.0
2016,4,9,17,0,208.0,177.0,4.7,23.0,263.0,210.96,158.68
2016,4,9,17,15,192.5,151.5,4.4,22.5,221.5,170.9,126.35
2016,4,9,17,30,177.0,126.0,4.1,22.0,180.0,132.88,96.15
2016,4,9,17,45,150.0,101.5,3.8,21.5,140.5,97.02,69.36
2016,4,9,18,0,123.0,77.0,3.5,21.0,101.0,64.85,50.45
2016,4,9,18,15,79.5,53.5,3.55,20.5,67.0,45.47,33.15
2016,4,9,18,30,36.0,30.0,3.6,20.0,33.0,26.4,15.1
2016,4,9,18,45,18.0,15.0,3.65,20.0,16.5,14.74,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.5,16.75,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,27.0,43.5,15.13
2016,4,10,6,45,175.5,43.5,4.05,16.5,69.5,107.45,76.49
2016,4,10,7,0,284.0,64.0,4.2,17.0,112.0,176.36,134.92
2016,4,10,7,15,142.0,40.0,4.5,17.5,64.0,106.97,82.89
2016,4,10,7,30,0.0,16.0,4.8,18.0,16.0,15.43,7.39
2016,4,10,7,45,0.0,35.5,5.15,18.5,35.5,34.27,23.23
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,53.14,38.85
2016,4,10,8,15,0.0,84.5,5.65,19.5,84.5,81.88,62.39
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,111.37,86.14
2016,4,10,8,45,0.0,111.0,5.95,21.0,111.0,108.07,82.78
2016,4,10,9,0,0.0,108.0,6.1,22.0,108.0,104.93,79.62
2016,4,10,9,15,0.0,118.0,6.1,22.5,118.0,114.79,87.1
2016,4,10,9,30,0.0,128.0,6.1,23.0,128.0,124.66,94.5
2016,4,10,9,45,5.5,180.0,6.15,23.5,184.5,181.31,138.89
2016,4,10,10,0,11.0,232.0,6.2,24.0,241.0,238.67,182.99
2016,4,10,10,15,8.0,205.0,6.2,24.5,212.0,208.59,158.88
2016,4,10,10,30,5.0,178.0,6.2,25.0,183.0,178.77,135.15
2016,4,10,10,45,6.5,183.0,6.2,25.5,189.5,185.17,139.71
2016,4,10,11,0,8.0,188.0,6.2,26.0,196.0,191.58,144.24
2016,4,10,11,15,171.5,308.0,6.2,26.0,462.0,486.27,372.17
2016,4,10,11,30,335.0,428.0,6.2,26.0,728.0,780.27,586.11
2016,4,10,11,45,205.0,437.0,6.2,26.0,621.5,652.8,490.12
2016,4,10,12,0,75.0,446.0,6.2,26.0,515.0,524.63,393.03
2016,4,10,12,15,80.0,443.0,6.1,25.5,517.0,524.38,393.92
2016,4,10,12,30,85.0,440.0,6.0,25.0,519.0,523.74,394.22
2016,4,10,12,45,56.0,403.0,5.95,25.0,455.5,455.59,343.36
2016,4,10,13,0,27.0,366.0,5.9,25.0,392.0,388.61,292.98
2016,4,10,13,15,84.5,414.5,5.7,24.5,491.5,488.09,369.14
2016,4,10,13,30,142.0,463.0,5.5,24.0,591.0,587.54,443.38
2016,4,10,13,45,129.5,449.5,5.3,24.0,564.0,556.61,420.09
2016,4,10,14,0,117.0,436.0,5.1,24.0,537.0,526.12,397.56
2016,4,10,14,15,61.5,307.0,5.25,24.0,360.0,348.06,265.48
2016,4,10,14,30,6.0,178.0,5.4,24.0,183.0,176.86,133.78
2016,4,10,14,45,12.5,224.5,5.6,24.5,234.0,225.84,171.98
2016,4,10,15,0,19.0,271.0,5.8,25.0,285.0,273.71,208.73
2016,4,10,15,15,23.5,269.5,5.85,25.0,286.5,273.52,209.02
2016,4,10,15,30,28.0,268.0,5.9,25.0,288.0,271.56,208.03
2016,4,10,15,45,22.0,240.5,5.95,25.0,255.5,241.38,185.15
2016,4,10,16,0,16.0,213.0,6.0,25.0,223.0,210.81,161.83
2016,4,10,16,15,66.0,219.5,5.9,24.5,254.5,233.85,180.49
2016,4,10,16,30,116.0,226.0,5.8,24.0,286.0,250.0,192.91
2016,4,10,16,45,58.0,169.0,5.7,24.0,199.0,175.17,134.59
2016,4,10,17,0,0.0,112.0,5.6,24.0,112.0,106.87,81.54
2016,4,10,17,15,0.0,94.0,5.3,23.5,94.0,89.75,68.08
2016,4,10,17,30,0.0,76.0,5.0,23.0,76.0,72.72,54.41
2016,4,10,17,45,115.5,78.5,4.7,22.5,101.5,77.05,53.98
2016,4,10,18,0,231.0,81.0,4.4,22.0,127.0,65.58,50.91
2016,4,10,18,15,151.5,57.5,4.35,21.5,83.5,46.22,33.67
2016,4,10,18,30,72.0,34.0,4.3,21.0,40.0,29.51,17.67
2016,4,10,18,45,36.0,17.0,4.25,21.0,20.0,16.71,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,27.5,11.5,3.9,19.0,13.5,15.84,0.0
2016,4,11,6,30,55.0,23.0,3.9,19.0,27.0,41.13,16.82
2016,4,11,6,45,135.5,46.5,3.95,19.5,67.5,95.78,67.73
2016,4,11,7,0,216.0,70.0,4.0,20.0,108.0,156.45,118.74
2016,4,11,7,15,108.0,40.5,4.25,20.5,59.5,89.16,67.62
2016,4,11,7,30,0.0,11.0,4.5,21.0,11.0,10.61,3.21
2016,4,11,7,45,6.5,75.0,4.8,21.5,77.5,76.17,57.65
2016,4,11,8,0,13.0,139.0,5.1,22.0,144.0,146.19,114.55
2016,4,11,8,15,124.5,173.5,5.1,22.5,234.0,262.13,208.77
2016,4,11,8,30,236.0,208.0,5.1,23.0,324.0,385.2,306.09
2016,4,11,8,45,271.5,228.5,5.1,24.0,376.0,442.31,348.5
2016,4,11,9,0,307.0,249.0,5.1,25.0,428.0,501.72,391.73
2016,4,11,9,15,238.5,283.0,4.95,25.5,429.5,488.24,377.77
2016,4,11,9,30,170.0,317.0,4.8,26.0,431.0,476.37,364.94
2016,4,11,9,45,214.5,335.0,4.7,26.5,488.5,538.03,409.63
2016,4,11,10,0,259.0,353.0,4.6,27.0,546.0,610.23,460.48
2016,4,11,10,15,534.0,254.5,4.35,27.5,678.0,768.99,578.21
2016,4,11,10,30,809.0,156.0,4.1,28.0,810.0,931.32,688.0
2016,4,11,10,45,831.0,150.5,3.9,28.5,844.0,960.68,702.84
2016,4,11,11,0,853.0,145.0,3.7,29.0,878.0,987.46,716.63
2016,4,11,11,15,860.0,146.5,3.45,29.0,901.5,998.05,720.83
2016,4,11,11,30,867.0,148.0,3.2,29.0,925.0,1011.42,726.86
2016,4,11,11,45,879.0,143.5,3.0,29.5,942.5,1020.21,728.76
2016,4,11,12,0,891.0,139.0,2.8,30.0,960.0,1025.54,728.47
2016,4,11,12,15,893.5,139.5,2.65,30.0,966.0,1023.03,725.22
2016,4,11,12,30,896.0,140.0,2.5,30.0,972.0,1016.95,719.87
2016,4,11,12,45,902.0,136.0,2.45,30.5,971.5,1006.19,711.28
2016,4,11,13,0,908.0,132.0,2.4,31.0,971.0,991.83,700.63
2016,4,11,13,15,529.5,298.5,2.35,31.0,786.5,794.89,570.47
2016,4,11,13,30,151.0,465.0,2.3,31.0,602.0,597.46,428.07
2016,4,11,13,45,164.0,454.0,2.3,31.0,599.5,590.87,425.56
2016,4,11,14,0,177.0,443.0,2.3,31.0,597.0,583.05,420.99
2016,4,11,14,15,536.0,281.0,2.25,31.0,725.5,709.47,517.06
2016,4,11,14,30,895.0,119.0,2.2,31.0,854.0,803.88,584.13
2016,4,11,14,45,886.0,117.0,2.2,31.0,818.5,757.98,553.77
2016,4,11,15,0,877.0,115.0,2.2,31.0,783.0,710.29,522.63
2016,4,11,15,15,864.5,112.5,2.15,31.0,740.0,658.34,486.02
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,604.3,447.06
2016,4,11,15,45,842.0,104.0,2.05,31.0,650.0,548.3,405.66
2016,4,11,16,0,832.0,98.0,2.0,31.0,603.0,491.67,362.49
2016,4,11,16,15,809.5,94.5,1.85,30.5,549.5,431.69,315.9
2016,4,11,16,30,787.0,91.0,1.7,30.0,496.0,372.95,268.78
2016,4,11,16,45,760.0,85.0,1.55,29.5,440.0,312.03,218.89
2016,4,11,17,0,733.0,79.0,1.4,29.0,384.0,253.48,170.04
2016,4,11,17,15,688.5,73.5,1.2,28.0,326.0,192.16,120.24
2016,4,11,17,30,644.0,68.0,1.0,27.0,268.0,138.12,78.38
2016,4,11,17,45,575.5,60.0,0.8,26.5,211.0,85.44,43.74
2016,4,11,18,0,507.0,52.0,0.6,26.0,154.0,41.1,29.36
2016,4,11,18,15,392.5,40.5,0.5,25.5,104.0,29.9,19.53
2016,4,11,18,30,278.0,29.0,0.4,25.0,54.0,22.44,12.03
2016,4,11,18,45,139.0,14.5,0.35,25.0,27.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.0,12.5,3.7,13.0,16.5,23.01,0.0
2016,4,12,6,30,128.0,25.0,3.7,13.0,33.0,64.1,32.34
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.0,123.7,89.85
2016,4,12,7,0,339.0,61.0,3.8,14.0,121.0,192.86,149.6
2016,4,12,7,15,169.5,68.0,3.7,14.5,98.0,145.81,116.18
2016,4,12,7,30,0.0,75.0,3.6,15.0,75.0,73.47,56.79
2016,4,12,7,45,0.0,93.5,3.5,15.5,93.5,91.92,72.16
2016,4,12,8,0,0.0,112.0,3.4,16.0,112.0,110.34,87.13
2016,4,12,8,15,0.0,119.0,3.45,16.5,119.0,116.86,92.01
2016,4,12,8,30,0.0,126.0,3.5,17.0,126.0,123.5,96.92
2016,4,12,8,45,0.0,124.5,3.6,17.5,124.5,121.62,94.82
2016,4,12,9,0,0.0,123.0,3.7,18.0,123.0,119.89,92.9
2016,4,12,9,15,0.0,134.0,3.7,18.5,134.0,130.75,101.17
2016,4,12,9,30,0.0,145.0,3.7,19.0,145.0,141.61,109.35
2016,4,12,9,45,0.0,92.0,3.7,19.5,92.0,89.08,66.77
2016,4,12,10,0,0.0,39.0,3.7,20.0,39.0,37.73,25.08
2016,4,12,10,15,0.0,41.5,3.65,20.0,41.5,40.17,27.01
2016,4,12,10,30,0.0,44.0,3.6,20.0,44.0,42.6,28.92
2016,4,12,10,45,10.5,180.0,3.55,20.5,189.5,185.98,142.99
2016,4,12,11,0,21.0,316.0,3.5,21.0,335.0,332.63,254.78
2016,4,12,11,15,10.5,188.5,3.5,21.0,198.0,194.52,148.45
2016,4,12,11,30,0.0,61.0,3.5,21.0,61.0,59.13,41.75
2016,4,12,11,45,0.0,51.0,3.5,21.5,51.0,49.44,33.99
2016,4,12,12,0,0.0,41.0,3.5,22.0,41.0,39.74,26.17
2016,4,12,12,15,0.0,56.5,3.5,22.0,56.5,54.78,38.14
2016,4,12,12,30,0.0,72.0,3.5,22.0,72.0,69.84,50.08
2016,4,12,12,45,8.0,180.5,3.55,22.5,188.0,183.44,139.03
2016,4,12,13,0,16.0,289.0,3.6,23.0,304.0,297.18,225.31
2016,4,12,13,15,25.0,334.0,3.65,23.0,356.5,352.79,266.92
2016,4,12,13,30,34.0,379.0,3.7,23.0,409.0,403.59,304.69
2016,4,12,13,45,26.0,341.5,3.75,23.0,364.5,357.29,270.33
2016,4,12,14,0,18.0,304.0,3.8,23.0,320.0,309.96,235.16
2016,4,12,14,15,18.5,298.0,3.85,23.0,314.0,303.36,230.62
2016,4,12,14,30,19.0,292.0,3.9,23.0,308.0,296.66,225.93
2016,4,12,14,45,9.5,202.0,4.0,23.5,210.0,202.03,153.51
2016,4,12,15,0,0.0,112.0,4.1,24.0,112.0,108.4,80.52
2016,4,12,15,15,0.5,133.5,4.1,23.5,134.0,129.33,97.46
2016,4,12,15,30,1.0,155.0,4.1,23.0,156.0,150.01,114.19
2016,4,12,15,45,3.0,168.5,4.1,23.0,170.5,163.58,125.18
2016,4,12,16,0,5.0,182.0,4.1,23.0,185.0,176.63,135.82
2016,4,12,16,15,2.5,139.5,4.05,22.5,141.0,134.99,103.46
2016,4,12,16,30,0.0,97.0,4.0,22.0,97.0,93.64,70.81
2016,4,12,16,45,0.0,96.0,3.95,22.0,96.0,92.51,70.21
2016,4,12,17,0,0.0,95.0,3.9,22.0,95.0,91.26,69.46
2016,4,12,17,15,0.0,80.0,3.75,21.5,80.0,76.98,58.11
