Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,30,0.0,65.0,3.6,21.0,65.0,62.76,46.61
2016,4,12,17,45,0.0,50.5,3.45,20.5,50.5,48.79,35.09
2016,4,12,18,0,0.0,36.0,3.3,20.0,36.0,34.76,24.68
2016,4,12,18,15,0.0,24.0,3.5,19.5,24.0,23.16,14.29
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,11.57,3.72
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,5.9,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.49,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.96,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.89,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.82,0.0
2016,4,13,7,15,0.0,7.5,3.0,15.0,7.5,7.23,0.52
2016,4,13,7,30,0.0,10.0,3.0,15.0,10.0,9.64,2.6
2016,4,13,7,45,0.0,40.5,3.0,15.5,40.5,39.11,27.67
2016,4,13,8,0,0.0,71.0,3.0,16.0,71.0,68.64,52.35
2016,4,13,8,15,0.0,59.5,2.95,16.5,59.5,57.5,42.73
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,46.38,33.21
2016,4,13,8,45,0.0,44.0,2.85,17.5,44.0,42.52,29.8
2016,4,13,9,0,0.0,40.0,2.8,18.0,40.0,38.66,26.43
2016,4,13,9,15,0.0,80.5,2.75,18.0,80.5,77.9,58.51
2016,4,13,9,30,0.0,121.0,2.7,18.0,121.0,117.68,90.5
2016,4,13,9,45,1.5,144.0,2.65,18.5,145.0,141.76,109.35
2016,4,13,10,0,3.0,167.0,2.6,19.0,169.0,165.98,128.06
2016,4,13,10,15,6.0,189.5,2.6,19.0,194.5,191.16,147.65
2016,4,13,10,30,9.0,212.0,2.6,19.0,220.0,216.46,167.17
2016,4,13,10,45,14.0,258.0,2.6,19.5,270.5,267.38,205.9
2016,4,13,11,0,19.0,304.0,2.6,20.0,321.0,318.49,243.98
2016,4,13,11,15,12.5,237.0,2.6,20.5,248.0,244.71,187.02
2016,4,13,11,30,6.0,170.0,2.6,21.0,175.0,171.79,130.41
2016,4,13,11,45,9.5,211.0,2.6,21.5,220.0,215.7,164.15
2016,4,13,12,0,13.0,252.0,2.6,22.0,265.0,259.6,197.11
2016,4,13,12,15,13.0,249.0,2.65,22.0,261.5,256.32,194.48
2016,4,13,12,30,13.0,246.0,2.7,22.0,258.0,252.99,191.97
2016,4,13,12,45,14.5,271.0,2.75,22.5,284.5,278.62,210.98
2016,4,13,13,0,16.0,296.0,2.8,23.0,311.0,304.04,229.6
2016,4,13,13,15,10.0,227.5,2.8,23.0,237.0,230.63,174.23
2016,4,13,13,30,4.0,159.0,2.8,23.0,163.0,157.98,118.67
2016,4,13,13,45,9.0,215.5,2.8,23.0,224.0,217.04,164.43
2016,4,13,14,0,14.0,272.0,2.8,23.0,285.0,275.52,208.9
2016,4,13,14,15,63.5,339.5,2.75,23.0,393.0,381.0,289.15
2016,4,13,14,30,113.0,407.0,2.7,23.0,501.0,479.81,362.17
2016,4,13,14,45,93.0,380.5,2.65,23.0,456.0,433.33,327.72
2016,4,13,15,0,73.0,354.0,2.6,23.0,411.0,388.59,294.94
2016,4,13,15,15,108.0,342.0,2.5,23.0,420.0,394.15,300.23
2016,4,13,15,30,143.0,330.0,2.4,23.0,429.0,395.18,301.65
2016,4,13,15,45,478.5,216.0,2.35,23.0,514.0,458.1,351.87
2016,4,13,16,0,814.0,102.0,2.3,23.0,599.0,487.81,372.74
2016,4,13,16,15,791.5,98.0,2.2,22.5,546.0,428.36,324.6
2016,4,13,16,30,769.0,94.0,2.1,22.0,493.0,370.19,276.45
2016,4,13,16,45,738.0,89.0,2.05,22.0,437.0,310.03,225.27
2016,4,13,17,0,707.0,84.0,2.0,22.0,381.0,250.22,173.81
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.5,192.21,124.94
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,139.25,82.55
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,87.78,47.51
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,44.56,27.97
2016,4,13,18,15,374.0,43.0,1.15,19.0,105.5,31.94,21.94
2016,4,13,18,30,266.0,31.0,1.1,18.0,56.0,24.1,14.1
2016,4,13,18,45,133.0,15.5,1.1,17.5,28.0,12.06,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.0,13.0,2.3,12.5,21.5,32.46,0.0
2016,4,14,6,30,228.0,26.0,2.5,13.0,43.0,90.79,52.7
2016,4,14,6,45,351.0,38.0,2.75,13.5,90.5,153.99,112.16
2016,4,14,7,0,474.0,50.0,3.0,14.0,138.0,230.45,178.54
2016,4,14,7,15,237.0,64.5,3.0,14.5,108.5,175.39,140.35
2016,4,14,7,30,0.0,79.0,3.0,15.0,79.0,77.51,60.16
2016,4,14,7,45,0.0,93.0,3.0,15.5,93.0,91.26,71.57
2016,4,14,8,0,0.0,107.0,3.0,16.0,107.0,105.03,82.66
2016,4,14,8,15,0.0,125.0,3.0,16.5,125.0,122.92,96.93
2016,4,14,8,30,0.0,143.0,3.0,17.0,143.0,140.82,110.95
2016,4,14,8,45,6.0,172.5,3.05,18.0,176.0,174.8,137.66
2016,4,14,9,0,12.0,202.0,3.1,19.0,209.0,209.29,164.21
2016,4,14,9,15,12.5,215.0,3.05,19.5,223.0,222.83,173.96
2016,4,14,9,30,13.0,228.0,3.0,20.0,237.0,236.41,183.69
2016,4,14,9,45,14.5,243.0,2.95,20.5,253.5,252.9,195.62
2016,4,14,10,0,16.0,258.0,2.9,21.0,270.0,269.43,207.47
2016,4,14,10,15,29.0,305.0,2.85,21.5,328.5,337.52,258.57
2016,4,14,10,30,42.0,352.0,2.8,22.0,387.0,399.02,303.44
2016,4,14,10,45,99.5,396.0,2.8,22.5,481.5,500.08,377.91
2016,4,14,11,0,157.0,440.0,2.8,23.0,576.0,610.8,456.56
2016,4,14,11,15,550.5,276.0,2.8,23.0,771.0,840.3,628.02
2016,4,14,11,30,944.0,112.0,2.8,23.0,966.0,1052.85,768.95
2016,4,14,11,45,935.5,119.5,2.8,23.5,976.5,1053.97,765.57
2016,4,14,12,0,927.0,127.0,2.8,24.0,987.0,1051.22,761.93
2016,4,14,12,15,928.0,127.5,2.75,24.0,992.0,1046.97,758.51
2016,4,14,12,30,929.0,128.0,2.7,24.0,997.0,1039.06,752.89
2016,4,14,12,45,928.0,127.5,2.7,24.5,993.0,1024.59,742.26
2016,4,14,13,0,927.0,127.0,2.7,25.0,989.0,1006.6,729.56
2016,4,14,13,15,924.0,126.5,2.65,25.0,976.5,983.34,714.54
2016,4,14,13,30,921.0,126.0,2.6,25.0,964.0,956.83,697.51
2016,4,14,13,45,916.5,124.5,2.6,25.0,943.0,924.91,677.39
2016,4,14,14,0,912.0,123.0,2.6,25.0,922.0,890.1,655.32
2016,4,14,14,15,905.0,121.5,2.55,25.0,892.5,850.53,629.59
2016,4,14,14,30,898.0,120.0,2.5,25.0,863.0,808.59,602.13
2016,4,14,14,45,637.5,229.0,2.5,25.0,745.0,686.69,515.52
2016,4,14,15,0,377.0,338.0,2.5,25.0,627.0,580.82,435.77
2016,4,14,15,15,615.5,224.0,2.5,24.5,665.5,605.8,459.54
2016,4,14,15,30,854.0,110.0,2.5,24.0,704.0,606.87,463.51
2016,4,14,15,45,837.5,106.5,2.5,24.0,655.0,549.72,419.65
2016,4,14,16,0,821.0,103.0,2.5,24.0,606.0,492.6,374.83
2016,4,14,16,15,798.5,99.5,2.45,23.5,552.5,433.25,327.48
2016,4,14,16,30,776.0,96.0,2.4,23.0,499.0,375.17,279.56
2016,4,14,16,45,744.5,91.0,2.4,23.0,442.5,314.45,228.09
2016,4,14,17,0,713.0,86.0,2.4,23.0,386.0,254.07,176.29
2016,4,14,17,15,668.5,79.5,2.2,22.0,328.5,195.34,127.15
2016,4,14,17,30,624.0,73.0,2.0,21.0,271.0,141.61,84.23
2016,4,14,17,45,557.0,65.0,1.8,20.5,215.0,90.17,49.09
2016,4,14,18,0,490.0,57.0,1.6,20.0,159.0,46.94,29.49
2016,4,14,18,15,382.0,44.5,1.6,19.0,109.0,33.2,23.04
2016,4,14,18,30,274.0,32.0,1.6,18.0,59.0,24.95,14.89
2016,4,14,18,45,137.0,16.0,1.6,17.5,29.5,12.44,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,14.5,1.25,12.5,21.5,28.79,0.0
2016,4,15,6,30,166.0,29.0,1.5,13.0,43.0,80.37,48.89
2016,4,15,6,45,270.5,46.0,1.75,14.0,88.5,139.14,102.19
2016,4,15,7,0,375.0,63.0,2.0,15.0,134.0,209.79,162.61
2016,4,15,7,15,187.5,67.5,2.05,15.5,103.0,153.28,121.83
2016,4,15,7,30,0.0,72.0,2.1,16.0,72.0,70.18,53.75
2016,4,15,7,45,0.0,94.5,2.2,17.0,94.5,92.76,72.37
2016,4,15,8,0,0.0,117.0,2.3,18.0,117.0,115.32,90.41
2016,4,15,8,15,16.0,156.0,2.25,18.5,164.5,165.0,130.57
2016,4,15,8,30,32.0,195.0,2.2,19.0,212.0,222.43,175.94
2016,4,15,8,45,56.5,230.0,2.2,19.5,262.5,277.99,219.03
2016,4,15,9,0,81.0,265.0,2.2,20.0,313.0,335.43,262.62
2016,4,15,9,15,102.5,293.5,2.2,20.5,360.0,385.02,299.26
2016,4,15,9,30,124.0,322.0,2.2,21.0,407.0,443.9,342.0
2016,4,15,9,45,484.5,224.5,2.25,21.5,587.0,668.77,514.36
2016,4,15,10,0,845.0,127.0,2.3,22.0,767.0,899.07,673.47
2016,4,15,10,15,855.5,129.0,2.35,22.5,804.0,931.97,690.97
2016,4,15,10,30,866.0,131.0,2.4,23.0,841.0,956.53,704.8
2016,4,15,10,45,877.5,130.5,2.45,23.5,872.5,982.03,719.29
2016,4,15,11,0,889.0,130.0,2.5,24.0,904.0,1004.51,731.79
2016,4,15,11,15,894.0,131.0,2.55,24.0,926.0,1018.97,740.63
2016,4,15,11,30,899.0,132.0,2.6,24.0,948.0,1029.97,747.42
2016,4,15,11,45,897.5,136.0,2.7,24.5,960.5,1034.03,748.96
2016,4,15,12,0,896.0,140.0,2.8,25.0,973.0,1034.46,748.33
2016,4,15,12,15,897.0,140.0,2.85,25.5,978.0,1029.73,744.08
2016,4,15,12,30,898.0,140.0,2.9,26.0,983.0,1021.46,737.72
2016,4,15,12,45,897.0,139.5,3.0,26.5,979.0,1007.28,728.14
2016,4,15,13,0,896.0,139.0,3.1,27.0,975.0,989.72,716.47
2016,4,15,13,15,893.0,138.5,3.2,27.0,962.5,967.0,702.91
2016,4,15,13,30,890.0,138.0,3.3,27.0,950.0,941.16,687.27
2016,4,15,13,45,885.0,137.0,3.4,27.0,929.0,910.07,668.08
2016,4,15,14,0,880.0,136.0,3.5,27.0,908.0,876.23,646.92
2016,4,15,14,15,872.0,134.0,3.55,27.0,878.5,836.42,621.26
2016,4,15,14,30,864.0,132.0,3.6,27.0,849.0,794.42,593.89
2016,4,15,14,45,856.0,128.5,3.7,27.0,813.0,749.01,564.05
2016,4,15,15,0,848.0,125.0,3.8,27.0,777.0,701.66,531.7
2016,4,15,15,15,834.5,122.5,3.8,26.5,734.0,649.95,494.96
2016,4,15,15,30,821.0,120.0,3.8,26.0,691.0,597.49,456.58
2016,4,15,15,45,800.0,117.5,3.85,26.0,642.0,540.53,412.94
2016,4,15,16,0,779.0,115.0,3.9,26.0,593.0,484.15,368.49
2016,4,15,16,15,755.0,110.5,3.9,25.5,540.5,425.5,321.67
2016,4,15,16,30,731.0,106.0,3.9,25.0,488.0,366.03,272.83
2016,4,15,16,45,696.0,101.0,3.9,25.0,432.0,306.54,222.52
2016,4,15,17,0,661.0,96.0,3.9,25.0,376.0,250.43,174.44
2016,4,15,17,15,615.5,88.5,3.65,24.0,319.5,193.68,127.32
2016,4,15,17,30,570.0,81.0,3.4,23.0,263.0,142.12,86.44
2016,4,15,17,45,500.5,71.5,3.15,22.5,208.0,92.44,52.48
2016,4,15,18,0,431.0,62.0,2.9,22.0,153.0,51.31,32.95
2016,4,15,18,15,329.5,48.0,2.85,21.0,104.5,35.97,25.2
2016,4,15,18,30,228.0,34.0,2.8,20.0,56.0,26.17,15.83
2016,4,15,18,45,114.0,17.0,2.8,19.5,28.0,13.27,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.0,15.0,3.55,16.0,18.0,20.78,0.0
2016,4,16,6,30,68.0,30.0,3.7,16.0,36.0,54.66,33.43
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,109.52,80.65
2016,4,16,7,0,233.0,78.0,4.0,17.0,123.0,173.26,134.67
2016,4,16,7,15,299.5,96.0,4.2,17.5,174.0,232.46,185.46
2016,4,16,7,30,366.0,114.0,4.4,18.0,225.0,304.34,245.87
2016,4,16,7,45,183.0,81.0,4.6,18.5,136.5,185.17,149.92
2016,4,16,8,0,0.0,48.0,4.8,19.0,48.0,46.37,33.1
2016,4,16,8,15,0.0,67.5,5.05,19.5,67.5,65.25,48.57
2016,4,16,8,30,0.0,87.0,5.3,20.0,87.0,84.17,63.78
2016,4,16,8,45,0.0,93.0,5.55,20.5,93.0,90.05,68.18
2016,4,16,9,0,0.0,99.0,5.8,21.0,99.0,95.95,72.57
2016,4,16,9,15,5.0,156.0,5.85,21.5,159.0,156.72,121.0
2016,4,16,9,30,10.0,213.0,5.9,22.0,219.0,218.48,169.21
2016,4,16,9,45,11.5,226.5,6.0,22.5,234.5,233.39,180.08
2016,4,16,10,0,13.0,240.0,6.1,23.0,250.0,248.35,190.99
2016,4,16,10,15,6.5,185.5,6.1,23.5,190.5,187.57,142.93
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,127.48,95.32
2016,4,16,10,45,6.5,191.5,6.15,24.5,197.5,193.58,146.68
2016,4,16,11,0,13.0,252.0,6.2,25.0,264.0,260.23,197.43
2016,4,16,11,15,11.0,224.5,6.2,25.0,234.5,230.75,174.6
2016,4,16,11,30,9.0,197.0,6.2,25.0,205.0,201.43,151.97
2016,4,16,11,45,7.0,178.0,6.25,25.5,184.5,180.62,135.56
2016,4,16,12,0,5.0,159.0,6.3,26.0,164.0,159.87,119.23
2016,4,16,12,15,5.0,160.5,6.25,26.0,165.5,161.25,120.26
2016,4,16,12,30,5.0,162.0,6.2,26.0,167.0,162.6,121.27
2016,4,16,12,45,3.0,150.0,6.2,26.0,153.0,148.78,110.55
2016,4,16,13,0,1.0,138.0,6.2,26.0,139.0,135.04,99.89
2016,4,16,13,15,1.5,140.0,6.2,26.0,141.5,137.35,101.75
2016,4,16,13,30,2.0,142.0,6.2,26.0,144.0,139.63,103.6
2016,4,16,13,45,10.0,220.5,6.25,26.0,229.0,222.74,167.8
2016,4,16,14,0,18.0,299.0,6.3,26.0,314.0,305.0,230.42
2016,4,16,14,15,10.0,224.5,6.3,25.5,233.0,225.41,170.32
2016,4,16,14,30,2.0,150.0,6.3,25.0,152.0,146.73,109.95
2016,4,16,14,45,1.0,128.0,6.3,25.0,129.0,124.61,92.89
2016,4,16,15,0,0.0,106.0,6.3,25.0,106.0,102.62,75.79
2016,4,16,15,15,0.0,128.5,6.2,24.5,128.5,124.21,93.15
2016,4,16,15,30,0.0,151.0,6.1,24.0,151.0,145.6,110.42
2016,4,16,15,45,4.5,175.0,6.1,24.0,178.0,170.51,130.4
2016,4,16,16,0,9.0,199.0,6.1,24.0,205.0,194.42,149.57
2016,4,16,16,15,63.5,215.0,5.9,23.5,249.0,228.86,177.21
2016,4,16,16,30,118.0,231.0,5.7,23.0,293.0,255.33,197.71
2016,4,16,16,45,90.0,201.5,5.55,23.0,246.0,213.65,164.92
2016,4,16,17,0,62.0,172.0,5.4,23.0,199.0,173.33,133.38
2016,4,16,17,15,52.5,148.0,5.2,22.5,168.5,144.8,110.95
2016,4,16,17,30,43.0,124.0,5.0,22.0,138.0,117.6,89.51
2016,4,16,17,45,29.5,100.0,4.85,21.5,108.5,91.53,69.08
2016,4,16,18,0,16.0,76.0,4.7,21.0,79.0,69.81,51.96
2016,4,16,18,15,8.0,52.5,4.65,20.5,54.0,48.72,36.18
2016,4,16,18,30,0.0,29.0,4.6,20.0,29.0,27.73,17.19
2016,4,16,18,45,0.0,14.5,4.6,20.0,14.5,14.0,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.05,19.0,2.5,2.46,0.0
2016,4,17,6,30,0.0,5.0,3.2,19.0,5.0,4.82,0.0
2016,4,17,6,45,0.0,13.0,3.35,19.5,13.0,12.53,4.63
2016,4,17,7,0,0.0,21.0,3.5,20.0,21.0,20.26,11.23
2016,4,17,7,15,0.0,31.0,3.65,20.0,31.0,29.92,19.43
2016,4,17,7,30,0.0,41.0,3.8,20.0,41.0,39.59,27.54
2016,4,17,7,45,0.0,51.5,4.0,20.5,51.5,49.75,35.86
2016,4,17,8,0,0.0,62.0,4.2,21.0,62.0,59.92,44.05
2016,4,17,8,15,0.0,35.0,4.35,21.0,35.0,33.8,22.35
2016,4,17,8,30,0.0,8.0,4.5,21.0,8.0,7.72,0.73
2016,4,17,8,45,0.0,9.0,4.7,21.5,9.0,8.69,1.49
2016,4,17,9,0,0.0,10.0,4.9,22.0,10.0,9.66,2.25
2016,4,17,9,15,26.5,154.0,4.95,22.5,172.0,175.96,136.58
2016,4,17,9,30,53.0,298.0,5.0,23.0,334.0,350.68,271.49
2016,4,17,9,45,67.5,327.5,5.05,23.5,376.5,395.28,304.07
2016,4,17,10,0,82.0,357.0,5.1,24.0,419.0,440.43,336.91
2016,4,17,10,15,121.0,384.5,5.05,24.0,481.5,514.8,392.17
2016,4,17,10,30,160.0,412.0,5.0,24.0,544.0,581.96,441.22
2016,4,17,10,45,192.5,426.0,5.0,24.0,591.0,629.26,475.42
2016,4,17,11,0,225.0,440.0,5.0,24.0,638.0,676.73,509.47
2016,4,17,11,15,232.0,446.0,4.95,24.0,654.0,690.47,518.52
2016,4,17,11,30,239.0,452.0,4.9,24.0,670.0,703.31,527.08
2016,4,17,11,45,127.0,365.0,4.85,24.0,481.0,500.67,378.77
2016,4,17,12,0,15.0,278.0,4.8,24.0,292.0,287.32,216.94
2016,4,17,12,15,22.5,330.5,4.7,24.0,352.0,352.25,266.05
2016,4,17,12,30,30.0,383.0,4.6,24.0,412.0,411.41,309.61
2016,4,17,12,45,64.5,427.0,4.55,24.0,488.5,487.24,365.95
2016,4,17,13,0,99.0,471.0,4.5,24.0,565.0,561.26,419.92
2016,4,17,13,15,53.5,328.5,4.5,23.5,379.5,373.29,282.73
2016,4,17,13,30,8.0,186.0,4.5,23.0,194.0,187.85,141.96
2016,4,17,13,45,4.0,119.5,4.5,23.0,123.5,119.39,89.01
2016,4,17,14,0,0.0,53.0,4.5,23.0,53.0,51.36,35.33
2016,4,17,14,15,6.0,147.0,4.5,23.0,152.0,147.24,111.19
2016,4,17,14,30,12.0,241.0,4.5,23.0,251.0,242.13,184.78
2016,4,17,14,45,11.0,232.5,4.55,23.0,241.5,232.35,177.37
2016,4,17,15,0,10.0,224.0,4.6,23.0,232.0,222.65,170.21
2016,4,17,15,15,5.0,188.0,4.7,22.5,192.0,184.3,140.99
2016,4,17,15,30,0.0,152.0,4.8,22.0,152.0,146.55,111.85
2016,4,17,15,45,0.0,96.5,4.95,22.0,96.5,93.39,69.85
2016,4,17,16,0,0.0,41.0,5.1,22.0,41.0,39.63,26.66
2016,4,17,16,15,0.0,25.5,5.05,21.5,25.5,24.64,14.57
2016,4,17,16,30,0.0,10.0,5.0,21.0,10.0,9.65,2.32
2016,4,17,16,45,0.0,8.5,5.0,21.0,8.5,8.2,1.14
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,4.0,4.55,20.0,4.0,3.86,0.0
2016,4,17,18,0,0.0,3.0,4.4,20.0,3.0,2.89,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.0,2.0,1.93,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,2.8,16.0,3.5,3.44,0.0
2016,4,18,6,30,0.0,7.0,2.9,16.0,7.0,6.74,0.0
2016,4,18,6,45,0.0,14.0,3.05,16.0,14.0,13.5,5.59
2016,4,18,7,0,0.0,21.0,3.2,16.0,21.0,20.26,11.49
2016,4,18,7,15,0.0,29.5,3.3,16.5,29.5,28.47,18.53
2016,4,18,7,30,0.0,38.0,3.4,17.0,38.0,36.69,25.46
2016,4,18,7,45,0.0,36.0,3.5,17.5,36.0,34.76,23.72
2016,4,18,8,0,0.0,34.0,3.6,18.0,34.0,32.83,21.96
2016,4,18,8,15,0.0,50.5,3.6,18.5,50.5,48.8,35.1
2016,4,18,8,30,0.0,67.0,3.6,19.0,67.0,64.78,48.05
2016,4,18,8,45,0.0,58.5,3.6,19.5,58.5,56.56,41.02
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,48.34,34.07
2016,4,18,9,15,2.0,114.0,3.7,20.0,115.0,112.35,85.85
2016,4,18,9,30,4.0,178.0,3.8,20.0,180.0,177.94,137.81
2016,4,18,9,45,178.0,259.5,3.9,20.5,395.0,426.0,334.72
2016,4,18,10,0,352.0,341.0,4.0,21.0,610.0,681.42,524.32
2016,4,18,10,15,186.0,319.5,3.75,21.0,462.5,505.11,389.2
2016,4,18,10,30,20.0,298.0,3.5,21.0,315.0,313.48,239.82
2016,4,18,10,45,163.0,360.5,3.3,21.5,503.5,531.57,406.31
2016,4,18,11,0,306.0,423.0,3.1,22.0,692.0,745.79,558.47
2016,4,18,11,15,232.5,446.0,3.05,22.0,653.5,690.94,515.74
2016,4,18,11,30,159.0,469.0,3.0,22.0,615.0,641.71,478.3
2016,4,18,11,45,94.5,424.0,2.95,22.5,511.0,521.94,390.77
2016,4,18,12,0,30.0,379.0,2.9,23.0,407.0,410.2,307.32
2016,4,18,12,15,21.0,307.5,2.9,23.0,327.0,327.41,246.71
2016,4,18,12,30,12.0,236.0,2.9,23.0,247.0,242.1,182.8
2016,4,18,12,45,103.5,360.5,2.95,23.0,457.5,462.97,350.09
2016,4,18,13,0,195.0,485.0,3.0,23.0,668.0,670.52,498.23
2016,4,18,13,15,104.0,369.0,2.95,23.0,466.5,464.16,348.98
2016,4,18,13,30,13.0,253.0,2.9,23.0,265.0,257.64,194.38
2016,4,18,13,45,46.0,339.5,2.85,23.0,380.5,372.26,281.7
2016,4,18,14,0,79.0,426.0,2.8,23.0,496.0,481.39,361.63
2016,4,18,14,15,46.5,346.0,2.65,23.0,387.0,373.21,281.68
2016,4,18,14,30,14.0,266.0,2.5,23.0,278.0,267.69,202.71
2016,4,18,14,45,7.0,185.5,2.35,23.0,191.5,184.32,139.55
2016,4,18,15,0,0.0,105.0,2.2,23.0,105.0,101.65,75.35
2016,4,18,15,15,1.5,138.0,2.05,22.5,139.5,134.27,101.5
2016,4,18,15,30,3.0,171.0,1.9,22.0,174.0,166.4,127.07
2016,4,18,15,45,3.0,172.5,1.8,22.0,175.5,167.34,128.03
2016,4,18,16,0,3.0,174.0,1.7,22.0,177.0,168.16,129.01
2016,4,18,16,15,117.5,201.0,1.6,21.5,264.0,237.76,183.73
2016,4,18,16,30,232.0,228.0,1.5,21.0,351.0,295.35,226.42
2016,4,18,16,45,160.0,203.0,1.45,21.0,283.5,234.75,179.42
2016,4,18,17,0,88.0,178.0,1.4,21.0,216.0,185.19,141.93
2016,4,18,17,15,78.0,153.5,1.25,20.5,183.5,154.51,117.91
2016,4,18,17,30,68.0,129.0,1.1,20.0,151.0,125.22,94.88
2016,4,18,17,45,54.0,104.5,1.0,20.0,120.0,97.09,72.92
2016,4,18,18,0,40.0,80.0,0.9,20.0,89.0,71.06,52.87
2016,4,18,18,15,20.0,57.0,0.85,19.5,61.5,50.88,38.26
2016,4,18,18,30,0.0,34.0,0.8,19.0,34.0,32.04,21.08
2016,4,18,18,45,0.0,17.0,0.75,19.0,17.0,16.36,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,58.5,18.0,1.4,16.5,23.5,32.1,0.0
2016,4,19,6,30,117.0,36.0,1.6,17.0,47.0,73.8,48.45
2016,4,19,6,45,207.5,56.0,1.85,17.5,92.0,129.29,95.55
2016,4,19,7,0,298.0,76.0,2.1,18.0,137.0,199.72,154.82
2016,4,19,7,15,149.0,70.5,2.05,18.0,101.0,141.84,111.86
2016,4,19,7,30,0.0,65.0,2.0,18.0,65.0,62.88,47.23
2016,4,19,7,45,0.0,55.5,2.0,18.5,55.5,53.62,39.39
2016,4,19,8,0,0.0,46.0,2.0,19.0,46.0,44.43,31.53
2016,4,19,8,15,0.0,79.5,1.95,19.5,79.5,76.88,58.1
2016,4,19,8,30,0.0,113.0,1.9,20.0,113.0,110.12,84.71
2016,4,19,8,45,4.0,153.5,1.85,20.5,156.0,153.65,119.11
2016,4,19,9,0,8.0,194.0,1.8,21.0,199.0,197.74,153.14
2016,4,19,9,15,30.0,246.5,1.75,21.0,267.0,276.13,213.75
2016,4,19,9,30,52.0,299.0,1.7,21.0,335.0,350.7,269.75
2016,4,19,9,45,64.5,328.0,1.7,21.5,375.5,393.0,299.91
2016,4,19,10,0,77.0,357.0,1.7,22.0,416.0,435.74,330.01
2016,4,19,10,15,47.0,321.0,1.7,22.5,358.0,370.46,280.08
2016,4,19,10,30,17.0,285.0,1.7,23.0,300.0,297.41,224.41
2016,4,19,10,45,18.5,300.5,1.7,23.5,317.0,314.41,236.57
2016,4,19,11,0,20.0,316.0,1.7,24.0,334.0,331.35,248.22
2016,4,19,11,15,61.5,387.5,1.7,24.0,444.0,453.2,337.36
2016,4,19,11,30,103.0,459.0,1.7,24.0,554.0,567.94,417.87
2016,4,19,11,45,57.0,341.0,1.75,24.0,394.0,399.17,297.16
2016,4,19,12,0,11.0,223.0,1.8,24.0,234.0,228.85,171.22
2016,4,19,12,15,10.5,217.5,1.8,24.0,228.0,222.7,167.07
2016,4,19,12,30,10.0,212.0,1.8,24.0,222.0,216.53,162.4
2016,4,19,12,45,10.0,206.5,1.8,24.5,216.5,210.82,157.82
2016,4,19,13,0,10.0,201.0,1.8,25.0,211.0,205.09,153.24
2016,4,19,13,15,11.0,222.0,1.8,24.5,232.5,226.12,169.47
2016,4,19,13,30,12.0,243.0,1.8,24.0,254.0,246.97,185.49
2016,4,19,13,45,112.5,345.5,1.8,24.0,445.5,438.92,329.76
2016,4,19,14,0,213.0,448.0,1.8,24.0,637.0,617.32,456.17
2016,4,19,14,15,212.0,432.5,1.85,24.0,615.5,591.36,437.47
2016,4,19,14,30,211.0,417.0,1.9,24.0,594.0,564.96,419.85
2016,4,19,14,45,129.5,377.0,1.95,24.0,484.5,456.45,341.87
2016,4,19,15,0,48.0,337.0,2.0,24.0,375.0,355.14,267.39
2016,4,19,15,15,33.0,294.0,2.05,23.5,319.5,301.43,228.69
2016,4,19,15,30,18.0,251.0,2.1,23.0,264.0,250.81,191.32
2016,4,19,15,45,51.0,264.0,2.15,23.0,297.0,276.87,212.2
2016,4,19,16,0,84.0,277.0,2.2,23.0,330.0,299.95,230.14
2016,4,19,16,15,42.0,203.5,2.2,23.0,230.0,209.33,160.79
2016,4,19,16,30,0.0,130.0,2.2,23.0,130.0,124.66,95.04
2016,4,19,16,45,0.0,124.5,2.2,23.0,124.5,119.08,91.08
2016,4,19,17,0,0.0,119.0,2.2,23.0,119.0,113.38,86.86
2016,4,19,17,15,0.0,101.0,1.95,22.5,101.0,96.26,73.45
2016,4,19,17,30,0.0,83.0,1.7,22.0,83.0,79.22,59.88
2016,4,19,17,45,0.0,65.5,1.5,21.5,65.5,62.75,46.47
2016,4,19,18,0,0.0,48.0,1.3,21.0,48.0,46.38,32.88
2016,4,19,18,15,0.0,33.0,1.25,20.5,33.0,31.86,21.85
2016,4,19,18,30,0.0,18.0,1.2,20.0,18.0,17.36,8.85
2016,4,19,18,45,0.0,9.0,1.15,20.0,9.0,8.68,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.5,0.55,18.0,0.5,0.48,0.0
2016,4,20,6,30,0.0,1.0,0.6,18.0,1.0,0.96,0.0
2016,4,20,6,45,0.0,2.5,0.7,18.0,2.5,2.41,0.0
2016,4,20,7,0,0.0,4.0,0.8,18.0,4.0,3.85,0.0
2016,4,20,7,15,0.0,5.5,0.75,18.0,5.5,5.3,0.0
2016,4,20,7,30,0.0,7.0,0.7,18.0,7.0,6.75,0.08
2016,4,20,7,45,225.0,71.5,0.65,18.5,166.0,203.95,164.98
2016,4,20,8,0,450.0,136.0,0.6,19.0,325.0,417.73,331.09
2016,4,20,8,15,495.0,153.0,0.6,19.5,388.0,486.59,380.19
2016,4,20,8,30,540.0,170.0,0.6,20.0,451.0,558.54,431.06
2016,4,20,8,45,581.0,173.0,0.65,20.5,504.0,615.04,470.21
2016,4,20,9,0,622.0,176.0,0.7,21.0,557.0,676.7,511.97
2016,4,20,9,15,564.5,210.0,0.75,21.0,577.0,687.89,517.22
2016,4,20,9,30,507.0,244.0,0.8,21.0,597.0,695.89,520.6
2016,4,20,9,45,283.5,295.0,0.9,21.5,495.0,563.92,423.33
2016,4,20,10,0,60.0,346.0,1.0,22.0,393.0,408.6,306.11
2016,4,20,10,15,404.5,269.5,1.05,22.0,604.5,670.32,502.42
2016,4,20,10,30,749.0,193.0,1.1,22.0,816.0,925.66,674.13
2016,4,20,10,45,759.5,194.5,1.15,22.5,845.5,949.8,684.64
2016,4,20,11,0,770.0,196.0,1.2,23.0,875.0,966.94,693.8
2016,4,20,11,15,551.0,318.5,1.2,23.0,810.5,887.15,638.41
2016,4,20,11,30,332.0,441.0,1.2,23.0,746.0,791.49,569.41
2016,4,20,11,45,598.0,295.0,1.2,23.5,854.0,911.81,655.81
2016,4,20,12,0,864.0,149.0,1.2,24.0,962.0,1014.54,719.17
2016,4,20,12,15,865.0,149.5,1.2,24.0,966.5,1010.2,714.91
2016,4,20,12,30,866.0,150.0,1.2,24.0,971.0,1002.47,710.12
2016,4,20,12,45,864.5,150.0,1.2,24.0,967.5,988.49,701.61
2016,4,20,13,0,863.0,150.0,1.2,24.0,964.0,971.29,691.26
2016,4,20,13,15,860.0,149.5,1.15,23.5,951.5,949.09,678.36
2016,4,20,13,30,857.0,149.0,1.1,23.0,939.0,923.91,663.63
2016,4,20,13,45,853.0,147.0,1.1,23.0,918.5,893.56,645.14
2016,4,20,14,0,849.0,145.0,1.1,23.0,898.0,860.54,624.9
2016,4,20,14,15,841.5,143.0,1.1,23.0,869.0,823.67,602.04
2016,4,20,14,30,834.0,141.0,1.1,23.0,840.0,782.64,576.25
2016,4,20,14,45,836.0,131.5,1.1,23.0,806.5,739.41,548.73
2016,4,20,15,0,838.0,122.0,1.1,23.0,773.0,693.75,518.68
2016,4,20,15,15,824.5,119.0,1.15,23.0,730.5,642.11,482.92
2016,4,20,15,30,811.0,116.0,1.2,23.0,688.0,589.77,445.52
2016,4,20,15,45,792.0,113.5,1.3,23.0,640.0,534.5,404.99
2016,4,20,16,0,773.0,111.0,1.4,23.0,592.0,479.64,363.2
2016,4,20,16,15,749.5,106.5,1.45,23.0,540.0,421.65,317.4
2016,4,20,16,30,726.0,102.0,1.5,23.0,488.0,362.88,269.55
2016,4,20,16,45,692.5,97.5,1.55,23.0,433.0,304.72,221.05
2016,4,20,17,0,659.0,93.0,1.6,23.0,378.0,249.74,174.32
2016,4,20,17,15,615.0,86.5,1.45,22.5,322.5,194.34,128.1
2016,4,20,17,30,571.0,80.0,1.3,22.0,267.0,143.91,87.8
2016,4,20,17,45,505.0,71.0,1.2,21.5,213.0,94.73,53.7
2016,4,20,18,0,439.0,62.0,1.1,21.0,159.0,53.61,33.13
2016,4,20,18,15,343.0,49.0,1.1,20.5,111.5,36.51,25.86
2016,4,20,18,30,247.0,36.0,1.1,20.0,64.0,27.53,17.38
2016,4,20,18,45,123.5,18.0,1.1,19.5,32.0,13.92,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.5,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.0,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,18.5,0.75,19.5,18.5,17.85,9.39
2016,4,21,8,0,0.0,32.0,0.8,20.0,32.0,30.9,20.19
2016,4,21,8,15,0.0,35.0,0.8,20.5,35.0,33.8,22.44
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,36.71,24.68
2016,4,21,8,45,0.0,57.0,0.85,21.5,57.0,55.11,39.5
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,73.53,54.08
2016,4,21,9,15,0.0,93.0,0.9,22.0,93.0,90.03,67.05
2016,4,21,9,30,0.0,110.0,0.9,22.0,110.0,106.76,80.07
2016,4,21,9,45,35.5,233.0,0.95,22.5,260.5,266.86,204.17
2016,4,21,10,0,71.0,356.0,1.0,23.0,411.0,429.06,322.09
2016,4,21,10,15,203.0,371.5,1.0,23.0,539.0,576.25,428.04
2016,4,21,10,30,335.0,387.0,1.0,23.0,667.0,728.79,532.5
2016,4,21,10,45,583.0,272.5,1.05,23.5,779.5,861.44,624.38
2016,4,21,11,0,831.0,158.0,1.1,24.0,892.0,987.75,703.52
2016,4,21,11,15,836.5,159.0,1.15,24.0,913.5,1001.62,710.57
2016,4,21,11,30,842.0,160.0,1.2,24.0,935.0,1012.2,717.23
2016,4,21,11,45,859.5,151.0,1.3,24.0,952.0,1014.99,720.09
2016,4,21,12,0,877.0,142.0,1.4,24.0,969.0,1020.88,725.05
2016,4,21,12,15,878.0,142.5,1.5,24.0,973.5,1016.47,723.63
2016,4,21,12,30,879.0,143.0,1.6,24.0,978.0,1008.64,720.22
2016,4,21,12,45,877.0,143.5,1.7,24.5,974.0,994.51,711.51
2016,4,21,13,0,875.0,144.0,1.8,25.0,970.0,977.14,700.81
2016,4,21,13,15,872.0,143.5,1.85,24.5,957.5,954.7,688.97
2016,4,21,13,30,869.0,143.0,1.9,24.0,945.0,929.25,675.15
2016,4,21,13,45,859.0,144.5,2.0,24.0,923.0,896.7,655.8
2016,4,21,14,0,849.0,146.0,2.1,24.0,901.0,861.78,634.67
2016,4,21,14,15,841.5,144.5,2.15,24.0,872.0,825.41,611.87
2016,4,21,14,30,834.0,143.0,2.2,24.0,843.0,784.86,585.99
2016,4,21,14,45,824.5,139.5,2.25,24.0,807.0,739.05,556.16
2016,4,21,15,0,815.0,136.0,2.3,24.0,771.0,691.75,523.82
2016,4,21,15,15,801.0,133.0,2.3,24.0,728.5,640.81,487.12
2016,4,21,15,30,787.0,130.0,2.3,24.0,686.0,589.28,449.05
2016,4,21,15,45,502.0,207.5,2.3,24.0,553.0,464.31,354.08
2016,4,21,16,0,217.0,285.0,2.3,24.0,420.0,370.01,281.69
2016,4,21,16,15,141.0,255.0,2.2,23.5,340.0,295.96,226.34
2016,4,21,16,30,65.0,225.0,2.1,23.0,260.0,232.75,178.81
2016,4,21,16,45,214.5,191.5,2.05,23.0,288.0,242.55,183.72
2016,4,21,17,0,364.0,158.0,2.0,23.0,316.0,234.47,171.63
2016,4,21,17,15,340.5,138.0,1.9,22.5,269.5,188.5,134.17
2016,4,21,17,30,317.0,118.0,1.8,22.0,223.0,145.33,99.85
2016,4,21,17,45,279.5,98.5,1.7,21.5,178.0,104.35,69.96
2016,4,21,18,0,242.0,79.0,1.6,21.0,133.0,68.04,47.37
2016,4,21,18,15,184.5,59.0,1.55,20.5,93.0,47.43,35.24
2016,4,21,18,30,127.0,39.0,1.5,20.0,53.0,32.08,21.23
2016,4,21,18,45,63.5,19.5,1.5,20.0,26.5,16.5,2.02
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,1.8,13.5,33.5,54.86,6.72
2016,4,22,6,30,341.0,31.0,2.1,14.0,67.0,129.36,87.8
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.5,192.6,143.47
2016,4,22,7,0,547.0,52.0,2.7,16.0,170.0,267.62,208.51
2016,4,22,7,15,610.5,59.5,2.6,16.5,227.5,333.74,266.15
2016,4,22,7,30,674.0,67.0,2.5,17.0,285.0,406.04,326.84
2016,4,22,7,45,714.5,72.5,2.45,18.0,343.0,468.19,376.87
2016,4,22,8,0,755.0,78.0,2.4,19.0,401.0,534.61,427.94
2016,4,22,8,15,784.5,82.5,2.35,19.5,458.5,595.32,473.43
2016,4,22,8,30,814.0,87.0,2.3,20.0,516.0,656.92,517.88
2016,4,22,8,45,834.5,90.5,2.25,21.0,570.0,711.41,552.85
2016,4,22,9,0,855.0,94.0,2.2,22.0,624.0,765.27,586.18
2016,4,22,9,15,871.0,97.0,2.25,22.0,673.5,809.82,615.26
2016,4,22,9,30,887.0,100.0,2.3,22.0,723.0,856.77,645.75
2016,4,22,9,45,898.0,103.0,2.4,22.5,767.0,897.49,670.85
2016,4,22,10,0,909.0,106.0,2.5,23.0,811.0,935.76,694.14
2016,4,22,10,15,917.5,107.5,2.55,23.0,848.0,967.44,713.84
2016,4,22,10,30,926.0,109.0,2.6,23.0,885.0,996.14,731.63
2016,4,22,10,45,931.5,111.0,2.65,23.5,914.5,1019.3,744.42
2016,4,22,11,0,937.0,113.0,2.7,24.0,944.0,1039.05,755.06
2016,4,22,11,15,941.5,114.0,2.7,24.0,965.5,1053.22,763.19
2016,4,22,11,30,946.0,115.0,2.7,24.0,987.0,1063.75,769.16
2016,4,22,11,45,948.5,115.5,2.75,24.5,1000.5,1068.06,770.33
2016,4,22,12,0,951.0,116.0,2.8,25.0,1014.0,1068.63,769.3
2016,4,22,12,15,951.5,116.0,2.8,25.0,1018.5,1062.96,765.47
2016,4,22,12,30,952.0,116.0,2.8,25.0,1023.0,1053.58,759.48
2016,4,22,12,45,950.0,116.0,2.8,25.0,1018.0,1038.13,749.76
2016,4,22,13,0,948.0,116.0,2.8,25.0,1013.0,1019.17,737.92
2016,4,22,13,15,945.0,115.5,2.75,25.0,999.5,995.35,722.59
2016,4,22,13,30,942.0,115.0,2.7,25.0,986.0,968.25,705.21
2016,4,22,13,45,936.5,114.5,2.7,25.0,964.0,935.8,684.79
2016,4,22,14,0,931.0,114.0,2.7,25.0,942.0,900.49,662.43
2016,4,22,14,15,924.0,112.5,2.65,25.0,912.5,860.3,636.32
2016,4,22,14,30,917.0,111.0,2.6,25.0,883.0,817.71,608.46
2016,4,22,14,45,907.0,109.5,2.6,25.0,845.5,770.75,577.69
2016,4,22,15,0,897.0,108.0,2.6,25.0,808.0,722.07,545.38
2016,4,22,15,15,884.5,106.0,2.5,25.0,764.5,669.85,507.57
2016,4,22,15,30,872.0,104.0,2.4,25.0,721.0,616.65,467.94
2016,4,22,15,45,855.5,101.0,2.35,25.0,672.0,559.63,424.71
2016,4,22,16,0,839.0,98.0,2.3,25.0,623.0,500.44,378.67
2016,4,22,16,15,817.0,94.5,2.15,24.5,569.5,440.53,331.09
2016,4,22,16,30,795.0,91.0,2.0,24.0,516.0,381.83,282.94
2016,4,22,16,45,766.0,86.0,1.85,24.0,459.5,320.99,231.58
2016,4,22,17,0,737.0,81.0,1.7,24.0,403.0,262.75,181.6
2016,4,22,17,15,695.5,75.5,1.5,23.0,345.5,201.81,130.82
2016,4,22,17,30,654.0,70.0,1.3,22.0,288.0,147.83,87.42
2016,4,22,17,45,592.5,62.5,1.15,21.5,231.5,95.3,50.62
2016,4,22,18,0,531.0,55.0,1.0,21.0,175.0,50.18,28.32
2016,4,22,18,15,431.0,45.0,1.0,20.0,123.5,32.57,22.58
2016,4,22,18,30,331.0,35.0,1.0,19.0,72.0,26.72,16.91
2016,4,22,18,45,165.5,17.5,1.05,18.5,36.0,13.09,1.2
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
