Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,54.67,12.71
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,126.38,86.36
2016,4,23,6,45,420.0,45.0,1.2,16.0,119.5,189.84,141.07
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,265.36,205.25
2016,4,23,7,15,590.5,63.5,1.2,17.5,228.0,330.87,260.99
2016,4,23,7,30,655.0,71.0,1.1,18.0,285.0,402.65,319.55
2016,4,23,7,45,698.5,76.5,1.0,18.5,343.5,466.8,369.83
2016,4,23,8,0,742.0,82.0,0.9,19.0,402.0,532.65,419.06
2016,4,23,8,15,772.0,86.5,1.0,20.0,459.0,593.05,462.8
2016,4,23,8,30,802.0,91.0,1.1,21.0,516.0,654.39,505.66
2016,4,23,8,45,821.5,95.5,1.25,22.0,569.5,708.69,541.11
2016,4,23,9,0,841.0,100.0,1.4,23.0,623.0,762.31,575.1
2016,4,23,9,15,857.0,103.0,1.45,23.0,672.0,810.45,605.98
2016,4,23,9,30,873.0,106.0,1.5,23.0,721.0,852.53,632.51
2016,4,23,9,45,883.0,109.0,1.55,23.5,764.0,891.83,655.79
2016,4,23,10,0,893.0,112.0,1.6,24.0,807.0,928.67,677.24
2016,4,23,10,15,901.5,114.0,1.6,24.0,843.5,960.39,695.93
2016,4,23,10,30,910.0,116.0,1.6,24.0,880.0,989.17,712.72
2016,4,23,10,45,914.5,118.5,1.65,24.5,909.0,1011.5,724.76
2016,4,23,11,0,919.0,121.0,1.7,25.0,938.0,1030.43,734.77
2016,4,23,11,15,923.5,122.5,1.7,25.0,959.5,1044.83,742.77
2016,4,23,11,30,928.0,124.0,1.7,25.0,981.0,1055.65,748.7
2016,4,23,11,45,930.0,124.5,1.7,25.0,994.0,1059.31,750.36
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,1059.3,749.97
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,1053.64,746.27
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,1044.35,740.52
2016,4,23,12,45,930.5,126.0,1.75,25.5,1010.5,1029.58,730.8
2016,4,23,13,0,928.0,127.0,1.8,26.0,1006.0,1011.38,719.07
2016,4,23,13,15,925.0,126.5,1.85,26.0,993.0,987.91,705.49
2016,4,23,13,30,922.0,126.0,1.9,26.0,980.0,961.24,689.88
2016,4,23,13,45,916.0,125.5,1.95,26.0,958.0,928.86,670.55
2016,4,23,14,0,910.0,125.0,2.0,26.0,936.0,893.71,649.29
2016,4,23,14,15,903.5,123.5,2.1,25.5,907.0,854.61,626.91
2016,4,23,14,30,897.0,122.0,2.2,25.0,878.0,813.15,602.48
2016,4,23,14,45,887.5,120.0,2.3,25.0,841.5,766.86,573.09
2016,4,23,15,0,878.0,118.0,2.4,25.0,805.0,718.87,541.86
2016,4,23,15,15,865.5,115.5,2.45,25.0,762.0,667.03,504.99
2016,4,23,15,30,853.0,113.0,2.5,25.0,719.0,612.91,465.46
2016,4,23,15,45,837.5,109.5,2.6,25.0,670.5,556.54,423.21
2016,4,23,16,0,822.0,106.0,2.7,25.0,622.0,500.14,379.47
2016,4,23,16,15,799.5,102.0,2.65,24.5,568.5,440.48,332.21
2016,4,23,16,30,777.0,98.0,2.6,24.0,515.0,382.11,284.41
2016,4,23,16,45,746.5,93.0,2.55,23.5,458.5,321.84,233.98
2016,4,23,17,0,716.0,88.0,2.5,23.0,402.0,261.72,182.85
2016,4,23,17,15,673.5,82.0,2.3,22.5,344.5,203.74,133.89
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,150.48,90.74
2016,4,23,17,45,566.0,68.5,1.9,21.5,230.5,99.03,54.61
2016,4,23,18,0,501.0,61.0,1.7,21.0,174.0,55.46,32.75
2016,4,23,18,15,403.5,49.0,1.65,20.0,123.5,36.09,25.61
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,28.5,18.45
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,13.92,2.27
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,44.0,21.0,1.9,15.5,26.0,31.93,8.67
2016,4,24,6,30,88.0,42.0,2.1,16.0,52.0,70.24,48.57
2016,4,24,6,45,141.5,65.5,2.35,16.5,92.5,121.02,91.66
2016,4,24,7,0,195.0,89.0,2.6,17.0,133.0,174.17,136.93
2016,4,24,7,15,268.0,101.0,2.8,17.5,179.0,228.19,182.66
2016,4,24,7,30,341.0,113.0,3.0,18.0,225.0,296.14,239.09
2016,4,24,7,45,170.5,113.0,3.2,18.5,169.0,216.18,174.49
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,110.71,86.03
2016,4,24,8,15,0.0,96.0,3.5,19.0,96.0,93.2,71.5
2016,4,24,8,30,0.0,79.0,3.6,19.0,79.0,76.41,57.5
2016,4,24,8,45,3.5,135.0,3.75,19.5,137.5,134.44,104.34
2016,4,24,9,0,7.0,191.0,3.9,20.0,196.0,193.67,151.01
2016,4,24,9,15,20.5,238.0,3.95,20.0,252.5,252.37,197.01
2016,4,24,9,30,34.0,285.0,4.0,20.0,309.0,320.04,249.11
2016,4,24,9,45,20.5,241.0,4.1,20.5,256.0,255.67,198.02
2016,4,24,10,0,7.0,197.0,4.2,21.0,203.0,199.41,153.24
2016,4,24,10,15,8.0,205.5,4.2,21.0,212.5,208.84,160.42
2016,4,24,10,30,9.0,214.0,4.2,21.0,222.0,218.29,167.51
2016,4,24,10,45,14.0,261.0,4.25,21.5,273.5,270.11,206.92
2016,4,24,11,0,19.0,308.0,4.3,22.0,325.0,322.1,245.71
2016,4,24,11,15,15.5,274.0,4.3,22.0,288.5,284.41,216.77
2016,4,24,11,30,12.0,240.0,4.3,22.0,252.0,246.95,188.08
2016,4,24,11,45,14.5,273.5,4.3,22.5,287.5,282.52,214.73
2016,4,24,12,0,17.0,307.0,4.3,23.0,323.0,317.96,240.82
2016,4,24,12,15,16.5,304.0,4.2,23.0,320.0,314.02,237.63
2016,4,24,12,30,16.0,301.0,4.1,23.0,317.0,310.01,234.54
2016,4,24,12,45,12.5,247.0,4.1,23.5,259.5,252.92,191.1
2016,4,24,13,0,9.0,193.0,4.1,24.0,202.0,196.29,147.76
2016,4,24,13,15,8.0,183.0,4.05,24.0,191.0,185.26,139.41
2016,4,24,13,30,7.0,173.0,4.0,24.0,180.0,174.27,131.02
2016,4,24,13,45,12.0,235.5,3.95,24.0,247.0,238.97,180.72
2016,4,24,14,0,17.0,298.0,3.9,24.0,314.0,302.98,229.11
2016,4,24,14,15,407.0,229.0,3.85,24.0,573.5,555.91,428.26
2016,4,24,14,30,797.0,160.0,3.8,24.0,833.0,773.48,588.46
2016,4,24,14,45,780.5,160.5,3.75,24.0,796.5,727.86,555.26
2016,4,24,15,0,764.0,161.0,3.7,24.0,760.0,681.46,521.46
2016,4,24,15,15,750.0,157.5,3.7,24.0,718.5,631.16,484.48
2016,4,24,15,30,736.0,154.0,3.7,24.0,677.0,581.25,446.92
2016,4,24,15,45,554.0,205.5,3.7,24.0,584.0,491.19,377.18
2016,4,24,16,0,372.0,257.0,3.7,24.0,491.0,418.98,320.79
2016,4,24,16,15,513.0,194.0,3.65,23.5,487.0,398.86,304.76
2016,4,24,16,30,654.0,131.0,3.6,23.0,483.0,364.11,274.52
2016,4,24,16,45,622.5,124.0,3.55,23.0,430.0,308.41,227.45
2016,4,24,17,0,591.0,117.0,3.5,23.0,377.0,255.81,182.48
2016,4,24,17,15,546.5,108.0,3.3,22.5,322.5,202.09,137.75
2016,4,24,17,30,502.0,99.0,3.1,22.0,268.0,153.23,98.61
2016,4,24,17,45,442.5,87.0,2.9,21.5,215.0,105.67,64.71
2016,4,24,18,0,383.0,75.0,2.7,21.0,162.0,65.18,42.29
2016,4,24,18,15,294.5,59.0,2.6,20.5,115.0,44.13,32.48
2016,4,24,18,30,206.0,43.0,2.5,20.0,68.0,33.02,22.19
2016,4,24,18,45,103.0,21.5,2.45,19.5,34.0,16.64,4.42
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.5,49.5,18.35
2016,4,25,6,30,219.0,41.0,2.7,20.0,67.0,110.05,75.66
2016,4,25,6,45,312.5,56.0,2.85,20.5,115.0,168.24,124.82
2016,4,25,7,0,406.0,71.0,3.0,21.0,163.0,237.19,183.05
2016,4,25,7,15,276.5,103.5,3.2,21.5,174.0,235.0,185.36
2016,4,25,7,30,147.0,136.0,3.4,22.0,185.0,217.68,172.58
2016,4,25,7,45,162.5,159.5,3.6,22.5,223.0,258.28,205.17
2016,4,25,8,0,178.0,183.0,3.8,23.0,261.0,300.14,237.89
2016,4,25,8,15,89.0,160.0,3.9,23.5,199.0,225.57,177.35
2016,4,25,8,30,0.0,137.0,4.0,24.0,137.0,134.2,102.38
2016,4,25,8,45,31.0,204.0,4.15,24.5,224.0,230.61,178.42
2016,4,25,9,0,62.0,271.0,4.3,25.0,311.0,326.58,251.72
2016,4,25,9,15,97.5,304.5,4.35,25.0,371.5,392.31,301.38
2016,4,25,9,30,133.0,338.0,4.4,25.0,432.0,468.13,357.7
2016,4,25,9,45,232.5,347.0,4.45,25.5,524.0,567.6,431.7
2016,4,25,10,0,332.0,356.0,4.5,26.0,616.0,680.54,513.0
2016,4,25,10,15,573.0,255.5,4.5,26.0,729.0,815.05,613.52
2016,4,25,10,30,814.0,155.0,4.5,26.0,842.0,946.24,703.85
2016,4,25,10,45,819.0,158.5,4.5,26.5,869.5,968.2,715.33
2016,4,25,11,0,824.0,162.0,4.5,27.0,897.0,987.08,725.49
2016,4,25,11,15,829.0,163.0,4.5,27.0,917.5,1000.17,733.32
2016,4,25,11,30,834.0,164.0,4.5,27.0,938.0,1010.01,739.14
2016,4,25,11,45,857.5,150.5,4.55,27.5,955.5,1014.05,740.08
2016,4,25,12,0,881.0,137.0,4.6,28.0,973.0,1021.32,743.3
2016,4,25,12,15,881.5,137.0,4.55,28.0,977.5,1015.79,739.16
2016,4,25,12,30,882.0,137.0,4.5,28.0,982.0,1006.86,732.99
2016,4,25,12,45,542.0,314.5,4.5,28.5,833.0,849.69,623.3
2016,4,25,13,0,202.0,492.0,4.5,29.0,684.0,683.15,497.54
2016,4,25,13,15,206.0,484.5,4.45,29.0,678.0,672.29,491.08
2016,4,25,13,30,210.0,477.0,4.4,29.0,672.0,660.56,483.27
2016,4,25,13,45,529.0,310.0,4.35,29.0,786.5,773.45,571.8
2016,4,25,14,0,848.0,143.0,4.3,29.0,901.0,859.09,634.49
2016,4,25,14,15,840.5,141.0,4.25,29.0,872.5,820.8,608.44
2016,4,25,14,30,833.0,139.0,4.2,29.0,844.0,781.25,582.15
2016,4,25,14,45,490.5,262.5,4.2,29.0,673.0,612.39,458.8
2016,4,25,15,0,148.0,386.0,4.2,29.0,502.0,468.73,348.58
2016,4,25,15,15,180.0,362.5,4.1,28.5,496.0,457.95,342.87
2016,4,25,15,30,212.0,339.0,4.0,28.0,490.0,443.92,333.94
2016,4,25,15,45,470.0,235.0,3.95,28.0,540.0,472.94,358.06
2016,4,25,16,0,728.0,131.0,3.9,28.0,590.0,476.45,360.22
2016,4,25,16,15,703.5,126.0,3.75,27.5,538.5,419.8,315.23
2016,4,25,16,30,679.0,121.0,3.6,27.0,487.0,364.83,270.54
2016,4,25,16,45,646.0,114.5,3.5,27.0,433.0,307.73,222.98
2016,4,25,17,0,613.0,108.0,3.4,27.0,379.0,253.84,177.51
2016,4,25,17,15,568.5,100.0,3.2,26.5,324.5,199.73,132.93
2016,4,25,17,30,524.0,92.0,3.0,26.0,270.0,150.71,94.09
2016,4,25,17,45,460.5,82.0,2.8,26.0,216.5,103.55,61.04
2016,4,25,18,0,397.0,72.0,2.6,26.0,163.0,63.58,39.61
2016,4,25,18,15,307.5,57.0,2.65,25.5,116.0,42.45,30.37
2016,4,25,18,30,218.0,42.0,2.7,25.0,69.0,32.12,20.98
2016,4,25,18,45,109.0,21.0,2.8,24.5,34.5,16.19,4.48
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,22.0,4.05,20.0,33.5,48.92,20.75
2016,4,26,6,30,190.0,44.0,4.1,20.0,67.0,106.28,73.88
2016,4,26,6,45,266.5,62.5,4.15,20.5,113.5,161.49,120.72
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,225.41,174.91
2016,4,26,7,15,176.0,98.5,4.3,21.0,139.5,186.37,147.32
2016,4,26,7,30,9.0,116.0,4.4,21.0,119.0,119.88,93.53
2016,4,26,7,45,98.5,150.0,4.55,21.5,193.0,213.27,169.87
2016,4,26,8,0,188.0,184.0,4.7,22.0,267.0,307.22,245.21
2016,4,26,8,15,402.0,167.0,4.8,22.5,374.0,446.41,356.43
2016,4,26,8,30,616.0,150.0,4.9,23.0,481.0,596.22,472.51
2016,4,26,8,45,645.5,155.0,5.05,23.5,533.0,650.32,511.81
2016,4,26,9,0,675.0,160.0,5.2,24.0,585.0,704.95,551.11
2016,4,26,9,15,461.0,246.5,5.25,24.0,547.0,646.57,501.93
2016,4,26,9,30,247.0,333.0,5.3,24.0,509.0,558.75,430.52
2016,4,26,9,45,498.0,255.0,5.4,24.5,636.5,717.89,553.06
2016,4,26,10,0,749.0,177.0,5.5,25.0,764.0,878.64,669.2
2016,4,26,10,15,760.0,180.0,5.55,25.0,799.5,909.98,689.29
2016,4,26,10,30,771.0,183.0,5.6,25.0,835.0,935.07,705.72
2016,4,26,10,45,775.5,187.5,5.7,25.5,862.5,956.68,718.68
2016,4,26,11,0,780.0,192.0,5.8,26.0,890.0,975.32,729.65
2016,4,26,11,15,785.0,194.0,5.85,26.0,910.5,988.85,738.38
2016,4,26,11,30,790.0,196.0,5.9,26.0,931.0,999.26,745.13
2016,4,26,11,45,799.0,192.5,5.95,26.5,944.5,1004.92,747.27
2016,4,26,12,0,808.0,189.0,6.0,27.0,958.0,1007.37,747.38
2016,4,26,12,15,520.5,341.0,5.95,27.0,837.5,872.85,649.87
2016,4,26,12,30,233.0,493.0,5.9,27.0,717.0,726.25,537.61
2016,4,26,12,45,141.5,464.5,5.9,27.5,600.5,603.19,447.68
2016,4,26,13,0,50.0,436.0,5.9,28.0,484.0,478.57,354.77
2016,4,26,13,15,75.5,452.0,5.85,28.0,523.0,515.27,382.48
2016,4,26,13,30,101.0,468.0,5.8,28.0,562.0,550.24,408.32
2016,4,26,13,45,140.0,462.5,5.8,28.0,590.5,576.08,428.24
2016,4,26,14,0,179.0,457.0,5.8,28.0,619.0,596.46,444.18
2016,4,26,14,15,99.5,379.0,5.7,27.5,468.5,448.43,336.41
2016,4,26,14,30,20.0,301.0,5.6,27.0,318.0,305.74,229.7
2016,4,26,14,45,168.0,332.5,5.6,27.0,465.5,442.27,335.93
2016,4,26,15,0,316.0,364.0,5.6,27.0,613.0,563.35,427.02
2016,4,26,15,15,475.5,284.0,5.5,27.0,635.5,573.65,437.2
2016,4,26,15,30,635.0,204.0,5.4,27.0,658.0,568.75,435.27
2016,4,26,15,45,416.5,248.0,5.3,27.0,537.5,455.95,348.16
2016,4,26,16,0,198.0,292.0,5.2,27.0,417.0,367.28,279.46
2016,4,26,16,15,104.5,237.5,4.95,26.5,303.5,264.9,202.01
2016,4,26,16,30,11.0,183.0,4.7,26.0,190.0,177.74,135.62
2016,4,26,16,45,5.5,139.5,4.5,26.0,143.0,134.71,102.31
2016,4,26,17,0,0.0,96.0,4.3,26.0,96.0,92.31,69.02
2016,4,26,17,15,0.0,81.5,4.1,25.5,81.5,78.53,58.32
2016,4,26,17,30,0.0,67.0,3.9,25.0,67.0,64.76,47.43
2016,4,26,17,45,82.5,86.0,3.7,24.5,105.0,82.98,59.24
2016,4,26,18,0,165.0,105.0,3.5,24.0,143.0,90.1,65.25
2016,4,26,18,15,112.5,76.0,3.5,23.5,98.5,62.5,47.68
2016,4,26,18,30,60.0,47.0,3.5,23.0,54.0,40.16,27.91
2016,4,26,18,45,30.0,23.5,3.55,23.0,27.0,20.95,8.12
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,124.0,22.5,3.35,15.0,37.5,55.91,26.81
2016,4,27,6,30,248.0,45.0,3.4,15.0,75.0,122.76,87.23
2016,4,27,6,45,375.0,56.0,3.45,15.0,129.0,189.1,143.8
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,271.91,214.97
2016,4,27,7,15,569.0,75.5,3.4,15.5,241.5,338.76,272.9
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,412.05,334.34
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,480.74,390.34
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,553.98,447.94
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,613.81,492.33
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,676.31,536.97
2016,4,27,8,45,842.5,101.0,3.05,20.0,596.5,734.12,574.92
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,791.82,611.41
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.5,836.56,637.84
2016,4,27,9,30,902.0,109.0,2.9,23.0,754.0,883.71,665.37
2016,4,27,9,45,915.5,110.5,2.9,24.0,798.5,925.14,688.74
2016,4,27,10,0,929.0,112.0,2.9,25.0,843.0,964.22,710.17
2016,4,27,10,15,937.0,114.0,2.8,25.5,880.0,996.14,727.14
2016,4,27,10,30,945.0,116.0,2.7,26.0,917.0,1024.97,741.92
2016,4,27,10,45,951.0,117.0,2.65,26.5,946.5,1047.57,753.06
2016,4,27,11,0,957.0,118.0,2.6,27.0,976.0,1066.71,762.03
2016,4,27,11,15,960.5,119.0,2.6,27.0,997.0,1079.8,769.3
2016,4,27,11,30,964.0,120.0,2.6,27.0,1018.0,1089.18,774.42
2016,4,27,11,45,968.5,118.5,2.6,27.5,1031.5,1093.23,774.84
2016,4,27,12,0,973.0,117.0,2.6,28.0,1045.0,1093.51,773.1
2016,4,27,12,15,973.0,117.5,2.6,28.0,1048.5,1087.54,769.19
2016,4,27,12,30,973.0,118.0,2.6,28.0,1052.0,1077.82,763.14
2016,4,27,12,45,971.5,117.5,2.6,28.0,1046.5,1061.96,753.4
2016,4,27,13,0,970.0,117.0,2.6,28.0,1041.0,1042.52,741.57
2016,4,27,13,15,966.5,116.0,2.55,28.0,1027.0,1017.24,725.63
2016,4,27,13,30,963.0,115.0,2.5,28.0,1013.0,988.66,707.69
2016,4,27,13,45,958.0,114.0,2.5,28.0,990.5,955.6,687.36
2016,4,27,14,0,953.0,113.0,2.5,28.0,968.0,919.59,665.07
2016,4,27,14,15,946.0,111.5,2.4,28.0,937.5,878.71,638.66
2016,4,27,14,30,939.0,110.0,2.3,28.0,907.0,835.39,610.54
2016,4,27,14,45,928.0,109.0,2.25,28.0,869.0,787.39,579.48
2016,4,27,15,0,917.0,108.0,2.2,28.0,831.0,737.72,546.99
2016,4,27,15,15,905.0,105.5,2.0,27.5,787.0,684.57,509.98
2016,4,27,15,30,893.0,103.0,1.8,27.0,743.0,630.37,470.84
2016,4,27,15,45,874.5,101.0,1.65,27.0,692.5,572.31,427.27
2016,4,27,16,0,856.0,99.0,1.5,27.0,642.0,512.17,381.12
2016,4,27,16,15,835.0,95.5,1.35,27.0,588.0,451.94,333.63
2016,4,27,16,30,814.0,92.0,1.2,27.0,534.0,392.79,285.62
2016,4,27,16,45,782.0,88.5,1.1,27.0,476.0,331.45,235.19
2016,4,27,17,0,750.0,85.0,1.0,27.0,418.0,273.02,186.26
2016,4,27,17,15,709.0,79.0,0.85,26.5,360.0,210.89,135.25
2016,4,27,17,30,668.0,73.0,0.7,26.0,302.0,155.8,91.43
2016,4,27,17,45,602.5,66.5,0.55,26.0,244.0,102.89,54.6
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,57.85,31.88
2016,4,27,18,15,439.5,49.0,0.45,25.5,133.5,35.53,24.59
2016,4,27,18,30,342.0,38.0,0.5,25.0,81.0,28.89,18.44
2016,4,27,18,45,171.0,19.0,0.6,24.5,40.5,14.02,3.88
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,133.5,22.0,1.45,14.5,38.5,57.74,29.52
2016,4,28,6,30,267.0,44.0,1.7,15.0,77.0,126.89,90.18
2016,4,28,6,45,361.0,57.5,2.0,16.0,127.5,186.86,141.59
2016,4,28,7,0,455.0,71.0,2.3,17.0,178.0,259.12,203.14
2016,4,28,7,15,517.5,80.5,2.45,17.5,233.0,322.61,257.49
2016,4,28,7,30,580.0,90.0,2.6,18.0,288.0,392.11,315.23
2016,4,28,7,45,627.0,96.0,2.8,19.0,345.5,455.04,365.66
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,521.48,417.11
2016,4,28,8,15,705.0,108.0,3.25,20.5,458.0,580.78,462.43
2016,4,28,8,30,736.0,114.0,3.5,21.0,513.0,641.26,507.47
2016,4,28,8,45,760.5,117.5,3.8,22.0,566.0,695.03,545.25
2016,4,28,9,0,785.0,121.0,4.1,23.0,619.0,746.61,579.49
2016,4,28,9,15,802.0,124.5,4.1,23.5,667.0,793.73,610.01
2016,4,28,9,30,819.0,128.0,4.1,24.0,715.0,839.49,639.1
2016,4,28,9,45,832.0,131.0,4.2,24.5,757.5,879.56,664.29
2016,4,28,10,0,845.0,134.0,4.3,25.0,800.0,917.48,687.81
2016,4,28,10,15,854.5,136.0,4.3,25.0,836.0,948.7,707.49
2016,4,28,10,30,864.0,138.0,4.3,25.0,872.0,971.51,721.51
2016,4,28,10,45,868.5,141.0,4.35,25.5,900.0,993.12,733.65
2016,4,28,11,0,873.0,144.0,4.4,26.0,928.0,1011.51,743.67
2016,4,28,11,15,877.0,145.5,4.4,26.0,948.5,1024.55,751.43
2016,4,28,11,30,881.0,147.0,4.4,26.0,969.0,1034.2,757.1
2016,4,28,11,45,880.0,149.5,4.45,26.5,980.0,1036.39,756.81
2016,4,28,12,0,879.0,152.0,4.5,27.0,991.0,1035.11,754.42
2016,4,28,12,15,879.0,152.0,4.45,27.0,994.5,1028.91,749.89
2016,4,28,12,30,879.0,152.0,4.4,27.0,998.0,1019.34,743.31
2016,4,28,12,45,868.5,157.5,4.4,27.5,990.0,1001.64,730.34
2016,4,28,13,0,858.0,163.0,4.4,28.0,982.0,985.64,718.67
2016,4,28,13,15,853.0,162.0,4.35,28.0,968.0,960.51,702.22
2016,4,28,13,30,848.0,161.0,4.3,28.0,954.0,932.56,683.97
2016,4,28,13,45,828.0,168.0,4.25,28.0,928.0,896.57,660.34
2016,4,28,14,0,808.0,175.0,4.2,28.0,902.0,858.87,635.52
2016,4,28,14,15,798.0,173.0,4.15,28.0,872.0,819.25,609.26
2016,4,28,14,30,788.0,171.0,4.1,28.0,842.0,777.91,581.66
2016,4,28,14,45,449.0,276.5,4.05,28.0,655.5,595.35,447.18
2016,4,28,15,0,110.0,382.0,4.0,28.0,469.0,439.35,327.61
2016,4,28,15,15,66.0,323.0,3.95,27.5,374.5,349.18,262.35
2016,4,28,15,30,22.0,264.0,3.9,27.0,280.0,265.31,200.04
2016,4,28,15,45,51.5,274.0,3.85,27.0,308.0,286.15,216.72
2016,4,28,16,0,81.0,284.0,3.8,27.0,336.0,304.87,231.22
2016,4,28,16,15,92.0,262.0,3.65,26.5,316.0,283.33,215.42
2016,4,28,16,30,103.0,240.0,3.5,26.0,296.0,260.55,198.32
2016,4,28,16,45,51.5,136.5,3.35,26.0,164.5,145.1,109.39
2016,4,28,17,0,0.0,33.0,3.2,26.0,33.0,31.87,20.27
2016,4,28,17,15,0.0,28.0,3.0,25.5,28.0,27.03,16.49
2016,4,28,17,30,0.0,23.0,2.8,25.0,23.0,22.19,12.63
2016,4,28,17,45,76.0,64.5,2.65,24.5,82.5,64.89,44.74
2016,4,28,18,0,152.0,106.0,2.5,24.0,142.0,91.17,66.15
2016,4,28,18,15,106.0,76.0,2.55,23.5,98.0,62.67,47.87
2016,4,28,18,30,60.0,46.0,2.6,23.0,54.0,39.55,27.52
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.5,21.83,9.67
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,4.83,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.0,34.0,45.02,23.44
2016,4,29,6,30,119.0,48.0,2.9,21.0,64.0,88.72,62.33
2016,4,29,6,45,170.0,72.5,3.05,21.5,107.0,138.64,104.2
2016,4,29,7,0,221.0,97.0,3.2,22.0,150.0,193.97,150.53
2016,4,29,7,15,201.5,116.5,3.55,22.5,174.5,218.26,171.92
2016,4,29,7,30,182.0,136.0,3.9,23.0,199.0,234.99,186.14
2016,4,29,7,45,91.0,135.0,4.25,23.5,166.5,192.55,151.7
2016,4,29,8,0,0.0,134.0,4.6,24.0,134.0,132.04,101.46
2016,4,29,8,15,17.0,173.5,4.75,24.0,183.0,183.04,142.11
2016,4,29,8,30,34.0,213.0,4.9,24.0,232.0,241.85,188.19
2016,4,29,8,45,18.5,193.5,5.1,24.5,204.0,204.72,157.87
2016,4,29,9,0,3.0,174.0,5.3,25.0,176.0,173.14,132.01
2016,4,29,9,15,3.5,173.0,5.35,25.5,175.5,172.36,130.82
2016,4,29,9,30,4.0,172.0,5.4,26.0,175.0,171.69,129.72
2016,4,29,9,45,14.5,236.0,5.45,26.5,247.5,245.2,185.95
2016,4,29,10,0,25.0,300.0,5.5,27.0,320.0,319.68,241.62
2016,4,29,10,15,20.0,284.0,5.45,27.0,300.5,298.86,225.25
2016,4,29,10,30,15.0,268.0,5.4,27.0,281.0,278.0,209.07
2016,4,29,10,45,42.0,348.0,5.4,27.5,385.5,392.9,294.64
2016,4,29,11,0,69.0,428.0,5.4,28.0,490.0,502.3,373.52
2016,4,29,11,15,129.5,455.0,5.35,28.0,575.0,597.35,442.64
2016,4,29,11,30,190.0,482.0,5.3,28.0,660.0,684.63,504.96
2016,4,29,11,45,100.5,350.0,5.25,28.0,444.5,457.8,341.51
2016,4,29,12,0,11.0,218.0,5.2,28.0,229.0,223.84,166.22
2016,4,29,12,15,82.0,359.5,5.15,28.0,439.0,439.62,328.45
2016,4,29,12,30,153.0,501.0,5.1,28.0,649.0,655.25,482.26
2016,4,29,12,45,112.0,482.0,5.05,28.0,590.0,587.09,432.24
2016,4,29,13,0,71.0,463.0,5.0,28.0,531.0,525.09,387.15
2016,4,29,13,15,42.5,359.5,4.9,28.0,400.0,392.83,291.69
2016,4,29,13,30,14.0,256.0,4.8,28.0,269.0,261.29,194.33
2016,4,29,13,45,285.5,294.5,4.75,28.0,551.5,541.9,409.25
2016,4,29,14,0,557.0,333.0,4.7,28.0,834.0,799.72,594.03
2016,4,29,14,15,430.0,370.0,4.6,28.0,749.5,709.24,526.48
2016,4,29,14,30,303.0,407.0,4.5,28.0,665.0,626.18,465.18
2016,4,29,14,45,160.0,337.5,4.4,28.0,473.5,440.99,330.61
2016,4,29,15,0,17.0,268.0,4.3,28.0,282.0,269.2,201.26
2016,4,29,15,15,15.0,250.5,4.1,27.5,262.0,249.93,187.8
2016,4,29,15,30,13.0,233.0,3.9,27.0,242.0,230.89,174.07
2016,4,29,15,45,9.5,217.0,3.75,27.0,223.5,212.66,160.53
2016,4,29,16,0,6.0,201.0,3.6,27.0,205.0,194.83,147.25
2016,4,29,16,15,131.0,244.0,3.35,26.5,316.0,282.34,214.79
2016,4,29,16,30,256.0,287.0,3.1,26.0,427.0,356.52,269.15
2016,4,29,16,45,150.0,232.0,2.9,26.0,312.0,257.35,194.27
2016,4,29,17,0,44.0,177.0,2.7,26.0,197.0,173.79,131.92
2016,4,29,17,15,96.5,176.0,2.55,25.5,211.5,177.99,133.79
2016,4,29,17,30,149.0,175.0,2.4,25.0,226.0,171.31,126.44
2016,4,29,17,45,126.5,142.0,2.25,25.0,180.0,130.02,95.05
2016,4,29,18,0,104.0,109.0,2.1,25.0,134.0,92.18,67.41
2016,4,29,18,15,69.5,75.5,2.05,24.5,90.5,62.38,47.45
2016,4,29,18,30,35.0,42.0,2.0,24.0,47.0,38.39,26.48
2016,4,29,18,45,17.5,22.0,2.0,24.0,24.5,20.86,9.31
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,10.45,0.0
2016,4,30,6,15,122.5,28.5,3.4,13.5,44.0,64.57,37.37
2016,4,30,6,30,228.0,49.0,3.5,14.0,79.0,122.85,89.04
2016,4,30,6,45,326.5,63.5,3.65,14.5,129.5,183.45,141.11
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,255.25,202.95
2016,4,30,7,15,488.5,88.5,3.9,16.0,235.5,317.97,256.73
2016,4,30,7,30,552.0,99.0,4.0,17.0,291.0,389.47,316.04
2016,4,30,7,45,602.5,105.5,4.15,18.0,348.5,453.55,367.79
2016,4,30,8,0,653.0,112.0,4.3,19.0,406.0,521.48,420.96
2016,4,30,8,15,684.5,118.0,4.25,19.5,461.5,580.11,465.55
2016,4,30,8,30,716.0,124.0,4.2,20.0,517.0,639.97,509.84
2016,4,30,8,45,746.0,126.5,4.2,20.5,571.0,695.78,550.03
2016,4,30,9,0,776.0,129.0,4.2,21.0,625.0,749.59,586.3
2016,4,30,9,15,502.5,234.5,4.0,21.5,565.0,668.73,519.46
2016,4,30,9,30,229.0,340.0,3.8,22.0,505.0,551.13,423.74
2016,4,30,9,45,539.5,237.5,3.6,22.5,657.0,736.77,565.34
2016,4,30,10,0,850.0,135.0,3.4,23.0,809.0,924.11,693.69
2016,4,30,10,15,859.5,137.5,3.2,23.0,845.0,955.88,710.93
2016,4,30,10,30,869.0,140.0,3.0,23.0,881.0,979.2,723.49
2016,4,30,10,45,880.0,139.0,2.8,23.5,911.0,1002.97,734.77
2016,4,30,11,0,891.0,138.0,2.6,24.0,941.0,1023.73,743.8
2016,4,30,11,15,895.5,139.0,2.35,24.5,962.0,1036.89,747.19
2016,4,30,11,30,900.0,140.0,2.1,25.0,983.0,1046.61,748.19
2016,4,30,11,45,907.0,138.0,1.9,25.5,997.0,1052.32,747.12
2016,4,30,12,0,914.0,136.0,1.7,26.0,1011.0,1054.5,743.77
2016,4,30,12,15,914.5,136.0,1.6,26.0,1015.0,1048.66,738.45
2016,4,30,12,30,915.0,136.0,1.5,26.0,1019.0,1039.32,731.16
2016,4,30,12,45,916.0,134.5,1.4,26.5,1015.0,1025.54,719.86
2016,4,30,13,0,917.0,133.0,1.3,27.0,1011.0,1008.36,706.65
2016,4,30,13,15,914.0,132.5,1.3,27.0,998.0,985.08,692.86
2016,4,30,13,30,911.0,132.0,1.3,27.0,985.0,958.67,677.22
2016,4,30,13,45,908.0,130.0,1.35,27.0,964.0,927.83,659.52
2016,4,30,14,0,905.0,128.0,1.4,27.0,943.0,894.11,639.86
2016,4,30,14,15,898.5,126.0,1.35,27.0,914.0,854.83,615.19
2016,4,30,14,30,892.0,124.0,1.3,27.0,885.0,813.23,588.92
2016,4,30,14,45,885.0,121.0,1.3,27.0,849.5,768.21,560.74
2016,4,30,15,0,878.0,118.0,1.3,27.0,814.0,721.33,530.97
2016,4,30,15,15,866.0,115.5,1.25,27.0,771.5,670.05,495.19
2016,4,30,15,30,854.0,113.0,1.2,27.0,729.0,616.33,456.87
2016,4,30,15,45,841.0,109.0,1.15,27.0,681.0,561.08,416.39
2016,4,30,16,0,828.0,105.0,1.1,27.0,633.0,505.55,374.46
2016,4,30,16,15,806.5,101.0,1.05,26.5,580.5,446.26,329.17
2016,4,30,16,30,785.0,97.0,1.0,26.0,528.0,388.16,283.18
2016,4,30,16,45,759.0,92.0,0.95,26.0,472.5,329.12,234.68
2016,4,30,17,0,733.0,87.0,0.9,26.0,417.0,272.34,187.04
2016,4,30,17,15,693.0,81.5,0.85,25.5,360.0,211.84,137.33
2016,4,30,17,30,653.0,76.0,0.8,25.0,303.0,158.33,94.53
2016,4,30,17,45,596.0,68.5,0.8,24.5,246.5,106.14,57.53
2016,4,30,18,0,539.0,61.0,0.8,24.0,190.0,60.79,33.44
2016,4,30,18,15,446.0,50.5,0.85,23.0,138.5,36.48,25.73
2016,4,30,18,30,353.0,40.0,0.9,22.0,87.0,30.37,20.06
2016,4,30,18,45,207.0,25.0,0.95,21.5,49.5,19.32,8.66
2016,4,30,19,0,61.0,10.0,1.0,21.0,12.0,9.83,0.0
2016,4,30,19,15,30.5,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,16.81,0.0
2016,5,1,6,15,161.5,28.0,3.25,15.5,48.0,72.71,42.74
2016,5,1,6,30,284.0,45.0,3.5,16.0,84.0,133.52,95.64
2016,5,1,6,45,369.0,58.5,3.75,16.5,133.0,192.07,146.45
2016,5,1,7,0,454.0,72.0,4.0,17.0,182.0,261.93,206.78
2016,5,1,7,15,513.5,81.0,4.1,17.5,236.0,323.66,260.02
2016,5,1,7,30,573.0,90.0,4.2,18.0,290.0,391.03,316.5
2016,5,1,7,45,286.5,112.5,4.35,18.5,212.5,286.47,232.67
2016,5,1,8,0,0.0,135.0,4.5,19.0,135.0,132.97,104.1
2016,5,1,8,15,0.0,94.0,4.5,19.5,94.0,91.13,69.58
2016,5,1,8,30,0.0,53.0,4.5,20.0,53.0,51.23,36.59
2016,5,1,8,45,0.0,74.0,4.55,20.5,74.0,71.58,52.97
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,91.98,69.13
2016,5,1,9,15,0.5,123.0,4.55,21.0,123.5,120.01,91.37
2016,5,1,9,30,1.0,151.0,4.5,21.0,152.0,148.17,113.48
2016,5,1,9,45,9.5,214.5,4.5,21.5,222.5,219.05,168.8
2016,5,1,10,0,18.0,278.0,4.5,22.0,293.0,290.85,223.5
2016,5,1,10,15,32.5,327.0,4.5,22.0,354.5,362.16,277.42
2016,5,1,10,30,47.0,376.0,4.5,22.0,416.0,427.0,325.62
2016,5,1,10,45,73.0,411.5,4.5,22.5,476.5,489.05,370.88
2016,5,1,11,0,99.0,447.0,4.5,23.0,537.0,551.41,415.51
2016,5,1,11,15,133.5,465.0,4.5,23.0,589.0,611.41,458.98
2016,5,1,11,30,168.0,483.0,4.5,23.0,641.0,663.38,496.29
2016,5,1,11,45,154.0,489.0,4.5,23.5,635.5,653.76,487.43
2016,5,1,12,0,140.0,495.0,4.5,24.0,630.0,643.33,478.38
2016,5,1,12,15,84.0,441.0,4.5,24.0,522.5,523.9,391.81
2016,5,1,12,30,28.0,387.0,4.5,24.0,415.0,412.02,308.95
2016,5,1,12,45,47.0,423.0,4.5,24.0,468.5,464.68,348.39
2016,5,1,13,0,66.0,459.0,4.5,24.0,522.0,516.1,386.0
2016,5,1,13,15,78.5,462.0,4.55,23.5,536.0,527.35,395.37
2016,5,1,13,30,91.0,465.0,4.6,23.0,550.0,537.64,404.26
2016,5,1,13,45,443.5,323.0,4.65,23.0,725.0,710.73,540.98
2016,5,1,14,0,796.0,181.0,4.7,23.0,900.0,854.91,649.08
2016,5,1,14,15,787.5,179.0,4.7,23.0,871.5,816.97,622.34
2016,5,1,14,30,779.0,177.0,4.7,23.0,843.0,777.24,595.27
2016,5,1,14,45,741.5,189.5,4.75,23.0,802.0,727.95,559.93
2016,5,1,15,0,704.0,202.0,4.8,23.0,761.0,679.67,524.19
2016,5,1,15,15,622.5,222.5,4.75,22.5,697.5,611.92,473.58
2016,5,1,15,30,541.0,243.0,4.7,22.0,634.0,549.84,426.45
2016,5,1,15,45,486.0,244.0,4.7,22.0,577.5,490.94,380.9
2016,5,1,16,0,431.0,245.0,4.7,22.0,521.0,436.68,338.3
2016,5,1,16,15,424.0,223.5,4.55,22.0,476.0,388.34,299.68
2016,5,1,16,30,417.0,202.0,4.4,22.0,431.0,340.34,260.52
2016,5,1,16,45,412.0,179.5,4.3,22.0,386.0,292.6,220.8
2016,5,1,17,0,407.0,157.0,4.2,22.0,341.0,245.23,180.75
2016,5,1,17,15,357.0,147.0,3.95,21.5,292.5,202.88,146.42
2016,5,1,17,30,307.0,137.0,3.7,21.0,244.0,162.91,115.22
2016,5,1,17,45,263.5,117.0,3.5,20.5,197.0,121.14,84.19
2016,5,1,18,0,220.0,97.0,3.3,20.0,150.0,84.62,60.1
2016,5,1,18,15,163.5,74.5,3.3,19.5,108.0,58.87,45.5
2016,5,1,18,30,107.0,52.0,3.3,19.0,66.0,42.04,30.28
2016,5,1,18,45,53.5,29.5,3.3,19.0,36.5,25.87,13.99
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,13.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,13.0,3.0,2.95,0.0
2016,5,2,6,15,0.0,14.0,4.95,13.0,14.0,13.5,4.63
2016,5,2,6,30,0.0,25.0,5.1,13.0,25.0,24.13,14.54
2016,5,2,6,45,0.0,40.0,5.3,13.0,40.0,38.63,27.26
2016,5,2,7,0,0.0,55.0,5.5,13.0,55.0,53.25,39.99
2016,5,2,7,15,0.0,71.5,5.55,13.0,71.5,69.6,54.02
2016,5,2,7,30,0.0,88.0,5.6,13.0,88.0,85.93,67.81
2016,5,2,7,45,0.0,104.5,5.65,13.5,104.5,102.25,81.22
2016,5,2,8,0,0.0,121.0,5.7,14.0,121.0,118.58,94.41
2016,5,2,8,15,48.0,181.5,5.7,14.0,208.0,216.37,176.03
2016,5,2,8,30,96.0,242.0,5.7,14.0,295.0,315.92,257.31
2016,5,2,8,45,48.0,175.0,5.7,14.0,201.5,212.05,171.43
2016,5,2,9,0,0.0,108.0,5.7,14.0,108.0,104.8,81.6
2016,5,2,9,15,0.0,78.0,5.6,14.0,78.0,75.49,57.23
2016,5,2,9,30,0.0,48.0,5.5,14.0,48.0,46.44,33.04
2016,5,2,9,45,3.0,118.5,5.45,14.5,121.5,117.76,91.6
2016,5,2,10,0,6.0,189.0,5.4,15.0,195.0,190.39,149.92
2016,5,2,10,15,3.0,153.0,5.25,15.0,156.0,151.94,118.54
2016,5,2,10,30,0.0,117.0,5.1,15.0,117.0,113.7,87.37
2016,5,2,10,45,0.0,124.5,5.0,15.0,124.5,121.08,93.23
2016,5,2,11,0,0.0,132.0,4.9,15.0,132.0,128.46,99.04
2016,5,2,11,15,7.5,206.0,4.85,15.0,213.0,208.78,163.43
2016,5,2,11,30,15.0,280.0,4.8,15.0,294.0,289.54,226.88
2016,5,2,11,45,30.5,355.0,4.75,15.0,384.0,385.99,301.54
2016,5,2,12,0,46.0,430.0,4.7,15.0,474.0,476.63,370.16
2016,5,2,12,15,33.5,389.0,4.75,15.0,421.0,420.99,327.45
2016,5,2,12,30,21.0,348.0,4.8,15.0,368.0,361.11,281.5
2016,5,2,12,45,147.0,414.5,4.85,15.5,556.0,557.69,434.72
2016,5,2,13,0,273.0,481.0,4.9,16.0,744.0,742.22,571.7
2016,5,2,13,15,136.5,299.0,4.9,16.0,430.5,423.87,332.96
2016,5,2,13,30,0.0,117.0,4.9,16.0,117.0,113.51,86.25
2016,5,2,13,45,11.0,225.0,4.9,16.5,235.0,227.82,177.62
2016,5,2,14,0,22.0,333.0,4.9,17.0,353.0,340.82,265.22
2016,5,2,14,15,45.5,366.5,4.8,17.0,406.0,391.06,304.34
2016,5,2,14,30,69.0,400.0,4.7,17.0,459.0,437.72,340.43
2016,5,2,14,45,65.0,379.5,4.6,17.0,433.5,410.67,319.94
2016,5,2,15,0,61.0,359.0,4.5,17.0,408.0,383.95,299.85
2016,5,2,15,15,30.5,254.0,4.35,17.0,278.5,262.01,205.32
2016,5,2,15,30,0.0,149.0,4.2,17.0,149.0,143.65,111.36
2016,5,2,15,45,0.0,135.0,4.1,17.0,135.0,130.16,100.92
2016,5,2,16,0,0.0,121.0,4.0,17.0,121.0,116.71,90.33
2016,5,2,16,15,0.0,104.0,3.8,17.0,104.0,100.45,77.36
2016,5,2,16,30,0.0,87.0,3.6,17.0,87.0,84.17,64.28
2016,5,2,16,45,0.0,93.0,3.45,17.0,93.0,89.79,69.18
2016,5,2,17,0,0.0,99.0,3.3,17.0,99.0,95.15,73.88
2016,5,2,17,15,0.0,85.5,3.0,16.5,85.5,82.29,63.58
2016,5,2,17,30,0.0,72.0,2.7,16.0,72.0,69.47,53.16
2016,5,2,17,45,230.0,71.0,2.4,16.0,127.5,77.19,50.3
2016,5,2,18,0,460.0,70.0,2.1,16.0,183.0,67.67,41.46
2016,5,2,18,15,373.0,57.5,1.8,15.5,133.5,42.36,31.81
