Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.35,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,8.36,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,18.72,2.55
2016,5,13,6,15,62.5,42.0,2.4,18.0,51.5,61.13,41.28
2016,5,13,6,30,108.0,69.0,2.4,18.0,87.0,106.83,79.65
2016,5,13,6,45,161.0,95.0,2.4,18.5,133.5,158.52,122.92
2016,5,13,7,0,214.0,121.0,2.4,19.0,180.0,219.76,173.75
2016,5,13,7,15,261.5,142.5,2.4,19.5,230.0,275.49,219.41
2016,5,13,7,30,309.0,164.0,2.4,20.0,280.0,335.99,267.82
2016,5,13,7,45,349.5,180.5,2.4,20.5,331.5,391.56,311.23
2016,5,13,8,0,390.0,197.0,2.4,21.0,383.0,450.6,356.15
2016,5,13,8,15,422.0,210.5,2.4,21.5,433.5,509.9,399.88
2016,5,13,8,30,454.0,224.0,2.4,22.0,484.0,565.71,439.96
2016,5,13,8,45,477.0,236.5,2.4,23.0,532.0,615.32,473.55
2016,5,13,9,0,500.0,249.0,2.4,24.0,580.0,665.41,506.55
2016,5,13,9,15,521.0,258.0,2.35,24.0,624.5,710.38,536.95
2016,5,13,9,30,542.0,267.0,2.3,24.0,669.0,755.1,566.65
2016,5,13,9,45,565.5,269.5,2.25,24.5,710.0,794.7,591.43
2016,5,13,10,0,589.0,272.0,2.2,25.0,751.0,833.63,615.3
2016,5,13,10,15,602.0,277.0,2.1,25.5,784.5,865.82,633.54
2016,5,13,10,30,615.0,282.0,2.0,26.0,818.0,894.82,649.4
2016,5,13,10,45,632.5,280.0,1.95,26.5,846.5,919.15,662.76
2016,5,13,11,0,650.0,278.0,1.9,27.0,875.0,941.41,674.67
2016,5,13,11,15,656.5,280.5,1.85,27.0,894.5,954.95,682.01
2016,5,13,11,30,663.0,283.0,1.8,27.0,914.0,965.86,687.77
2016,5,13,11,45,513.0,352.5,1.75,27.5,844.5,884.39,634.19
2016,5,13,12,0,363.0,422.0,1.7,28.0,775.0,795.95,566.51
2016,5,13,12,15,335.0,451.5,1.65,28.0,778.0,793.16,563.59
2016,5,13,12,30,307.0,481.0,1.6,28.0,781.0,788.88,558.98
2016,5,13,12,45,522.0,358.5,1.6,28.0,866.5,872.52,620.19
2016,5,13,13,0,737.0,236.0,1.6,28.0,952.0,945.33,670.59
2016,5,13,13,15,493.0,357.0,1.6,28.0,833.5,818.08,583.29
2016,5,13,13,30,249.0,478.0,1.6,28.0,715.0,696.38,497.19
2016,5,13,13,45,304.0,448.5,1.6,28.0,731.5,706.24,506.83
2016,5,13,14,0,359.0,419.0,1.6,28.0,748.0,712.27,512.66
2016,5,13,14,15,274.0,426.0,1.6,28.0,673.0,634.11,458.57
2016,5,13,14,30,189.0,433.0,1.6,28.0,598.0,561.43,407.87
2016,5,13,14,45,336.5,369.5,1.6,28.0,647.5,600.24,439.18
2016,5,13,15,0,484.0,306.0,1.6,28.0,697.0,626.24,459.95
2016,5,13,15,15,378.5,322.5,1.55,28.0,619.0,549.13,404.29
2016,5,13,15,30,273.0,339.0,1.5,28.0,541.0,479.72,354.13
2016,5,13,15,45,333.5,300.5,1.5,28.0,531.0,462.11,342.69
2016,5,13,16,0,394.0,262.0,1.5,28.0,521.0,438.17,325.44
2016,5,13,16,15,246.0,255.5,1.45,27.5,413.0,342.38,255.37
2016,5,13,16,30,98.0,249.0,1.4,27.0,305.0,267.78,201.0
2016,5,13,16,45,227.5,211.5,1.35,27.0,324.0,265.11,197.07
2016,5,13,17,0,357.0,174.0,1.3,27.0,343.0,253.77,183.84
2016,5,13,17,15,363.0,159.0,1.2,26.5,312.0,219.15,155.1
2016,5,13,17,30,369.0,144.0,1.1,26.0,281.0,183.63,125.97
2016,5,13,17,45,320.0,126.0,1.0,25.5,230.5,138.99,93.46
2016,5,13,18,0,271.0,108.0,0.9,25.0,180.0,100.04,68.14
2016,5,13,18,15,208.5,86.5,0.9,24.5,134.0,67.58,52.11
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,51.83,38.28
2016,5,13,18,45,73.0,41.0,0.9,23.5,52.5,35.22,23.19
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,16.39,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,19.5,9.0,8.85,0.0
2016,5,14,6,0,0.0,18.0,1.7,20.0,18.0,17.38,3.07
2016,5,14,6,15,41.5,40.0,1.7,20.5,47.0,53.76,35.83
2016,5,14,6,30,83.0,62.0,1.7,21.0,76.0,91.31,66.85
2016,5,14,6,45,112.0,85.5,1.7,21.5,111.5,130.68,99.8
2016,5,14,7,0,141.0,109.0,1.7,22.0,147.0,173.05,134.86
2016,5,14,7,15,171.0,129.0,1.65,22.5,186.5,214.9,168.86
2016,5,14,7,30,201.0,149.0,1.6,23.0,226.0,259.76,204.46
2016,5,14,7,45,139.0,174.0,1.55,23.5,231.0,261.58,204.81
2016,5,14,8,0,77.0,199.0,1.5,24.0,236.0,251.16,195.02
2016,5,14,8,15,82.5,224.5,1.5,24.0,268.5,284.49,220.16
2016,5,14,8,30,88.0,250.0,1.5,24.0,301.0,318.09,244.9
2016,5,14,8,45,61.5,256.5,1.5,24.5,294.0,307.74,235.15
2016,5,14,9,0,35.0,263.0,1.5,25.0,287.0,295.23,223.92
2016,5,14,9,15,25.5,257.0,1.45,25.0,275.0,281.48,212.79
2016,5,14,9,30,16.0,251.0,1.4,25.0,263.0,261.15,196.78
2016,5,14,9,45,16.5,263.0,1.4,25.5,276.0,273.8,205.45
2016,5,14,10,0,17.0,275.0,1.4,26.0,289.0,286.43,213.9
2016,5,14,10,15,17.5,286.5,1.3,25.5,301.5,298.51,222.62
2016,5,14,10,30,18.0,298.0,1.2,25.0,314.0,310.55,231.29
2016,5,14,10,45,15.0,268.0,1.15,25.0,282.0,277.6,206.67
2016,5,14,11,0,12.0,238.0,1.1,25.0,250.0,244.81,182.28
2016,5,14,11,15,14.0,266.5,1.0,25.0,280.5,275.03,204.38
2016,5,14,11,30,16.0,295.0,0.9,25.0,311.0,305.17,225.84
2016,5,14,11,45,16.0,299.5,0.8,25.0,316.0,309.38,238.6
2016,5,14,12,0,16.0,304.0,0.7,25.0,321.0,313.5,230.84
2016,5,14,12,15,21.5,344.0,0.65,24.5,366.0,358.01,262.97
2016,5,14,12,30,27.0,384.0,0.6,24.0,411.0,406.95,297.49
2016,5,14,12,45,28.5,389.5,0.6,24.0,418.0,412.15,300.77
2016,5,14,13,0,30.0,395.0,0.6,24.0,425.0,417.07,304.26
2016,5,14,13,15,21.5,325.5,0.65,23.5,347.0,336.46,248.04
2016,5,14,13,30,13.0,256.0,0.7,23.0,269.0,260.2,193.72
2016,5,14,13,45,6.5,162.5,0.8,23.0,169.0,163.25,121.71
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,66.91,47.41
2016,5,14,14,15,0.0,52.0,1.0,22.5,52.0,50.39,34.64
2016,5,14,14,30,0.0,35.0,1.1,22.0,35.0,33.9,21.61
2016,5,14,14,45,0.0,56.5,1.25,22.0,56.5,54.73,38.32
2016,5,14,15,0,0.0,78.0,1.4,22.0,78.0,75.56,54.97
2016,5,14,15,15,0.0,84.5,1.45,21.5,84.5,81.84,60.18
2016,5,14,15,30,0.0,91.0,1.5,21.0,91.0,88.13,65.46
2016,5,14,15,45,3.0,141.0,1.6,21.0,143.5,137.53,104.92
2016,5,14,16,0,6.0,191.0,1.7,21.0,196.0,185.6,142.91
2016,5,14,16,15,7.5,188.0,1.65,21.0,193.5,182.52,140.75
2016,5,14,16,30,9.0,185.0,1.6,21.0,191.0,179.12,138.47
2016,5,14,16,45,4.5,114.0,1.6,21.0,117.0,111.05,84.81
2016,5,14,17,0,0.0,43.0,1.6,21.0,43.0,41.54,28.7
2016,5,14,17,15,0.0,37.0,1.65,20.5,37.0,35.73,24.12
2016,5,14,17,30,0.0,31.0,1.7,20.0,31.0,29.92,19.43
2016,5,14,17,45,0.0,25.5,1.75,20.0,25.5,24.61,15.02
2016,5,14,18,0,0.0,20.0,1.8,20.0,20.0,19.29,10.56
2016,5,14,18,15,0.0,15.0,2.05,19.5,15.0,14.46,7.05
2016,5,14,18,30,0.0,10.0,2.3,19.0,10.0,9.64,2.72
2016,5,14,18,45,0.0,6.0,2.55,19.0,6.0,5.78,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.93,0.0
2016,5,14,19,15,0.0,1.0,2.9,18.5,1.0,0.98,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,14.0,6.0,5.9,0.0
2016,5,15,6,0,0.0,12.0,2.7,14.0,12.0,11.57,0.75
2016,5,15,6,15,0.0,31.5,2.7,14.0,31.5,30.69,19.51
2016,5,15,6,30,0.0,51.0,2.7,14.0,51.0,50.32,36.76
2016,5,15,6,45,6.5,73.5,2.75,14.0,75.0,75.22,58.19
2016,5,15,7,0,13.0,96.0,2.8,14.0,99.0,100.71,79.94
2016,5,15,7,15,18.5,117.0,2.8,14.5,123.0,124.77,100.01
2016,5,15,7,30,24.0,138.0,2.8,15.0,147.0,149.37,120.13
2016,5,15,7,45,83.5,171.5,2.85,15.5,210.5,222.61,180.33
2016,5,15,8,0,143.0,205.0,2.9,16.0,274.0,303.38,245.24
2016,5,15,8,15,113.0,227.5,2.9,16.0,286.0,313.68,251.98
2016,5,15,8,30,83.0,250.0,2.9,16.0,298.0,314.51,251.21
2016,5,15,8,45,58.5,256.5,2.95,16.5,292.0,305.43,242.32
2016,5,15,9,0,34.0,263.0,3.0,17.0,286.0,294.36,231.84
2016,5,15,9,15,85.0,309.0,2.95,17.5,371.5,385.17,302.29
2016,5,15,9,30,136.0,355.0,2.9,18.0,457.0,486.7,378.24
2016,5,15,9,45,141.5,377.0,2.9,18.5,488.0,517.87,399.31
2016,5,15,10,0,147.0,399.0,2.9,19.0,519.0,548.76,420.24
2016,5,15,10,15,111.0,406.0,2.85,19.5,499.0,524.64,399.68
2016,5,15,10,30,75.0,413.0,2.8,20.0,479.0,490.86,372.48
2016,5,15,10,45,95.5,436.5,2.8,20.5,523.0,535.33,404.25
2016,5,15,11,0,116.0,460.0,2.8,21.0,567.0,587.15,440.28
2016,5,15,11,15,76.0,432.5,2.7,21.0,503.5,511.34,384.02
2016,5,15,11,30,36.0,405.0,2.6,21.0,440.0,442.32,332.54
2016,5,15,11,45,27.5,367.0,2.55,21.0,394.0,394.15,310.16
2016,5,15,12,0,19.0,329.0,2.5,21.0,348.0,341.2,257.98
2016,5,15,12,15,23.0,357.5,2.45,21.0,380.0,372.81,281.5
2016,5,15,12,30,27.0,386.0,2.4,21.0,412.0,408.87,307.74
2016,5,15,12,45,27.0,384.0,2.35,21.5,410.5,405.16,304.21
2016,5,15,13,0,27.0,382.0,2.3,22.0,409.0,401.31,300.81
2016,5,15,13,15,22.5,351.5,2.3,22.0,374.0,362.7,272.64
2016,5,15,13,30,18.0,321.0,2.3,22.0,339.0,327.81,247.11
2016,5,15,13,45,15.5,286.5,2.3,22.0,302.0,291.18,220.12
2016,5,15,14,0,13.0,252.0,2.3,22.0,265.0,254.86,193.09
2016,5,15,14,15,19.5,292.5,2.3,22.0,310.5,298.24,226.21
2016,5,15,14,30,26.0,333.0,2.3,22.0,356.0,340.14,257.68
2016,5,15,14,45,25.5,320.5,2.3,22.0,342.5,325.55,247.0
2016,5,15,15,0,25.0,308.0,2.3,22.0,329.0,312.48,237.65
2016,5,15,15,15,84.0,330.5,2.3,21.5,394.0,367.64,281.16
2016,5,15,15,30,143.0,353.0,2.3,21.0,459.0,415.8,318.45
2016,5,15,15,45,98.0,316.0,2.3,21.0,387.0,350.0,268.8
2016,5,15,16,0,53.0,279.0,2.3,21.0,315.0,286.99,221.19
2016,5,15,16,15,26.5,201.5,2.25,21.0,219.5,201.12,155.32
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,119.17,91.12
2016,5,15,16,45,0.0,113.0,2.15,21.0,113.0,108.6,83.07
2016,5,15,17,0,0.0,102.0,2.1,21.0,102.0,98.04,74.86
2016,5,15,17,15,0.0,88.5,1.95,20.5,88.5,85.19,64.81
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,72.38,54.62
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,59.92,44.44
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,47.33,33.98
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,35.72,25.67
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,24.12,15.31
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,14.95,6.91
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.78,0.0
2016,5,15,19,15,0.0,3.0,0.95,18.5,3.0,2.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.91,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.64,0.0
2016,5,16,6,15,0.0,23.0,2.05,18.0,23.0,22.2,12.34
2016,5,16,6,30,0.0,36.0,2.3,18.0,36.0,34.77,23.3
2016,5,16,6,45,0.0,52.5,2.55,18.0,52.5,50.91,37.14
2016,5,16,7,0,0.0,69.0,2.8,18.0,69.0,67.24,50.95
2016,5,16,7,15,0.0,87.0,3.0,18.0,87.0,85.08,65.8
2016,5,16,7,30,0.0,105.0,3.2,18.0,105.0,102.91,80.39
2016,5,16,7,45,0.0,123.5,3.4,18.5,123.5,121.24,94.99
2016,5,16,8,0,0.0,142.0,3.6,19.0,142.0,139.57,109.33
2016,5,16,8,15,0.0,110.0,3.7,19.5,110.0,106.96,82.28
2016,5,16,8,30,0.0,78.0,3.8,20.0,78.0,75.45,56.28
2016,5,16,8,45,0.0,101.5,3.9,20.5,101.5,98.38,74.52
2016,5,16,9,0,0.0,125.0,4.0,21.0,125.0,121.56,92.67
2016,5,16,9,15,0.0,132.5,3.95,21.0,132.5,128.93,98.23
2016,5,16,9,30,0.0,140.0,3.9,21.0,140.0,136.31,103.81
2016,5,16,9,45,14.5,230.0,3.85,21.5,242.0,238.72,183.84
2016,5,16,10,0,29.0,320.0,3.8,22.0,344.0,350.38,268.16
2016,5,16,10,15,26.5,324.5,3.65,22.5,347.0,352.61,268.29
2016,5,16,10,30,24.0,329.0,3.5,23.0,350.0,347.43,263.28
2016,5,16,10,45,18.0,281.0,3.35,23.5,297.5,293.46,221.95
2016,5,16,11,0,12.0,233.0,3.2,24.0,245.0,239.83,180.84
2016,5,16,11,15,113.0,360.0,3.05,24.0,468.5,480.52,362.18
2016,5,16,11,30,214.0,487.0,2.9,24.0,692.0,711.12,524.29
2016,5,16,11,45,172.5,493.5,2.8,24.5,660.0,674.47,509.22
2016,5,16,12,0,131.0,500.0,2.7,25.0,628.0,636.93,465.83
2016,5,16,12,15,85.0,463.0,2.75,25.0,546.5,545.55,401.4
2016,5,16,12,30,39.0,426.0,2.8,25.0,465.0,460.61,340.3
2016,5,16,12,45,27.5,361.0,2.85,25.5,388.5,382.76,284.05
2016,5,16,13,0,16.0,296.0,2.9,26.0,312.0,303.33,225.66
2016,5,16,13,15,35.5,368.0,3.0,26.0,402.5,393.47,292.5
2016,5,16,13,30,55.0,440.0,3.1,26.0,493.0,479.09,354.27
2016,5,16,13,45,32.5,323.0,3.25,26.0,354.0,342.63,255.48
2016,5,16,14,0,10.0,206.0,3.4,26.0,215.0,207.92,155.25
2016,5,16,14,15,48.0,312.5,3.5,26.0,354.5,340.8,256.23
2016,5,16,14,30,86.0,419.0,3.6,26.0,494.0,468.2,349.7
2016,5,16,14,45,117.0,408.5,3.7,26.0,506.5,474.89,355.43
2016,5,16,15,0,148.0,398.0,3.8,26.0,519.0,479.09,359.69
2016,5,16,15,15,138.5,375.5,3.85,25.5,484.0,442.85,334.22
2016,5,16,15,30,129.0,353.0,3.9,25.0,449.0,407.37,309.09
2016,5,16,15,45,181.5,326.5,4.0,25.0,452.0,403.64,307.47
2016,5,16,16,0,234.0,300.0,4.1,25.0,455.0,394.52,301.03
2016,5,16,16,15,462.5,213.0,4.1,24.5,488.5,400.49,305.79
2016,5,16,16,30,691.0,126.0,4.1,24.0,522.0,385.32,290.85
2016,5,16,16,45,436.0,164.0,4.1,24.0,405.0,292.47,219.01
2016,5,16,17,0,181.0,202.0,4.1,24.0,288.0,231.9,175.27
2016,5,16,17,15,170.0,178.0,4.05,23.5,251.0,195.91,146.75
2016,5,16,17,30,159.0,154.0,4.0,23.0,214.0,161.32,119.3
2016,5,16,17,45,327.5,113.5,3.95,22.5,210.5,127.46,85.39
2016,5,16,18,0,496.0,73.0,3.9,22.0,207.0,80.84,46.34
2016,5,16,18,15,420.5,62.0,3.65,21.5,157.5,44.61,33.1
2016,5,16,18,30,345.0,51.0,3.4,21.0,108.0,38.06,27.1
2016,5,16,18,45,242.5,36.0,3.2,20.5,68.5,27.48,17.31
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,16.33,2.53
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,16.5,5.0,4.91,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,9.64,0.19
2016,5,17,6,15,0.0,22.5,2.55,17.0,22.5,21.71,12.04
2016,5,17,6,30,0.0,35.0,2.7,17.0,35.0,33.8,22.61
2016,5,17,6,45,0.0,51.0,2.85,17.5,51.0,49.36,35.92
2016,5,17,7,0,0.0,67.0,3.0,18.0,67.0,65.17,49.23
2016,5,17,7,15,0.0,64.0,3.1,18.5,64.0,61.86,46.34
2016,5,17,7,30,0.0,61.0,3.2,19.0,61.0,58.95,43.7
2016,5,17,7,45,0.0,65.0,3.35,19.5,65.0,62.83,46.66
2016,5,17,8,0,0.0,69.0,3.5,20.0,69.0,66.71,49.57
2016,5,17,8,15,0.5,115.5,3.5,20.5,116.0,112.77,86.73
2016,5,17,8,30,1.0,162.0,3.5,21.0,163.0,159.63,123.7
2016,5,17,8,45,0.5,136.5,3.5,21.5,137.0,133.45,102.16
2016,5,17,9,0,0.0,111.0,3.5,22.0,111.0,107.72,81.21
2016,5,17,9,15,7.5,180.5,3.45,22.0,186.5,182.85,140.54
2016,5,17,9,30,15.0,250.0,3.4,22.0,262.0,259.19,199.34
2016,5,17,9,45,65.5,323.0,3.35,22.5,376.5,385.84,295.69
2016,5,17,10,0,116.0,396.0,3.3,23.0,491.0,517.03,391.51
2016,5,17,10,15,219.0,403.0,3.25,23.0,591.5,622.3,468.98
2016,5,17,10,30,322.0,410.0,3.2,23.0,692.0,738.75,551.96
2016,5,17,10,45,162.0,276.0,3.15,23.5,418.5,447.29,340.08
2016,5,17,11,0,2.0,142.0,3.1,24.0,145.0,140.22,104.11
2016,5,17,11,15,16.5,265.5,3.05,24.0,282.0,276.47,208.72
2016,5,17,11,30,31.0,389.0,3.0,24.0,419.0,420.81,314.74
2016,5,17,11,45,68.0,441.0,2.95,24.5,507.0,509.79,392.94
2016,5,17,12,0,105.0,493.0,2.9,25.0,595.0,598.05,439.78
2016,5,17,12,15,205.5,488.0,2.85,25.0,689.5,695.69,509.81
2016,5,17,12,30,306.0,483.0,2.8,25.0,784.0,789.23,575.13
2016,5,17,12,45,251.0,493.0,2.8,25.0,739.0,738.24,538.35
2016,5,17,13,0,196.0,503.0,2.8,25.0,694.0,685.13,500.86
2016,5,17,13,15,500.0,339.0,2.8,25.0,818.5,806.8,594.87
2016,5,17,13,30,804.0,175.0,2.8,25.0,943.0,907.61,666.91
2016,5,17,13,45,541.5,313.0,2.8,25.0,825.0,786.86,581.23
2016,5,17,14,0,279.0,451.0,2.8,25.0,707.0,674.38,496.83
2016,5,17,14,15,526.0,311.0,2.8,25.0,776.5,731.76,545.18
2016,5,17,14,30,773.0,171.0,2.8,25.0,846.0,769.99,577.1
2016,5,17,14,45,769.0,164.5,2.85,25.0,813.0,728.7,549.2
2016,5,17,15,0,765.0,158.0,2.9,25.0,780.0,685.73,519.17
2016,5,17,15,15,751.5,155.0,2.9,25.0,740.0,638.32,484.92
2016,5,17,15,30,738.0,152.0,2.9,25.0,700.0,588.71,448.35
2016,5,17,15,45,447.0,229.5,2.95,25.0,555.5,459.95,350.37
2016,5,17,16,0,156.0,307.0,3.0,25.0,411.0,361.41,274.47
2016,5,17,16,15,317.0,250.0,2.95,24.5,439.5,370.36,282.03
2016,5,17,16,30,478.0,193.0,2.9,24.0,468.0,361.71,273.41
2016,5,17,16,45,394.0,189.5,2.9,24.0,401.0,300.98,225.47
2016,5,17,17,0,310.0,186.0,2.9,24.0,334.0,252.15,187.31
2016,5,17,17,15,290.0,166.0,2.8,23.5,291.0,210.15,153.53
2016,5,17,17,30,270.0,146.0,2.7,23.0,248.0,170.44,121.81
2016,5,17,17,45,242.0,125.0,2.65,23.0,205.5,131.43,91.83
2016,5,17,18,0,214.0,104.0,2.6,23.0,163.0,95.85,66.67
2016,5,17,18,15,173.5,83.0,2.6,22.5,123.5,65.03,50.49
2016,5,17,18,30,133.0,62.0,2.6,22.0,84.0,49.64,36.87
2016,5,17,18,45,75.0,41.5,2.6,21.5,53.0,35.83,24.22
2016,5,17,19,0,17.0,21.0,2.6,21.0,22.0,19.69,5.07
2016,5,17,19,15,8.5,10.5,2.65,21.0,11.0,10.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,11.0,3.8,15.0,11.0,10.81,0.0
2016,5,18,6,0,0.0,22.0,3.8,15.0,22.0,21.53,7.97
2016,5,18,6,15,40.5,44.0,3.75,15.0,51.0,55.38,38.34
2016,5,18,6,30,81.0,66.0,3.7,15.0,80.0,95.11,71.94
2016,5,18,6,45,119.5,85.5,3.7,15.0,115.0,133.1,104.63
2016,5,18,7,0,158.0,105.0,3.7,15.0,150.0,175.27,140.87
2016,5,18,7,15,96.0,124.5,3.65,15.5,153.5,175.68,141.97
2016,5,18,7,30,34.0,144.0,3.6,16.0,157.0,164.62,132.33
2016,5,18,7,45,17.0,129.5,3.6,16.5,136.0,136.85,108.81
2016,5,18,8,0,0.0,115.0,3.6,17.0,115.0,112.17,87.68
2016,5,18,8,15,52.0,185.5,3.5,17.0,215.5,222.39,178.08
2016,5,18,8,30,104.0,256.0,3.4,17.0,316.0,335.46,267.86
2016,5,18,8,45,228.5,267.0,3.35,17.5,415.0,449.51,357.56
2016,5,18,9,0,353.0,278.0,3.3,18.0,514.0,573.95,452.03
2016,5,18,9,15,203.5,301.5,3.3,18.5,440.0,481.3,376.78
2016,5,18,9,30,54.0,325.0,3.3,19.0,366.0,377.07,292.24
2016,5,18,9,45,41.5,323.0,3.3,19.5,355.5,364.51,281.54
2016,5,18,10,0,29.0,321.0,3.3,20.0,345.0,351.27,270.04
2016,5,18,10,15,14.5,221.0,3.25,20.0,233.0,230.02,176.83
2016,5,18,10,30,0.0,121.0,3.2,20.0,121.0,117.62,88.46
2016,5,18,10,45,5.0,167.5,3.15,20.5,173.0,168.18,128.19
2016,5,18,11,0,10.0,214.0,3.1,21.0,225.0,219.02,167.19
2016,5,18,11,15,9.5,201.5,3.05,21.5,211.5,206.2,156.74
2016,5,18,11,30,9.0,189.0,3.0,22.0,198.0,193.38,146.48
2016,5,18,11,45,32.0,320.0,2.95,22.5,351.5,350.96,265.67
2016,5,18,12,0,55.0,451.0,2.9,23.0,505.0,505.28,376.75
2016,5,18,12,15,48.5,441.5,2.85,23.0,489.0,487.38,362.77
2016,5,18,12,30,42.0,432.0,2.8,23.0,473.0,469.41,349.62
2016,5,18,12,45,25.0,306.0,2.8,23.5,331.0,325.74,244.43
2016,5,18,13,0,8.0,180.0,2.8,24.0,189.0,182.57,136.6
2016,5,18,13,15,17.0,275.5,2.8,24.0,293.0,283.52,213.4
2016,5,18,13,30,26.0,371.0,2.8,24.0,397.0,385.39,288.44
2016,5,18,13,45,20.5,325.0,2.85,24.0,345.0,332.77,249.61
2016,5,18,14,0,15.0,279.0,2.9,24.0,293.0,282.56,212.62
2016,5,18,14,15,83.5,357.5,2.95,23.5,431.0,412.78,312.08
2016,5,18,14,30,152.0,436.0,3.0,23.0,569.0,535.21,402.6
2016,5,18,14,45,80.5,323.0,3.1,23.0,393.5,368.63,279.9
2016,5,18,15,0,9.0,210.0,3.2,23.0,218.0,208.47,158.17
2016,5,18,15,15,12.0,230.0,3.3,22.5,240.0,228.6,174.69
2016,5,18,15,30,15.0,250.0,3.4,22.0,262.0,248.07,190.4
2016,5,18,15,45,7.5,182.0,3.5,22.0,188.0,178.8,136.97
2016,5,18,16,0,0.0,114.0,3.6,22.0,114.0,110.07,83.06
2016,5,18,16,15,8.5,158.5,3.65,21.5,163.5,155.64,119.91
2016,5,18,16,30,17.0,203.0,3.7,21.0,213.0,198.76,154.56
2016,5,18,16,45,47.0,201.0,3.75,21.0,224.5,201.56,156.65
2016,5,18,17,0,77.0,199.0,3.8,21.0,236.0,203.28,157.39
2016,5,18,17,15,69.5,175.5,3.8,20.5,206.0,174.65,134.91
2016,5,18,17,30,62.0,152.0,3.8,20.0,176.0,147.04,113.15
2016,5,18,17,45,241.5,120.0,3.8,20.0,190.0,127.8,90.09
2016,5,18,18,0,421.0,88.0,3.8,20.0,204.0,90.91,56.89
2016,5,18,18,15,348.0,74.0,3.65,19.5,155.5,54.11,41.67
2016,5,18,18,30,275.0,60.0,3.5,19.0,107.0,45.14,33.5
2016,5,18,18,45,180.5,41.5,3.35,18.5,68.0,31.87,21.28
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,19.32,5.75
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,11.3,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.97,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.85,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,9.16,1.88
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,14.46,6.56
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,20.26,11.62
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,26.05,16.62
2016,5,19,7,15,0.0,25.0,3.4,15.0,25.0,24.12,14.97
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,22.2,13.28
2016,5,19,7,45,0.0,23.0,3.0,15.5,23.0,22.2,13.19
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,22.21,13.1
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,22.21,13.03
2016,5,19,8,30,0.0,23.0,2.9,16.0,23.0,22.22,12.97
2016,5,19,8,45,0.0,34.5,3.0,16.0,34.5,33.35,22.18
2016,5,19,9,0,0.0,46.0,3.1,16.0,46.0,44.49,31.32
2016,5,19,9,15,0.0,56.0,3.05,16.0,56.0,54.18,39.2
2016,5,19,9,30,0.0,66.0,3.0,16.0,66.0,63.89,47.05
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,82.82,62.23
2016,5,19,10,0,0.0,105.0,2.9,17.0,105.0,101.88,77.34
2016,5,19,10,15,0.0,99.5,2.5,17.0,99.5,96.54,72.86
2016,5,19,10,30,0.0,94.0,2.1,17.0,94.0,91.2,68.44
2016,5,19,10,45,4.5,144.5,1.7,17.5,149.0,145.07,111.22
2016,5,19,11,0,9.0,195.0,1.3,18.0,204.0,199.26,153.02
2016,5,19,11,15,99.5,342.5,1.25,18.0,438.5,448.81,342.81
2016,5,19,11,30,190.0,490.0,1.2,18.0,673.0,689.69,510.86
2016,5,19,11,45,251.0,485.5,1.2,18.5,729.5,750.29,549.77
2016,5,19,12,0,312.0,481.0,1.2,19.0,786.0,803.63,585.0
2016,5,19,12,15,258.5,494.0,1.2,19.5,747.5,758.71,551.76
2016,5,19,12,30,205.0,507.0,1.2,20.0,709.0,709.4,516.57
2016,5,19,12,45,221.0,502.0,1.2,20.5,719.0,714.46,520.05
2016,5,19,13,0,237.0,497.0,1.2,21.0,729.0,718.2,522.09
2016,5,19,13,15,163.0,484.5,1.2,21.5,643.0,629.03,459.2
2016,5,19,13,30,89.0,472.0,1.2,22.0,557.0,540.99,396.68
2016,5,19,13,45,66.0,437.5,1.2,22.5,500.0,482.78,355.81
2016,5,19,14,0,43.0,403.0,1.2,23.0,443.0,426.13,315.23
2016,5,19,14,15,30.0,345.0,1.2,23.0,372.5,357.03,266.09
2016,5,19,14,30,17.0,287.0,1.2,23.0,302.0,289.74,217.25
2016,5,19,14,45,24.0,305.5,1.2,23.0,325.5,310.22,233.18
2016,5,19,15,0,31.0,324.0,1.2,23.0,349.0,330.05,248.14
2016,5,19,15,15,31.5,309.5,1.3,23.0,334.0,313.99,236.84
2016,5,19,15,30,32.0,295.0,1.4,23.0,319.0,297.87,225.56
2016,5,19,15,45,26.0,267.0,1.5,23.0,286.0,268.42,204.07
2016,5,19,16,0,20.0,239.0,1.6,23.0,253.0,237.2,180.99
2016,5,19,16,15,48.5,243.5,1.75,22.5,273.0,248.74,190.9
2016,5,19,16,30,77.0,248.0,1.9,22.0,293.0,259.19,199.46
2016,5,19,16,45,93.5,226.0,2.05,22.0,275.5,239.05,183.76
2016,5,19,17,0,110.0,204.0,2.2,22.0,258.0,213.85,163.64
2016,5,19,17,15,103.5,179.5,2.2,21.5,225.0,182.58,139.12
2016,5,19,17,30,97.0,155.0,2.2,21.0,192.0,152.23,115.17
2016,5,19,17,45,296.5,114.5,2.2,20.5,201.5,130.1,89.28
2016,5,19,18,0,496.0,74.0,2.2,20.0,211.0,83.83,48.41
2016,5,19,18,15,422.5,63.5,2.05,19.5,161.5,45.54,34.23
2016,5,19,18,30,349.0,53.0,1.9,19.0,112.0,39.46,28.64
2016,5,19,18,45,245.5,38.0,1.8,18.5,72.0,28.95,18.89
2016,5,19,19,0,142.0,23.0,1.7,18.0,32.0,17.87,5.51
2016,5,19,19,15,71.0,11.5,1.7,17.5,16.0,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,73.0,12.5,0.8,13.5,17.5,21.2,0.0
2016,5,20,6,0,146.0,25.0,0.9,14.0,35.0,57.97,28.4
2016,5,20,6,15,250.5,40.0,0.9,14.5,76.5,108.55,74.64
2016,5,20,6,30,355.0,55.0,0.9,15.0,118.0,169.31,125.59
2016,5,20,6,45,177.5,50.5,0.9,16.0,82.0,121.93,93.65
2016,5,20,7,0,0.0,46.0,0.9,17.0,46.0,44.43,31.94
2016,5,20,7,15,304.0,68.5,0.9,17.5,186.0,218.67,175.65
2016,5,20,7,30,608.0,91.0,0.9,18.0,326.0,417.62,332.14
2016,5,20,7,45,308.5,127.0,0.9,18.5,246.5,316.82,252.16
2016,5,20,8,0,9.0,163.0,0.9,19.0,167.0,166.47,129.77
2016,5,20,8,15,12.5,182.5,0.95,19.5,189.5,188.5,147.13
2016,5,20,8,30,16.0,202.0,1.0,20.0,212.0,210.81,163.83
2016,5,20,8,45,15.5,214.0,1.05,20.5,224.0,222.75,172.17
2016,5,20,9,0,15.0,226.0,1.1,21.0,236.0,234.64,180.44
2016,5,20,9,15,11.5,214.0,1.15,21.5,222.5,219.74,168.13
2016,5,20,9,30,8.0,202.0,1.2,22.0,209.0,204.81,155.97
2016,5,20,9,45,14.5,248.0,1.3,22.5,260.5,256.73,195.05
2016,5,20,10,0,21.0,294.0,1.4,23.0,312.0,309.06,233.4
2016,5,20,10,15,44.0,351.0,1.45,23.0,389.5,396.21,297.34
2016,5,20,10,30,67.0,408.0,1.5,23.0,467.0,477.44,355.26
2016,5,20,10,45,119.0,438.5,1.6,23.5,547.0,567.04,418.41
2016,5,20,11,0,171.0,469.0,1.7,24.0,627.0,649.95,475.34
2016,5,20,11,15,518.5,307.5,1.7,24.0,801.5,842.9,615.62
2016,5,20,11,30,866.0,146.0,1.7,24.0,976.0,1018.9,729.96
2016,5,20,11,45,875.0,142.5,1.75,24.5,989.5,1024.87,730.47
2016,5,20,12,0,884.0,139.0,1.8,25.0,1003.0,1027.56,731.05
2016,5,20,12,15,884.0,139.0,1.8,25.0,1006.5,1021.38,726.99
2016,5,20,12,30,884.0,139.0,1.8,25.0,1010.0,1011.97,721.12
2016,5,20,12,45,881.5,140.0,1.8,25.5,1005.0,997.92,711.07
2016,5,20,13,0,879.0,141.0,1.8,26.0,1000.0,980.82,699.27
2016,5,20,13,15,875.5,140.0,1.8,26.0,987.0,957.88,685.25
2016,5,20,13,30,872.0,139.0,1.8,26.0,974.0,932.07,669.47
2016,5,20,13,45,865.0,139.5,1.8,26.0,952.5,901.84,650.84
2016,5,20,14,0,858.0,140.0,1.8,26.0,931.0,869.17,630.58
2016,5,20,14,15,851.0,138.0,1.8,26.0,902.5,831.88,607.17
2016,5,20,14,30,844.0,136.0,1.8,26.0,874.0,792.52,582.22
2016,5,20,14,45,836.5,132.5,1.85,26.0,840.0,749.5,554.97
2016,5,20,15,0,829.0,129.0,1.9,26.0,806.0,704.16,525.63
2016,5,20,15,15,816.5,126.5,1.95,26.0,765.0,655.27,491.51
2016,5,20,15,30,804.0,124.0,2.0,26.0,724.0,605.66,455.93
2016,5,20,15,45,786.5,121.5,2.05,26.0,677.5,552.78,416.91
2016,5,20,16,0,769.0,119.0,2.1,26.0,631.0,500.18,376.91
2016,5,20,16,15,748.5,115.0,2.1,25.5,581.5,445.36,334.58
2016,5,20,16,30,728.0,111.0,2.1,25.0,532.0,389.15,289.85
2016,5,20,16,45,699.0,106.5,2.15,25.0,479.0,333.19,243.69
2016,5,20,17,0,670.0,102.0,2.2,25.0,426.0,279.82,198.67
2016,5,20,17,15,633.5,96.0,2.1,24.5,372.0,226.2,153.75
2016,5,20,17,30,597.0,90.0,2.0,24.0,318.0,176.51,112.79
2016,5,20,17,45,547.0,82.0,1.9,24.0,265.0,127.61,75.47
2016,5,20,18,0,497.0,74.0,1.8,24.0,212.0,84.58,47.94
2016,5,20,18,15,424.5,63.5,1.65,23.0,162.5,45.4,33.59
2016,5,20,18,30,352.0,53.0,1.5,22.0,113.0,39.4,28.23
2016,5,20,18,45,247.5,38.0,1.4,21.5,73.0,28.9,18.62
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,17.83,5.86
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,14.43,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,33.82,15.59
2016,5,21,6,15,103.5,48.5,2.35,20.0,64.5,80.57,55.81
2016,5,21,6,30,164.0,73.0,2.4,20.0,102.0,130.37,97.13
2016,5,21,6,45,82.0,67.0,2.45,20.5,81.5,99.28,75.32
2016,5,21,7,0,0.0,61.0,2.5,21.0,61.0,59.03,43.51
2016,5,21,7,15,35.5,107.5,2.5,21.5,121.0,125.2,97.74
2016,5,21,7,30,71.0,154.0,2.5,22.0,181.0,194.19,153.14
2016,5,21,7,45,35.5,125.5,2.55,22.5,139.0,146.23,113.92
2016,5,21,8,0,0.0,97.0,2.6,23.0,97.0,94.13,71.02
2016,5,21,8,15,11.0,155.5,2.6,23.0,162.0,159.91,123.53
2016,5,21,8,30,22.0,214.0,2.6,23.0,227.0,227.32,175.98
2016,5,21,8,45,82.0,262.5,2.65,23.5,316.5,328.84,254.31
2016,5,21,9,0,142.0,311.0,2.7,24.0,406.0,436.5,334.59
2016,5,21,9,15,105.5,324.0,2.7,24.0,397.5,417.38,318.19
2016,5,21,9,30,69.0,337.0,2.7,24.0,389.0,402.3,305.19
2016,5,21,9,45,44.0,312.0,2.7,24.5,345.5,354.97,268.45
2016,5,21,10,0,19.0,287.0,2.7,25.0,302.0,300.14,226.07
2016,5,21,10,15,65.0,359.5,2.65,25.0,416.0,424.63,318.88
2016,5,21,10,30,111.0,432.0,2.6,25.0,530.0,544.47,404.56
2016,5,21,10,45,73.5,410.0,2.6,25.5,476.0,485.71,359.9
2016,5,21,11,0,36.0,388.0,2.6,26.0,422.0,425.93,315.11
2016,5,21,11,15,29.0,369.5,2.55,26.0,397.0,399.41,295.76
2016,5,21,11,30,22.0,351.0,2.5,26.0,372.0,366.69,271.75
2016,5,21,11,45,31.5,389.0,2.5,26.0,420.0,420.04,310.38
2016,5,21,12,0,41.0,427.0,2.5,26.0,468.0,466.74,343.44
2016,5,21,12,15,159.5,459.5,2.45,26.0,617.0,620.78,454.69
2016,5,21,12,30,278.0,492.0,2.4,26.0,766.0,769.97,557.33
2016,5,21,12,45,165.0,470.0,2.4,26.5,632.5,628.12,456.57
2016,5,21,13,0,52.0,448.0,2.4,27.0,499.0,489.92,357.31
2016,5,21,13,15,33.0,354.5,2.4,27.0,386.5,377.66,278.29
2016,5,21,13,30,14.0,261.0,2.4,27.0,274.0,265.9,196.99
2016,5,21,13,45,73.0,363.0,2.45,27.0,431.0,416.94,309.34
2016,5,21,14,0,132.0,465.0,2.5,27.0,588.0,561.77,412.21
2016,5,21,14,15,74.5,377.5,2.55,27.0,446.5,424.41,313.85
2016,5,21,14,30,17.0,290.0,2.6,27.0,305.0,292.59,217.48
2016,5,21,14,45,15.5,275.0,2.65,27.0,288.5,275.95,205.89
2016,5,21,15,0,14.0,260.0,2.7,27.0,272.0,259.45,193.98
2016,5,21,15,15,173.5,294.5,2.75,27.0,425.0,392.01,295.92
2016,5,21,15,30,333.0,329.0,2.8,27.0,578.0,508.13,381.46
2016,5,21,15,45,175.0,280.0,2.85,27.0,410.5,358.96,270.68
2016,5,21,16,0,17.0,231.0,2.9,27.0,243.0,228.34,172.03
2016,5,21,16,15,223.5,220.5,2.9,26.5,351.5,302.67,229.8
2016,5,21,16,30,430.0,210.0,2.9,26.0,460.0,359.25,270.12
2016,5,21,16,45,438.5,194.5,2.95,26.0,427.5,322.34,239.38
2016,5,21,17,0,447.0,179.0,3.0,26.0,395.0,284.16,207.2
2016,5,21,17,15,408.0,165.0,2.95,25.5,344.0,235.03,167.89
2016,5,21,17,30,369.0,151.0,2.9,25.0,293.0,193.39,135.07
2016,5,21,17,45,315.5,134.5,2.85,25.0,242.5,149.1,102.05
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,110.88,76.3
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,74.36,58.04
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,57.74,43.5
2016,5,21,18,45,92.5,47.0,2.45,23.5,61.5,40.12,27.78
2016,5,21,19,0,35.0,21.0,2.4,23.0,24.0,18.96,6.93
2016,5,21,19,15,17.5,10.5,2.4,22.5,12.0,10.32,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,13.5,2.05,21.0,17.0,18.45,0.0
2016,5,22,6,0,84.0,27.0,2.2,21.0,34.0,46.9,23.36
2016,5,22,6,15,172.5,46.0,2.3,21.0,73.0,93.78,63.88
2016,5,22,6,30,261.0,65.0,2.4,21.0,112.0,153.09,112.67
2016,5,22,6,45,130.5,60.0,2.55,21.5,83.5,111.82,84.52
2016,5,22,7,0,0.0,55.0,2.7,22.0,55.0,53.14,38.46
2016,5,22,7,15,0.0,80.0,2.7,22.0,80.0,77.85,58.8
2016,5,22,7,30,0.0,105.0,2.7,22.0,105.0,102.78,78.96
2016,5,22,7,45,150.5,148.5,2.75,22.5,222.5,239.98,190.36
2016,5,22,8,0,301.0,192.0,2.8,23.0,340.0,390.96,308.46
2016,5,22,8,15,323.0,212.5,2.8,23.5,387.5,441.02,345.14
2016,5,22,8,30,345.0,233.0,2.8,24.0,435.0,492.29,382.24
2016,5,22,8,45,324.5,262.5,2.8,24.5,465.5,522.52,402.09
2016,5,22,9,0,304.0,292.0,2.8,25.0,496.0,550.04,419.57
2016,5,22,9,15,167.5,293.5,2.75,25.0,407.0,442.86,337.42
2016,5,22,9,30,31.0,295.0,2.7,25.0,318.0,325.52,246.01
2016,5,22,9,45,23.0,280.5,2.7,25.0,298.5,297.0,224.42
2016,5,22,10,0,15.0,266.0,2.7,25.0,279.0,275.31,207.58
2016,5,22,10,15,14.5,267.0,2.7,25.0,280.0,275.9,207.72
2016,5,22,10,30,14.0,268.0,2.7,25.0,281.0,276.46,207.8
2016,5,22,10,45,11.5,233.0,2.75,25.5,244.0,239.23,179.28
2016,5,22,11,0,9.0,198.0,2.8,26.0,207.0,202.2,150.93
2016,5,22,11,15,8.5,187.0,2.8,26.0,195.5,190.89,142.32
2016,5,22,11,30,8.0,176.0,2.8,26.0,184.0,179.58,133.66
2016,5,22,11,45,10.5,214.5,2.85,26.5,225.5,219.87,163.77
2016,5,22,12,0,13.0,253.0,2.9,27.0,267.0,260.08,193.3
2016,5,22,12,15,14.0,263.5,2.95,27.0,278.0,271.1,201.35
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,281.98,209.39
2016,5,22,12,45,221.0,355.0,3.1,27.0,571.0,571.66,425.38
2016,5,22,13,0,427.0,436.0,3.2,27.0,853.0,843.91,613.96
2016,5,22,13,15,435.0,428.0,3.25,27.0,849.0,831.44,604.35
2016,5,22,13,30,443.0,420.0,3.3,27.0,845.0,817.2,595.63
2016,5,22,13,45,280.5,441.5,3.35,27.5,708.5,678.17,496.54
2016,5,22,14,0,118.0,463.0,3.4,28.0,572.0,547.88,401.48
2016,5,22,14,15,75.0,409.5,3.4,28.0,478.5,455.22,335.91
2016,5,22,14,30,32.0,356.0,3.4,28.0,385.0,366.41,271.46
2016,5,22,14,45,372.5,273.0,3.45,28.0,579.5,537.12,404.75
2016,5,22,15,0,713.0,190.0,3.5,28.0,774.0,680.05,511.23
2016,5,22,15,15,365.5,226.0,3.5,27.5,525.0,451.94,342.69
2016,5,22,15,30,18.0,262.0,3.5,27.0,276.0,261.16,196.05
2016,5,22,15,45,17.0,245.5,3.55,27.0,258.5,243.53,183.62
2016,5,22,16,0,16.0,229.0,3.6,27.0,241.0,226.01,170.78
2016,5,22,16,15,170.0,233.0,3.55,27.0,333.0,292.53,222.02
2016,5,22,16,30,324.0,237.0,3.5,27.0,425.0,343.37,258.45
2016,5,22,16,45,430.0,191.0,3.45,27.0,415.5,316.76,234.87
2016,5,22,17,0,536.0,145.0,3.4,27.0,406.0,280.94,202.17
2016,5,22,17,15,497.0,135.5,3.25,26.5,354.0,230.91,161.32
2016,5,22,17,30,458.0,126.0,3.1,26.0,302.0,185.08,124.55
2016,5,22,17,45,399.5,114.5,3.0,25.5,250.5,139.61,90.78
2016,5,22,18,0,341.0,103.0,2.9,25.0,199.0,100.84,65.55
