Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,15,275.5,85.5,2.8,24.5,152.5,67.88,52.55
2016,5,22,18,30,210.0,68.0,2.7,24.0,106.0,54.13,40.48
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,37.86,25.9
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,20.94,8.63
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,12.29,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,58.5,13.5,2.3,20.5,18.0,20.51,0.0
2016,5,23,6,0,117.0,27.0,2.5,21.0,36.0,55.65,28.68
2016,5,23,6,15,211.0,44.0,2.6,21.0,76.0,103.87,70.72
2016,5,23,6,30,305.0,61.0,2.7,21.0,116.0,161.59,118.52
2016,5,23,6,45,371.5,74.0,2.85,21.5,164.5,215.83,164.7
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,277.21,216.29
2016,5,23,7,15,219.0,105.5,3.05,22.5,168.5,215.34,169.85
2016,5,23,7,30,0.0,124.0,3.1,23.0,124.0,122.26,94.24
2016,5,23,7,45,3.5,142.5,3.2,23.5,144.0,142.51,110.13
2016,5,23,8,0,7.0,161.0,3.3,24.0,164.0,163.1,125.9
2016,5,23,8,15,9.5,179.0,3.35,24.0,184.0,182.84,141.02
2016,5,23,8,30,12.0,197.0,3.4,24.0,204.0,202.8,156.17
2016,5,23,8,45,14.0,214.0,3.45,24.5,223.0,221.55,169.92
2016,5,23,9,0,16.0,231.0,3.5,25.0,242.0,240.42,183.61
2016,5,23,9,15,8.0,164.0,3.55,25.0,169.5,166.72,126.19
2016,5,23,9,30,0.0,97.0,3.6,25.0,97.0,93.99,68.96
2016,5,23,9,45,0.0,102.5,3.65,25.5,102.5,99.41,72.96
2016,5,23,10,0,0.0,108.0,3.7,26.0,108.0,104.82,76.87
2016,5,23,10,15,0.0,112.5,3.75,26.0,112.5,109.26,80.17
2016,5,23,10,30,0.0,117.0,3.8,26.0,117.0,113.69,83.48
2016,5,23,10,45,0.0,120.5,3.9,26.5,120.5,117.15,85.86
2016,5,23,11,0,0.0,124.0,4.0,27.0,124.0,120.6,88.24
2016,5,23,11,15,5.5,171.5,4.05,27.0,177.0,172.66,128.2
2016,5,23,11,30,11.0,219.0,4.1,27.0,230.0,224.87,167.7
2016,5,23,11,45,12.0,234.0,4.15,27.5,246.0,240.55,178.95
2016,5,23,12,0,13.0,249.0,4.2,28.0,262.0,256.13,190.12
2016,5,23,12,15,13.5,255.5,4.25,28.0,269.0,262.74,194.97
2016,5,23,12,30,14.0,262.0,4.3,28.0,276.0,269.22,199.77
2016,5,23,12,45,14.0,260.5,4.35,28.0,275.0,267.27,198.34
2016,5,23,13,0,14.0,259.0,4.4,28.0,274.0,265.25,196.91
2016,5,23,13,15,15.0,278.5,4.4,28.0,294.0,284.52,211.26
2016,5,23,13,30,16.0,298.0,4.4,28.0,314.0,303.58,225.39
2016,5,23,13,45,19.5,320.5,4.4,28.5,339.5,327.49,242.68
2016,5,23,14,0,23.0,343.0,4.4,29.0,365.0,350.92,259.51
2016,5,23,14,15,394.5,260.5,4.35,29.0,608.0,576.52,433.9
2016,5,23,14,30,766.0,178.0,4.3,29.0,851.0,772.65,577.02
2016,5,23,14,45,502.0,286.5,4.25,29.0,720.5,646.22,481.99
2016,5,23,15,0,238.0,395.0,4.2,29.0,590.0,539.69,400.47
2016,5,23,15,15,245.5,372.0,4.15,28.5,564.5,508.5,379.75
2016,5,23,15,30,253.0,349.0,4.1,28.0,539.0,477.74,358.57
2016,5,23,15,45,293.0,316.5,4.05,28.0,523.5,455.71,343.01
2016,5,23,16,0,333.0,284.0,4.0,28.0,508.0,429.47,323.63
2016,5,23,16,15,444.5,226.5,3.95,27.5,500.0,406.96,306.84
2016,5,23,16,30,556.0,169.0,3.9,27.0,492.0,374.54,280.45
2016,5,23,16,45,425.5,181.0,3.9,27.0,414.5,306.83,227.72
2016,5,23,17,0,295.0,193.0,3.9,27.0,337.0,255.87,188.96
2016,5,23,17,15,274.5,173.0,3.8,26.5,294.0,214.57,156.16
2016,5,23,17,30,254.0,153.0,3.7,26.0,251.0,175.61,125.37
2016,5,23,17,45,225.5,132.0,3.65,26.0,209.0,137.31,96.06
2016,5,23,18,0,197.0,111.0,3.6,26.0,167.0,102.46,71.19
2016,5,23,18,15,159.0,89.5,3.6,25.5,128.5,70.7,54.75
2016,5,23,18,30,121.0,68.0,3.6,25.0,90.0,57.0,42.75
2016,5,23,18,45,72.5,46.5,3.6,24.5,58.5,39.87,27.54
2016,5,23,19,0,24.0,25.0,3.6,24.0,27.0,23.24,10.6
2016,5,23,19,15,12.0,12.5,3.7,23.5,13.5,12.29,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,12.0,2.6,21.0,12.0,11.8,0.0
2016,5,24,6,0,0.0,24.0,2.7,21.0,24.0,23.51,10.76
2016,5,24,6,15,28.0,46.0,2.9,21.5,51.0,54.3,37.14
2016,5,24,6,30,56.0,68.0,3.1,22.0,78.0,86.8,64.01
2016,5,24,6,45,89.5,89.0,3.3,22.5,111.5,126.32,96.67
2016,5,24,7,0,123.0,110.0,3.5,23.0,145.0,166.52,129.79
2016,5,24,7,15,154.0,133.0,3.65,23.0,187.0,211.26,166.47
2016,5,24,7,30,185.0,156.0,3.8,23.0,229.0,259.03,205.1
2016,5,24,7,45,92.5,146.0,4.0,23.5,182.5,204.64,160.93
2016,5,24,8,0,0.0,136.0,4.2,24.0,136.0,133.29,102.08
2016,5,24,8,15,68.5,198.5,4.25,24.0,239.0,246.72,192.79
2016,5,24,8,30,137.0,261.0,4.3,24.0,342.0,369.73,288.13
2016,5,24,8,45,254.5,268.0,4.4,24.5,433.5,476.07,369.59
2016,5,24,9,0,372.0,275.0,4.5,25.0,525.0,584.93,450.92
2016,5,24,9,15,218.5,305.0,4.55,25.5,454.5,496.67,380.4
2016,5,24,9,30,65.0,335.0,4.6,26.0,384.0,396.49,300.42
2016,5,24,9,45,179.0,359.0,4.65,26.5,504.0,530.82,401.58
2016,5,24,10,0,293.0,383.0,4.7,27.0,624.0,671.14,502.78
2016,5,24,10,15,312.0,384.5,4.65,27.0,650.5,696.29,519.47
2016,5,24,10,30,331.0,386.0,4.6,27.0,677.0,721.09,536.37
2016,5,24,10,45,224.5,425.0,4.6,27.5,625.0,655.1,485.02
2016,5,24,11,0,118.0,464.0,4.6,28.0,573.0,591.94,435.51
2016,5,24,11,15,90.5,458.0,4.6,28.0,542.5,551.1,405.78
2016,5,24,11,30,63.0,452.0,4.6,28.0,512.0,516.59,380.19
2016,5,24,11,45,49.5,433.5,4.65,28.5,481.5,483.02,355.19
2016,5,24,12,0,36.0,415.0,4.7,29.0,451.0,449.42,330.12
2016,5,24,12,15,54.5,446.5,4.7,29.0,500.5,497.94,365.28
2016,5,24,12,30,73.0,478.0,4.7,29.0,550.0,545.52,399.16
2016,5,24,12,45,47.0,412.0,4.7,29.0,458.5,451.86,332.05
2016,5,24,13,0,21.0,346.0,4.7,29.0,367.0,356.81,263.1
2016,5,24,13,15,23.0,356.0,4.65,29.0,379.0,367.38,271.11
2016,5,24,13,30,25.0,366.0,4.6,29.0,391.0,379.36,279.88
2016,5,24,13,45,89.5,417.5,4.55,29.0,501.5,484.07,357.36
2016,5,24,14,0,154.0,469.0,4.5,29.0,612.0,584.24,429.43
2016,5,24,14,15,146.5,453.5,4.45,28.5,586.0,555.42,409.66
2016,5,24,14,30,139.0,438.0,4.4,28.0,560.0,526.84,390.41
2016,5,24,14,45,172.5,419.0,4.35,28.0,564.5,525.87,391.06
2016,5,24,15,0,206.0,400.0,4.3,28.0,569.0,521.87,389.26
2016,5,24,15,15,340.0,338.0,4.15,28.0,600.0,539.78,405.04
2016,5,24,15,30,474.0,276.0,4.0,28.0,631.0,545.06,410.58
2016,5,24,15,45,399.5,281.5,3.9,28.0,568.0,482.4,363.36
2016,5,24,16,0,325.0,287.0,3.8,28.0,505.0,428.31,322.38
2016,5,24,16,15,215.0,272.5,3.65,27.5,412.0,348.14,262.62
2016,5,24,16,30,105.0,258.0,3.5,27.0,319.0,279.64,211.63
2016,5,24,16,45,150.0,232.5,3.35,27.0,310.5,261.82,197.39
2016,5,24,17,0,195.0,207.0,3.2,27.0,302.0,242.08,180.55
2016,5,24,17,15,166.0,188.5,3.1,26.5,263.0,205.54,152.49
2016,5,24,17,30,137.0,170.0,3.0,26.0,224.0,172.19,127.19
2016,5,24,17,45,111.0,145.5,2.95,26.0,185.0,137.87,101.19
2016,5,24,18,0,85.0,121.0,2.9,26.0,146.0,110.33,81.11
2016,5,24,18,15,60.5,95.0,2.95,25.5,111.0,81.67,64.02
2016,5,24,18,30,36.0,69.0,3.0,25.0,76.0,60.37,45.61
2016,5,24,18,45,18.0,44.0,3.05,25.0,47.5,39.82,27.49
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,18.34,7.41
2016,5,24,19,15,0.0,9.5,3.1,24.5,9.5,9.34,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.41,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.6,1.77
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,23.65,13.34
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,36.7,24.43
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,52.32,37.46
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,68.12,50.43
2016,5,25,7,15,62.0,114.5,3.9,24.0,139.0,144.71,112.65
2016,5,25,7,30,124.0,159.0,4.0,24.0,208.0,231.11,181.97
2016,5,25,7,45,62.0,130.0,4.1,24.5,154.5,165.72,129.11
2016,5,25,8,0,0.0,101.0,4.2,25.0,101.0,98.1,73.65
2016,5,25,8,15,0.0,67.5,4.2,25.0,67.5,65.27,47.14
2016,5,25,8,30,0.0,34.0,4.2,25.0,34.0,32.86,20.92
2016,5,25,8,45,0.0,72.5,4.25,25.5,72.5,70.14,50.6
2016,5,25,9,0,0.0,111.0,4.3,26.0,111.0,107.71,79.96
2016,5,25,9,15,1.5,137.0,4.35,26.0,138.5,134.58,100.75
2016,5,25,9,30,3.0,163.0,4.4,26.0,166.0,161.61,121.49
2016,5,25,9,45,16.5,244.0,4.45,26.5,258.0,254.36,192.25
2016,5,25,10,0,30.0,325.0,4.5,27.0,350.0,355.85,267.42
2016,5,25,10,15,22.5,299.0,4.45,27.0,318.0,315.44,236.56
2016,5,25,10,30,15.0,273.0,4.4,27.0,286.0,282.35,211.39
2016,5,25,10,45,13.5,252.5,4.4,27.0,264.5,260.5,194.86
2016,5,25,11,0,12.0,232.0,4.4,27.0,243.0,238.72,178.34
2016,5,25,11,15,12.0,232.0,4.35,27.0,244.0,238.72,178.19
2016,5,25,11,30,12.0,232.0,4.3,27.0,245.0,238.67,178.01
2016,5,25,11,45,24.0,324.5,4.25,27.5,349.0,347.15,258.13
2016,5,25,12,0,36.0,417.0,4.2,28.0,453.0,451.37,332.59
2016,5,25,12,15,26.0,355.5,4.15,28.0,381.5,378.3,279.39
2016,5,25,12,30,16.0,294.0,4.1,28.0,310.0,302.55,224.02
2016,5,25,12,45,27.0,357.5,4.05,28.0,384.5,378.38,279.82
2016,5,25,13,0,38.0,421.0,4.0,28.0,459.0,449.7,331.06
2016,5,25,13,15,38.0,415.5,4.0,28.0,453.0,441.87,325.34
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,433.94,319.87
2016,5,25,13,45,45.0,414.0,4.0,28.5,456.5,441.29,324.96
2016,5,25,14,0,52.0,418.0,4.0,29.0,466.0,447.97,329.52
2016,5,25,14,15,74.5,422.5,3.95,29.0,489.5,467.1,344.08
2016,5,25,14,30,97.0,427.0,3.9,29.0,513.0,484.23,357.07
2016,5,25,14,45,62.5,373.0,3.85,29.0,427.5,402.15,297.75
2016,5,25,15,0,28.0,319.0,3.8,29.0,342.0,323.26,240.06
2016,5,25,15,15,27.0,302.0,3.85,29.0,323.5,304.11,226.58
2016,5,25,15,30,26.0,285.0,3.9,29.0,305.0,285.1,212.95
2016,5,25,15,45,13.5,220.0,4.0,29.0,230.5,217.86,162.87
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,149.4,111.03
2016,5,25,16,15,31.5,200.5,4.1,29.0,219.5,202.79,152.5
2016,5,25,16,30,62.0,246.0,4.1,29.0,283.0,251.97,189.92
2016,5,25,16,45,55.5,220.5,4.2,29.0,251.5,221.84,167.12
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,192.6,144.95
2016,5,25,17,15,42.5,172.5,4.1,28.5,192.0,166.76,125.45
2016,5,25,17,30,36.0,150.0,3.9,28.0,164.0,141.81,106.49
2016,5,25,17,45,28.0,127.0,3.75,27.5,137.0,117.22,87.73
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,96.87,72.21
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,74.75,57.96
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,54.8,40.76
2016,5,25,18,45,0.0,38.5,3.2,25.5,38.5,36.42,24.65
2016,5,25,19,0,0.0,18.0,3.1,25.0,18.0,17.37,6.96
2016,5,25,19,15,0.0,9.0,3.1,24.5,9.0,8.85,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,23.5,7.5,7.37,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,14.47,4.54
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,36.19,23.29
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,58.4,41.93
2016,5,26,6,45,11.0,81.0,3.35,24.5,84.0,84.28,63.14
2016,5,26,7,0,22.0,103.0,3.5,25.0,109.0,114.11,87.33
2016,5,26,7,15,11.0,58.5,3.7,25.0,61.5,61.57,44.84
2016,5,26,7,30,0.0,14.0,3.9,25.0,14.0,13.51,5.44
2016,5,26,7,45,0.0,77.5,4.15,25.0,77.5,74.94,55.39
2016,5,26,8,0,0.0,141.0,4.4,25.0,141.0,138.34,105.84
2016,5,26,8,15,3.0,160.0,4.45,25.0,161.5,159.13,121.87
2016,5,26,8,30,6.0,179.0,4.5,25.0,182.0,180.19,138.02
2016,5,26,8,45,8.5,196.5,4.55,25.0,202.0,199.6,152.74
2016,5,26,9,0,11.0,214.0,4.6,25.0,222.0,219.18,167.51
2016,5,26,9,15,46.5,279.5,4.6,25.0,315.0,321.53,246.32
2016,5,26,9,30,82.0,345.0,4.6,25.0,408.0,421.4,321.17
2016,5,26,9,45,143.0,373.0,4.7,25.0,488.5,513.49,389.95
2016,5,26,10,0,204.0,401.0,4.8,25.0,569.0,601.25,454.4
2016,5,26,10,15,113.0,362.0,4.7,25.0,456.5,479.06,362.2
2016,5,26,10,30,22.0,323.0,4.6,25.0,344.0,339.13,255.49
2016,5,26,10,45,167.5,383.0,4.55,25.0,539.0,555.92,419.47
2016,5,26,11,0,313.0,443.0,4.5,25.0,734.0,768.9,571.55
2016,5,26,11,15,183.0,441.5,4.4,25.0,613.0,632.73,470.76
2016,5,26,11,30,53.0,440.0,4.3,25.0,492.0,494.17,367.39
2016,5,26,11,45,374.5,349.5,4.25,25.5,716.5,740.35,552.87
2016,5,26,12,0,696.0,259.0,4.2,26.0,941.0,968.54,712.97
2016,5,26,12,15,697.5,259.0,4.5,26.5,945.5,963.88,708.23
2016,5,26,12,30,699.0,259.0,4.8,27.0,950.0,956.48,703.97
2016,5,26,12,45,501.5,370.0,5.15,27.5,865.0,862.45,635.53
2016,5,26,13,0,304.0,481.0,5.5,28.0,780.0,768.4,564.86
2016,5,26,13,15,541.0,337.0,5.6,28.0,860.0,842.83,625.81
2016,5,26,13,30,778.0,193.0,5.7,28.0,940.0,901.91,671.43
2016,5,26,13,45,444.0,327.5,5.85,28.5,752.0,714.71,534.31
2016,5,26,14,0,110.0,462.0,6.0,29.0,564.0,539.59,399.1
2016,5,26,14,15,205.5,440.0,5.85,29.0,623.5,591.19,439.49
2016,5,26,14,30,301.0,418.0,5.7,29.0,683.0,634.64,472.67
2016,5,26,14,45,246.5,410.0,5.6,29.0,621.5,571.68,426.41
2016,5,26,15,0,192.0,402.0,5.5,29.0,560.0,514.02,383.96
2016,5,26,15,15,271.0,364.5,5.3,28.5,575.0,518.82,390.01
2016,5,26,15,30,350.0,327.0,5.1,28.0,590.0,517.71,390.92
2016,5,26,15,45,246.0,319.5,4.9,28.0,499.0,432.5,326.6
2016,5,26,16,0,142.0,312.0,4.7,28.0,408.0,359.72,271.52
2016,5,26,16,15,88.5,270.5,4.5,27.5,329.0,291.35,220.61
2016,5,26,16,30,35.0,229.0,4.3,27.0,250.0,226.29,171.82
2016,5,26,16,45,213.0,202.5,4.1,27.0,309.5,255.35,192.05
2016,5,26,17,0,391.0,176.0,3.9,27.0,369.0,267.51,195.9
2016,5,26,17,15,336.0,170.5,3.8,26.5,322.0,228.26,164.9
2016,5,26,17,30,281.0,165.0,3.7,26.0,275.0,191.37,136.74
2016,5,26,17,45,246.0,144.0,3.65,26.0,229.5,150.42,105.58
2016,5,26,18,0,211.0,123.0,3.6,26.0,184.0,113.59,79.42
2016,5,26,18,15,163.0,100.0,3.7,25.5,141.0,82.95,65.15
2016,5,26,18,30,115.0,77.0,3.8,25.0,98.0,63.41,48.23
2016,5,26,18,45,60.5,51.5,3.9,24.5,62.0,43.66,30.82
2016,5,26,19,0,6.0,26.0,4.0,24.0,26.0,24.64,12.57
2016,5,26,19,15,3.0,13.0,4.15,23.5,13.0,12.78,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,22.5,15.0,15.4,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,35.84,18.65
2016,5,27,6,15,92.0,52.5,4.9,23.0,68.0,79.42,54.91
2016,5,27,6,30,150.0,78.0,4.9,23.0,106.0,131.66,97.77
2016,5,27,6,45,84.5,90.0,4.9,23.0,107.0,125.51,96.01
2016,5,27,7,0,19.0,102.0,4.9,23.0,108.0,108.97,83.91
2016,5,27,7,15,9.5,60.5,5.05,23.0,63.5,62.82,46.26
2016,5,27,7,30,0.0,19.0,5.2,23.0,19.0,18.33,9.51
2016,5,27,7,45,0.0,70.0,5.35,23.5,70.0,67.67,49.82
2016,5,27,8,0,0.0,121.0,5.5,24.0,121.0,118.11,90.16
2016,5,27,8,15,0.0,72.5,5.6,24.0,72.5,70.11,51.25
2016,5,27,8,30,0.0,24.0,5.7,24.0,24.0,23.19,13.18
2016,5,27,8,45,2.0,100.5,5.8,24.5,102.0,98.87,73.83
2016,5,27,9,0,4.0,177.0,5.9,25.0,180.0,176.42,134.47
2016,5,27,9,15,2.0,122.5,5.8,25.5,124.0,120.66,90.14
2016,5,27,9,30,0.0,68.0,5.7,26.0,68.0,65.83,46.61
2016,5,27,9,45,5.0,143.0,5.6,26.5,147.0,143.62,107.39
2016,5,27,10,0,10.0,218.0,5.5,27.0,226.0,222.61,167.6
2016,5,27,10,15,10.0,216.0,5.4,27.0,225.0,220.71,165.75
2016,5,27,10,30,10.0,214.0,5.3,27.0,224.0,218.82,164.05
2016,5,27,10,45,12.0,220.0,5.25,27.5,231.5,226.77,169.6
2016,5,27,11,0,14.0,226.0,5.2,28.0,239.0,234.74,175.12
2016,5,27,11,15,13.5,239.0,5.0,28.0,252.5,247.11,184.1
2016,5,27,11,30,13.0,252.0,4.8,28.0,266.0,259.39,192.97
2016,5,27,11,45,13.0,245.5,4.65,28.5,259.0,252.85,187.53
2016,5,27,12,0,13.0,239.0,4.5,29.0,252.0,246.27,182.14
2016,5,27,12,15,15.5,278.5,4.2,29.0,293.5,287.29,212.32
2016,5,27,12,30,18.0,318.0,3.9,29.0,335.0,328.06,241.88
2016,5,27,12,45,16.0,289.5,3.6,29.0,305.5,297.54,219.31
2016,5,27,13,0,14.0,261.0,3.3,29.0,276.0,267.18,196.96
2016,5,27,13,15,15.0,278.0,2.9,29.0,293.5,284.01,209.23
2016,5,27,13,30,16.0,295.0,2.5,29.0,311.0,300.64,221.1
2016,5,27,13,45,67.5,380.0,2.2,29.0,443.5,428.37,313.99
2016,5,27,14,0,119.0,465.0,1.9,29.0,576.0,550.47,398.58
2016,5,27,14,15,90.0,435.0,1.65,29.0,517.5,491.67,356.02
2016,5,27,14,30,61.0,405.0,1.4,29.0,459.0,435.3,315.98
2016,5,27,14,45,121.0,404.5,1.2,29.0,506.0,474.18,344.54
2016,5,27,15,0,181.0,404.0,1.0,29.0,553.0,508.18,368.19
2016,5,27,15,15,277.0,363.5,0.9,29.0,578.5,522.01,379.02
2016,5,27,15,30,373.0,323.0,0.8,29.0,604.0,528.42,384.08
2016,5,27,15,45,556.0,229.0,0.7,29.0,618.5,524.02,382.27
2016,5,27,16,0,739.0,135.0,0.6,29.0,633.0,501.73,366.22
2016,5,27,16,15,518.5,190.5,0.65,28.5,527.0,410.48,300.35
2016,5,27,16,30,298.0,246.0,0.7,28.0,421.0,342.2,251.45
2016,5,27,16,45,482.5,176.5,0.75,28.0,428.5,324.77,235.45
2016,5,27,17,0,667.0,107.0,0.8,28.0,436.0,288.62,201.64
2016,5,27,17,15,631.5,100.5,0.85,27.5,382.5,235.0,158.14
2016,5,27,17,30,596.0,94.0,0.9,27.0,329.0,185.16,117.98
2016,5,27,17,45,555.0,84.5,0.95,26.5,277.0,135.95,80.48
2016,5,27,18,0,514.0,75.0,1.0,26.0,225.0,91.51,51.02
2016,5,27,18,15,443.5,65.5,0.95,25.5,175.0,51.67,33.2
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,41.36,29.62
2016,5,27,18,45,270.0,42.0,0.9,24.5,83.5,31.78,21.0
2016,5,27,19,0,167.0,28.0,0.9,24.0,42.0,21.67,10.64
2016,5,27,19,15,83.5,14.0,0.95,23.5,21.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,21.5,19.0,20.31,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,51.34,28.66
2016,5,28,6,15,162.0,52.0,2.95,22.0,78.5,98.08,67.73
2016,5,28,6,30,251.0,72.0,3.1,22.0,119.0,154.41,113.87
2016,5,28,6,45,125.5,64.5,3.3,22.5,88.0,114.93,86.91
2016,5,28,7,0,0.0,57.0,3.5,23.0,57.0,55.08,39.89
2016,5,28,7,15,0.0,69.5,3.65,23.5,69.5,67.24,49.77
2016,5,28,7,30,0.0,82.0,3.8,24.0,82.0,79.51,59.5
2016,5,28,7,45,0.0,97.5,4.0,24.5,97.5,94.79,71.48
2016,5,28,8,0,0.0,113.0,4.2,25.0,113.0,110.07,83.28
2016,5,28,8,15,5.0,152.0,4.25,25.5,155.5,152.31,116.31
2016,5,28,8,30,10.0,191.0,4.3,26.0,198.0,195.15,149.18
2016,5,28,8,45,17.5,221.5,4.35,26.5,233.5,231.67,176.69
2016,5,28,9,0,25.0,252.0,4.4,27.0,269.0,268.74,204.22
2016,5,28,9,15,13.5,203.0,4.35,27.0,212.0,210.17,158.76
2016,5,28,9,30,2.0,154.0,4.3,27.0,155.0,151.81,113.29
2016,5,28,9,45,145.5,269.5,4.3,27.5,389.0,406.85,309.91
2016,5,28,10,0,289.0,385.0,4.3,28.0,623.0,668.88,498.4
2016,5,28,10,15,211.5,411.5,4.2,28.0,589.5,622.59,461.25
2016,5,28,10,30,134.0,438.0,4.1,28.0,556.0,579.2,427.33
2016,5,28,10,45,121.0,449.5,4.1,28.5,558.5,579.34,425.71
2016,5,28,11,0,108.0,461.0,4.1,29.0,561.0,571.56,418.49
2016,5,28,11,15,172.0,473.0,4.05,29.0,637.0,653.87,477.24
2016,5,28,11,30,236.0,485.0,4.0,29.0,713.0,729.36,529.86
2016,5,28,11,45,301.0,467.0,3.95,29.5,760.5,780.22,564.38
2016,5,28,12,0,366.0,449.0,3.9,30.0,808.0,824.06,593.88
2016,5,28,12,15,390.0,445.0,3.85,30.0,829.0,839.27,604.0
2016,5,28,12,30,414.0,441.0,3.8,30.0,850.0,852.52,613.0
2016,5,28,12,45,626.5,301.5,3.8,30.0,918.0,915.72,662.25
2016,5,28,13,0,839.0,162.0,3.8,30.0,986.0,967.16,697.27
2016,5,28,13,15,835.0,161.5,3.8,30.0,973.0,944.71,682.53
2016,5,28,13,30,831.0,161.0,3.8,30.0,960.0,919.58,666.59
2016,5,28,13,45,572.0,302.5,3.8,30.0,847.5,803.21,586.33
2016,5,28,14,0,313.0,444.0,3.8,30.0,735.0,696.65,506.62
2016,5,28,14,15,559.5,299.0,3.8,29.5,800.0,749.15,552.1
2016,5,28,14,30,806.0,154.0,3.8,29.0,865.0,782.77,581.01
2016,5,28,14,45,785.0,158.5,3.8,29.0,828.5,738.54,551.15
2016,5,28,15,0,764.0,163.0,3.8,29.0,792.0,693.89,519.81
2016,5,28,15,15,750.5,159.5,3.75,29.0,752.0,646.56,485.75
2016,5,28,15,30,737.0,156.0,3.7,29.0,712.0,596.99,449.43
2016,5,28,15,45,720.5,151.5,3.65,29.0,667.5,545.99,411.24
2016,5,28,16,0,704.0,147.0,3.6,29.0,623.0,495.31,372.37
2016,5,28,16,15,682.5,142.5,3.5,28.5,575.0,442.87,331.85
2016,5,28,16,30,661.0,138.0,3.4,28.0,527.0,391.77,291.23
2016,5,28,16,45,633.5,131.5,3.3,28.0,476.0,338.31,247.44
2016,5,28,17,0,606.0,125.0,3.2,28.0,425.0,287.35,204.95
2016,5,28,17,15,569.0,117.5,3.1,27.5,372.5,235.91,162.61
2016,5,28,17,30,532.0,110.0,3.0,27.0,320.0,188.51,124.06
2016,5,28,17,45,488.0,99.0,2.95,26.5,269.0,141.28,87.9
2016,5,28,18,0,444.0,88.0,2.9,26.0,218.0,98.82,59.28
2016,5,28,18,15,374.0,76.0,2.9,25.5,169.5,60.31,40.38
2016,5,28,18,30,304.0,64.0,2.9,25.0,121.0,47.63,34.93
2016,5,28,18,45,210.5,47.5,2.9,25.0,81.0,36.19,24.62
2016,5,28,19,0,117.0,31.0,2.9,25.0,41.0,25.72,13.79
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.5,15.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.0,2.05,21.5,13.5,13.16,0.0
2016,5,29,6,0,6.0,26.0,2.2,22.0,27.0,26.68,13.45
2016,5,29,6,15,39.0,48.0,2.25,22.0,55.5,58.93,40.54
2016,5,29,6,30,72.0,70.0,2.3,22.0,84.0,96.36,71.43
2016,5,29,6,45,107.0,90.5,2.4,22.0,118.5,133.82,102.64
2016,5,29,7,0,142.0,111.0,2.5,22.0,153.0,175.01,136.83
2016,5,29,7,15,135.0,135.5,2.55,22.0,182.0,204.98,161.68
2016,5,29,7,30,128.0,160.0,2.6,22.0,211.0,233.94,184.97
2016,5,29,7,45,307.5,157.5,2.7,22.5,303.0,342.58,271.76
2016,5,29,8,0,487.0,155.0,2.8,23.0,395.0,470.25,370.83
2016,5,29,8,15,476.0,178.5,2.85,23.5,435.5,510.84,399.67
2016,5,29,8,30,465.0,202.0,2.9,24.0,476.0,549.17,426.4
2016,5,29,8,45,306.5,257.0,2.95,24.5,444.5,502.29,386.98
2016,5,29,9,0,148.0,312.0,3.0,25.0,413.0,441.31,336.63
2016,5,29,9,15,81.0,279.0,3.0,25.0,335.0,349.09,266.31
2016,5,29,9,30,14.0,246.0,3.0,25.0,257.0,253.99,192.33
2016,5,29,9,45,250.5,278.5,3.0,25.5,484.5,515.84,393.27
2016,5,29,10,0,487.0,311.0,3.0,26.0,712.0,778.52,579.69
2016,5,29,10,15,258.5,331.5,3.0,26.0,545.5,590.02,440.82
2016,5,29,10,30,30.0,352.0,3.0,26.0,379.0,383.28,285.11
2016,5,29,10,45,22.0,313.0,3.05,26.5,333.5,329.02,245.25
2016,5,29,11,0,14.0,274.0,3.1,27.0,288.0,282.29,210.07
2016,5,29,11,15,24.0,337.0,3.05,27.0,360.5,360.9,267.86
2016,5,29,11,30,34.0,400.0,3.0,27.0,433.0,434.21,320.29
2016,5,29,11,45,55.0,438.0,3.0,27.5,492.0,492.77,361.33
2016,5,29,12,0,76.0,476.0,3.0,28.0,551.0,550.74,401.22
2016,5,29,12,15,458.5,316.0,2.95,28.0,769.5,782.54,573.2
2016,5,29,12,30,841.0,156.0,2.9,28.0,988.0,985.47,709.43
2016,5,29,12,45,837.5,157.5,2.9,28.0,983.5,971.71,698.84
2016,5,29,13,0,834.0,159.0,2.9,28.0,979.0,955.14,688.43
2016,5,29,13,15,831.5,158.0,2.85,28.0,967.0,938.1,677.42
2016,5,29,13,30,829.0,157.0,2.8,28.0,955.0,914.0,661.87
2016,5,29,13,45,631.0,275.0,2.75,28.0,875.0,829.51,604.79
2016,5,29,14,0,433.0,393.0,2.7,28.0,795.0,751.13,546.47
2016,5,29,14,15,251.5,402.5,2.6,28.0,635.0,593.47,435.09
2016,5,29,14,30,70.0,412.0,2.5,28.0,475.0,448.96,329.59
2016,5,29,14,45,112.0,407.5,2.4,28.0,503.0,470.3,346.71
2016,5,29,15,0,154.0,403.0,2.3,28.0,531.0,488.38,360.43
2016,5,29,15,15,235.5,369.5,2.15,27.5,553.5,502.22,372.48
2016,5,29,15,30,317.0,336.0,2.0,27.0,576.0,506.25,376.96
2016,5,29,15,45,265.0,323.0,1.95,27.0,515.5,446.92,333.59
2016,5,29,16,0,213.0,310.0,1.9,27.0,455.0,394.95,295.46
2016,5,29,16,15,299.0,268.0,1.9,26.5,454.0,381.19,286.08
2016,5,29,16,30,385.0,226.0,1.9,26.0,453.0,361.04,270.21
2016,5,29,16,45,506.5,171.5,1.95,26.0,440.5,329.92,243.44
2016,5,29,17,0,628.0,117.0,2.0,26.0,428.0,287.4,205.29
2016,5,29,17,15,591.5,110.0,1.9,25.5,375.5,235.29,162.16
2016,5,29,17,30,555.0,103.0,1.8,25.0,323.0,187.1,122.72
2016,5,29,17,45,499.5,95.5,1.7,25.0,271.0,140.18,86.84
2016,5,29,18,0,444.0,88.0,1.6,25.0,219.0,99.48,59.82
2016,5,29,18,15,375.0,76.0,1.6,24.5,170.5,60.92,40.64
2016,5,29,18,30,306.0,64.0,1.6,24.0,122.0,47.56,35.05
2016,5,29,18,45,208.0,47.5,1.65,24.0,81.5,36.13,24.73
2016,5,29,19,0,110.0,31.0,1.7,24.0,41.0,25.73,14.09
2016,5,29,19,15,55.0,15.5,1.85,23.5,20.5,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.98,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.93,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.82,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.71,0.75
2016,5,30,6,45,0.0,12.0,1.05,21.0,12.0,11.57,4.03
2016,5,30,7,0,0.0,16.0,1.1,21.0,16.0,15.43,7.29
2016,5,30,7,15,0.0,16.0,0.95,21.0,16.0,15.43,7.29
2016,5,30,7,30,0.0,16.0,0.8,21.0,16.0,15.44,7.26
2016,5,30,7,45,0.0,12.5,0.7,21.5,12.5,12.06,4.39
2016,5,30,8,0,0.0,9.0,0.6,22.0,9.0,8.69,1.54
2016,5,30,8,15,22.0,123.0,0.5,22.5,136.0,137.13,105.76
2016,5,30,8,30,44.0,237.0,0.4,23.0,263.0,272.11,208.38
2016,5,30,8,45,144.5,271.0,0.35,23.5,366.5,390.09,295.3
2016,5,30,9,0,245.0,305.0,0.3,24.0,470.0,516.46,383.77
2016,5,30,9,15,468.5,242.0,0.6,24.0,585.5,648.35,480.93
2016,5,30,9,30,692.0,179.0,0.9,24.0,701.0,791.16,582.08
2016,5,30,9,45,700.5,186.0,1.2,24.5,739.0,826.67,605.22
2016,5,30,10,0,709.0,193.0,1.5,25.0,777.0,860.24,628.06
2016,5,30,10,15,719.0,196.5,1.75,25.0,810.0,889.42,648.48
2016,5,30,10,30,729.0,200.0,2.0,25.0,843.0,916.4,667.42
2016,5,30,10,45,730.0,207.0,2.25,25.0,867.5,935.9,681.47
2016,5,30,11,0,731.0,214.0,2.5,25.0,892.0,952.59,693.72
2016,5,30,11,15,736.5,216.0,2.55,25.0,912.0,965.71,701.91
2016,5,30,11,30,742.0,218.0,2.6,25.0,932.0,975.99,708.39
2016,5,30,11,45,785.0,190.5,2.7,25.5,954.0,987.29,714.7
2016,5,30,12,0,828.0,163.0,2.8,26.0,976.0,999.82,721.85
2016,5,30,12,15,829.0,163.0,2.65,26.0,980.0,994.83,717.0
2016,5,30,12,30,830.0,163.0,2.5,26.0,984.0,986.74,710.39
2016,5,30,12,45,832.5,160.5,2.45,26.0,981.5,974.6,702.26
2016,5,30,13,0,835.0,158.0,2.4,26.0,979.0,955.2,689.58
2016,5,30,13,15,833.0,157.0,2.3,26.0,967.5,934.95,676.02
2016,5,30,13,30,831.0,156.0,2.2,26.0,956.0,911.95,660.74
2016,5,30,13,45,831.5,151.5,2.1,26.0,938.0,885.21,643.09
2016,5,30,14,0,832.0,147.0,2.0,26.0,920.0,855.75,623.7
2016,5,30,14,15,825.5,145.5,1.9,26.0,893.5,820.72,600.63
2016,5,30,14,30,819.0,144.0,1.8,26.0,867.0,784.16,576.51
2016,5,30,14,45,814.0,139.5,1.75,26.0,835.0,743.01,549.61
2016,5,30,15,0,809.0,135.0,1.7,26.0,803.0,700.12,521.16
2016,5,30,15,15,797.5,132.5,1.65,26.0,763.5,653.27,488.04
2016,5,30,15,30,786.0,130.0,1.6,26.0,724.0,605.64,453.65
2016,5,30,15,45,776.5,124.0,1.6,26.0,681.0,555.34,416.85
2016,5,30,16,0,767.0,118.0,1.6,26.0,638.0,504.55,378.58
2016,5,30,16,15,747.5,114.0,1.65,26.0,589.5,450.69,337.04
2016,5,30,16,30,728.0,110.0,1.7,26.0,541.0,397.83,294.94
2016,5,30,16,45,701.5,106.0,1.75,26.5,489.0,340.98,248.27
2016,5,30,17,0,675.0,102.0,1.8,27.0,437.0,288.85,204.37
2016,5,30,17,15,640.0,96.5,1.7,26.5,384.0,235.81,160.34
2016,5,30,17,30,605.0,91.0,1.6,26.0,331.0,186.45,119.75
2016,5,30,17,45,544.0,86.0,1.5,26.0,277.5,138.06,82.89
2016,5,30,18,0,483.0,81.0,1.4,26.0,224.0,96.78,55.86
2016,5,30,18,15,415.5,70.5,1.3,25.0,175.0,57.8,37.21
2016,5,30,18,30,348.0,60.0,1.2,24.0,126.0,44.33,32.32
2016,5,30,18,45,250.5,45.5,1.1,23.5,85.0,34.45,23.42
2016,5,30,19,0,153.0,31.0,1.0,23.0,44.0,24.03,13.04
2016,5,30,19,15,76.5,15.5,1.05,23.0,22.0,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.0,16.0,16.71,0.0
2016,5,31,6,0,39.0,29.0,1.9,21.0,32.0,39.14,21.64
2016,5,31,6,15,88.5,50.5,1.95,21.0,65.0,75.95,52.79
2016,5,31,6,30,138.0,72.0,2.0,21.0,98.0,121.02,90.09
2016,5,31,6,45,190.0,88.5,2.1,21.5,137.0,164.02,125.91
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,212.67,166.17
2016,5,31,7,15,158.0,131.0,2.25,22.0,181.5,210.42,165.84
2016,5,31,7,30,74.0,157.0,2.3,22.0,187.0,198.38,156.15
2016,5,31,7,45,71.0,180.0,2.35,22.5,212.0,223.83,175.77
2016,5,31,8,0,68.0,203.0,2.4,23.0,237.0,248.82,194.46
2016,5,31,8,15,79.5,230.0,2.45,23.0,274.0,287.17,223.78
2016,5,31,8,30,91.0,257.0,2.5,23.0,311.0,326.33,253.26
2016,5,31,8,45,72.5,272.0,2.6,23.5,317.5,331.14,255.18
2016,5,31,9,0,54.0,287.0,2.7,24.0,324.0,334.28,255.87
2016,5,31,9,15,30.0,237.0,2.75,24.0,258.0,263.39,201.21
2016,5,31,9,30,6.0,187.0,2.8,24.0,192.0,187.99,142.48
2016,5,31,9,45,20.0,261.0,2.85,24.5,278.0,274.43,208.32
2016,5,31,10,0,34.0,335.0,2.9,25.0,364.0,369.53,278.31
2016,5,31,10,15,30.0,337.0,2.9,25.5,363.0,367.87,275.57
2016,5,31,10,30,26.0,339.0,2.9,26.0,362.0,365.97,273.08
2016,5,31,10,45,13.0,215.5,2.95,26.5,227.0,223.25,166.56
2016,5,31,11,0,0.0,92.0,3.0,27.0,92.0,89.32,63.98
2016,5,31,11,15,10.0,214.5,3.1,27.0,224.5,219.41,163.55
2016,5,31,11,30,20.0,337.0,3.2,27.0,357.0,350.52,260.29
2016,5,31,11,45,18.0,316.5,3.3,27.0,335.0,327.91,243.27
2016,5,31,12,0,16.0,296.0,3.4,27.0,313.0,305.34,226.73
2016,5,31,12,15,8.0,191.0,3.65,27.0,199.5,194.01,143.8
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,83.55,59.39
2016,5,31,12,45,0.0,85.5,4.2,27.0,85.5,83.04,59.09
2016,5,31,13,0,0.0,85.0,4.5,27.0,85.0,82.52,58.71
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,69.39,48.56
2016,5,31,13,30,0.0,58.0,4.6,27.0,58.0,56.27,38.4
2016,5,31,13,45,0.0,76.5,4.65,27.0,76.5,74.2,52.38
2016,5,31,14,0,0.0,95.0,4.7,27.0,95.0,92.09,66.3
2016,5,31,14,15,0.0,71.5,4.4,26.5,71.5,69.32,48.78
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,46.51,31.07
2016,5,31,14,45,0.0,53.5,3.8,25.5,53.5,51.83,35.4
2016,5,31,15,0,0.0,59.0,3.5,25.0,59.0,57.14,39.75
2016,5,31,15,15,0.0,58.5,3.4,24.5,58.5,56.64,39.52
2016,5,31,15,30,0.0,58.0,3.3,24.0,58.0,56.14,39.31
2016,5,31,15,45,0.0,66.5,3.25,24.0,66.5,64.36,45.97
2016,5,31,16,0,0.0,75.0,3.2,24.0,75.0,72.58,52.66
2016,5,31,16,15,12.0,146.5,3.1,23.5,153.5,146.21,111.43
2016,5,31,16,30,24.0,218.0,3.0,23.0,232.0,215.66,166.18
2016,5,31,16,45,146.0,210.0,2.95,23.0,284.0,242.59,185.73
2016,5,31,17,0,268.0,202.0,2.9,23.0,336.0,258.23,194.37
2016,5,31,17,15,246.5,182.5,2.85,23.0,294.5,218.54,162.27
2016,5,31,17,30,225.0,163.0,2.8,23.0,253.0,181.27,132.45
2016,5,31,17,45,180.0,144.0,2.8,23.0,209.0,147.46,107.1
2016,5,31,18,0,135.0,125.0,2.8,23.0,165.0,115.09,83.93
2016,5,31,18,15,104.0,100.5,2.7,22.5,128.0,84.26,62.54
2016,5,31,18,30,73.0,76.0,2.6,22.0,91.0,63.01,48.6
2016,5,31,18,45,36.5,51.0,2.55,22.0,58.5,45.54,32.95
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,24.86,13.88
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,15.5,1.0,20.5,19.5,20.47,0.0
2016,6,1,6,0,83.0,31.0,1.1,21.0,39.0,51.92,29.51
2016,6,1,6,15,164.5,51.0,1.05,21.0,78.5,97.24,67.29
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,151.54,111.74
2016,6,1,6,45,213.5,90.5,0.95,21.5,140.5,174.38,133.28
2016,6,1,7,0,181.0,110.0,0.9,22.0,163.0,193.44,150.38
2016,6,1,7,15,114.0,131.0,0.8,22.0,167.0,190.21,148.77
2016,6,1,7,30,47.0,152.0,0.7,22.0,171.0,179.13,139.69
2016,6,1,7,45,307.5,145.5,0.65,22.0,295.5,329.23,258.75
2016,6,1,8,0,568.0,139.0,0.6,22.0,420.0,504.7,390.25
2016,6,1,8,15,597.0,146.0,0.6,22.0,471.0,558.04,427.15
2016,6,1,8,30,626.0,153.0,0.6,22.0,522.0,612.52,465.06
2016,6,1,8,45,647.0,159.5,0.6,22.5,569.5,661.37,497.07
2016,6,1,9,0,668.0,166.0,0.6,23.0,617.0,710.07,528.13
2016,6,1,9,15,685.5,170.5,0.65,23.0,661.5,753.37,556.27
2016,6,1,9,30,703.0,175.0,0.7,23.0,706.0,795.73,583.04
2016,6,1,9,45,481.5,283.5,0.8,23.5,656.0,731.87,534.78
2016,6,1,10,0,260.0,392.0,0.9,24.0,606.0,649.11,472.65
2016,6,1,10,15,204.0,416.0,0.9,24.0,588.5,619.72,451.3
2016,6,1,10,30,148.0,440.0,0.9,24.0,571.0,594.16,431.68
2016,6,1,10,45,106.5,437.0,0.95,24.5,532.5,544.78,396.2
2016,6,1,11,0,65.0,434.0,1.0,25.0,494.0,501.04,364.3
2016,6,1,11,15,71.5,437.5,1.0,25.0,505.0,510.52,371.12
2016,6,1,11,30,78.0,441.0,1.0,25.0,516.0,519.8,377.37
2016,6,1,11,45,182.0,464.0,1.0,25.0,642.0,652.08,469.7
2016,6,1,12,0,286.0,487.0,1.0,25.0,768.0,781.84,555.47
2016,6,1,12,15,336.0,466.0,1.0,25.0,797.5,806.19,571.15
2016,6,1,12,30,386.0,445.0,1.0,25.0,827.0,828.61,586.72
2016,6,1,12,45,375.5,447.5,1.0,25.0,818.0,812.97,576.16
2016,6,1,13,0,365.0,450.0,1.0,25.0,809.0,796.15,565.32
2016,6,1,13,15,388.5,435.5,1.05,25.0,814.0,793.7,565.49
2016,6,1,13,30,412.0,421.0,1.1,25.0,819.0,789.83,564.54
2016,6,1,13,45,607.5,293.5,1.15,25.5,866.0,826.6,594.58
2016,6,1,14,0,803.0,166.0,1.2,26.0,913.0,851.33,612.6
2016,6,1,14,15,560.0,290.5,1.3,26.0,804.5,742.27,538.92
2016,6,1,14,30,317.0,415.0,1.4,26.0,696.0,645.0,468.91
2016,6,1,14,45,546.0,284.5,1.55,26.0,745.0,679.26,500.58
2016,6,1,15,0,775.0,154.0,1.7,26.0,794.0,694.95,517.39
2016,6,1,15,15,762.5,150.5,1.75,26.0,755.0,648.01,484.4
2016,6,1,15,30,750.0,147.0,1.8,26.0,716.0,600.48,450.64
2016,6,1,15,45,389.5,204.0,1.9,26.0,499.0,408.8,309.28
2016,6,1,16,0,29.0,261.0,2.0,26.0,282.0,259.29,195.27
2016,6,1,16,15,70.0,262.0,1.95,26.0,306.0,275.88,208.73
2016,6,1,16,30,111.0,263.0,1.9,26.0,330.0,287.51,217.31
2016,6,1,16,45,55.5,138.5,1.85,26.0,172.0,150.33,112.89
2016,6,1,17,0,0.0,14.0,1.8,26.0,14.0,13.52,5.31
