Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,15,0.0,12.5,1.7,25.5,12.5,12.06,4.22
2016,6,1,17,30,0.0,11.0,1.6,25.0,11.0,10.61,3.08
2016,6,1,17,45,0.0,9.0,1.55,25.0,9.0,8.68,1.51
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.75,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,5.3,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.85,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.41,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.96,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.98,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.85,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.78,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,8.19,1.2
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,10.61,3.23
2016,6,2,7,15,0.0,24.0,2.4,21.0,24.0,23.16,13.72
2016,6,2,7,30,0.0,37.0,2.5,21.0,37.0,35.73,24.11
2016,6,2,7,45,0.0,83.5,2.6,21.0,83.5,80.83,61.1
2016,6,2,8,0,0.0,130.0,2.7,21.0,130.0,127.13,98.34
2016,6,2,8,15,41.0,192.5,2.75,21.0,217.0,221.86,174.23
2016,6,2,8,30,82.0,255.0,2.8,21.0,304.0,317.74,248.92
2016,6,2,8,45,125.0,284.0,2.85,21.5,365.5,389.16,302.89
2016,6,2,9,0,168.0,313.0,2.9,22.0,427.0,457.53,353.49
2016,6,2,9,15,88.5,262.5,2.9,22.0,323.0,337.7,261.05
2016,6,2,9,30,9.0,212.0,2.9,22.0,219.0,215.5,164.86
2016,6,2,9,45,37.0,293.5,2.95,22.5,324.0,328.81,251.64
2016,6,2,10,0,65.0,375.0,3.0,23.0,429.0,439.34,332.85
2016,6,2,10,15,50.0,370.0,3.0,23.0,413.0,420.65,317.64
2016,6,2,10,30,35.0,365.0,3.0,23.0,397.0,401.27,302.48
2016,6,2,10,45,197.5,393.0,3.05,23.5,576.5,594.61,446.92
2016,6,2,11,0,360.0,421.0,3.1,24.0,756.0,791.35,585.19
2016,6,2,11,15,307.5,451.0,2.95,24.0,741.5,771.66,567.16
2016,6,2,11,30,255.0,481.0,2.8,24.0,727.0,749.52,549.07
2016,6,2,11,45,180.5,488.0,2.65,24.5,664.0,674.82,493.98
2016,6,2,12,0,106.0,495.0,2.5,25.0,601.0,599.74,438.48
2016,6,2,12,15,88.5,486.0,2.3,25.0,574.5,570.97,417.62
2016,6,2,12,30,71.0,477.0,2.1,25.0,548.0,542.1,396.39
2016,6,2,12,45,186.5,479.5,1.9,25.0,664.0,657.64,479.04
2016,6,2,13,0,302.0,482.0,1.7,25.0,780.0,767.13,553.16
2016,6,2,13,15,362.0,451.5,1.6,25.0,804.0,784.42,564.78
2016,6,2,13,30,422.0,421.0,1.5,25.0,828.0,799.01,575.25
2016,6,2,13,45,373.5,432.0,1.45,25.0,787.0,751.62,542.38
2016,6,2,14,0,325.0,443.0,1.4,25.0,746.0,706.28,511.2
2016,6,2,14,15,594.5,281.5,1.45,25.0,815.5,761.63,557.58
2016,6,2,14,30,864.0,120.0,1.5,25.0,885.0,797.84,585.6
2016,6,2,14,45,856.5,117.5,1.55,25.0,851.5,755.75,558.44
2016,6,2,15,0,849.0,115.0,1.6,25.0,818.0,711.96,530.51
2016,6,2,15,15,528.5,237.5,1.6,25.0,668.5,573.09,428.88
2016,6,2,15,30,208.0,360.0,1.6,25.0,519.0,463.66,345.82
2016,6,2,15,45,505.5,231.5,1.6,25.0,584.5,500.14,376.92
2016,6,2,16,0,803.0,103.0,1.6,25.0,650.0,511.33,385.75
2016,6,2,16,15,784.5,100.0,1.55,24.5,601.0,457.14,343.6
2016,6,2,16,30,766.0,97.0,1.5,24.0,552.0,403.77,301.13
2016,6,2,16,45,744.5,92.0,1.5,24.0,500.5,348.56,255.61
2016,6,2,17,0,723.0,87.0,1.5,24.0,449.0,294.99,210.32
2016,6,2,17,15,691.0,82.5,1.4,23.5,396.0,241.16,164.84
2016,6,2,17,30,659.0,78.0,1.3,23.0,343.0,187.71,120.12
2016,6,2,17,45,618.0,71.0,1.25,23.0,290.5,137.05,79.86
2016,6,2,18,0,577.0,64.0,1.2,23.0,238.0,91.07,48.0
2016,6,2,18,15,512.5,56.5,1.1,22.5,187.5,49.01,27.86
2016,6,2,18,30,448.0,49.0,1.0,22.0,137.0,34.58,24.28
2016,6,2,18,45,355.5,38.0,0.9,21.5,94.0,27.8,18.08
2016,6,2,19,0,263.0,27.0,0.8,21.0,51.0,20.49,10.76
2016,6,2,19,15,131.5,13.5,0.8,21.0,25.5,10.17,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,7.0,1.5,17.5,7.0,6.88,0.0
2016,6,3,6,0,0.0,14.0,1.5,18.0,14.0,13.5,4.47
2016,6,3,6,15,0.0,26.5,1.55,18.0,26.5,25.58,15.38
2016,6,3,6,30,0.0,39.0,1.6,18.0,39.0,37.67,25.87
2016,6,3,6,45,0.0,53.0,1.65,18.5,53.0,51.26,37.43
2016,6,3,7,0,0.0,67.0,1.7,19.0,67.0,65.02,48.91
2016,6,3,7,15,73.0,114.0,1.7,19.0,143.0,148.85,118.0
2016,6,3,7,30,146.0,161.0,1.7,19.0,219.0,243.79,194.7
2016,6,3,7,45,211.5,180.0,1.7,19.5,277.5,307.28,244.71
2016,6,3,8,0,277.0,199.0,1.7,20.0,336.0,382.48,302.68
2016,6,3,8,15,545.5,136.5,1.85,20.5,444.5,513.8,405.77
2016,6,3,8,30,814.0,74.0,2.0,21.0,553.0,653.78,510.58
2016,6,3,8,45,830.5,76.0,2.15,21.5,602.0,701.99,542.23
2016,6,3,9,0,847.0,78.0,2.3,22.0,651.0,749.32,573.54
2016,6,3,9,15,594.5,203.5,2.4,22.5,619.0,712.82,543.69
2016,6,3,9,30,342.0,329.0,2.5,23.0,587.0,639.35,483.33
2016,6,3,9,45,399.5,324.5,2.7,23.5,642.0,694.89,523.56
2016,6,3,10,0,457.0,320.0,2.9,24.0,697.0,759.35,568.34
2016,6,3,10,15,679.5,204.5,2.95,24.0,791.0,859.84,642.2
2016,6,3,10,30,902.0,89.0,3.0,24.0,885.0,956.37,705.42
2016,6,3,10,45,904.0,92.5,3.05,24.5,911.0,976.62,716.01
2016,6,3,11,0,906.0,96.0,3.1,25.0,937.0,993.58,725.13
2016,6,3,11,15,459.0,159.0,3.1,25.0,585.5,629.71,476.51
2016,6,3,11,30,12.0,222.0,3.1,25.0,234.0,228.75,170.64
2016,6,3,11,45,16.5,287.5,3.1,25.0,304.0,297.71,223.09
2016,6,3,12,0,21.0,353.0,3.1,25.0,374.0,366.58,273.47
2016,6,3,12,15,21.0,354.0,3.05,25.0,375.0,367.0,273.4
2016,6,3,12,30,21.0,355.0,3.0,25.0,376.0,367.29,273.52
2016,6,3,12,45,80.0,430.0,2.95,25.0,509.0,501.46,372.08
2016,6,3,13,0,139.0,505.0,2.9,25.0,642.0,631.37,463.72
2016,6,3,13,15,135.5,498.0,2.85,25.0,630.5,615.6,451.9
2016,6,3,13,30,132.0,491.0,2.8,25.0,619.0,599.58,440.81
2016,6,3,13,45,78.5,423.5,2.75,25.0,499.5,480.02,355.66
2016,6,3,14,0,25.0,356.0,2.7,25.0,380.0,365.39,272.12
2016,6,3,14,15,12.5,238.5,2.65,25.0,250.5,240.66,180.29
2016,6,3,14,30,0.0,121.0,2.6,25.0,121.0,117.14,86.2
2016,6,3,14,45,110.0,261.5,2.55,25.0,353.0,332.86,253.37
2016,6,3,15,0,220.0,402.0,2.5,25.0,585.0,534.65,400.45
2016,6,3,15,15,113.5,297.0,2.45,25.0,391.5,355.71,268.56
2016,6,3,15,30,7.0,192.0,2.4,25.0,198.0,188.77,142.0
2016,6,3,15,45,58.0,252.5,2.35,25.0,292.5,271.15,206.11
2016,6,3,16,0,109.0,313.0,2.3,25.0,387.0,347.26,263.28
2016,6,3,16,15,316.0,248.5,2.15,24.5,441.5,373.42,283.5
2016,6,3,16,30,523.0,184.0,2.0,24.0,496.0,380.24,286.44
2016,6,3,16,45,507.5,170.5,1.9,24.0,450.0,332.13,247.17
2016,6,3,17,0,492.0,157.0,1.8,24.0,404.0,285.33,208.48
2016,6,3,17,15,473.5,140.5,1.7,23.5,356.0,236.65,168.42
2016,6,3,17,30,455.0,124.0,1.6,23.0,308.0,189.97,130.01
2016,6,3,17,45,422.5,109.0,1.55,23.0,260.0,144.77,94.38
2016,6,3,18,0,390.0,94.0,1.5,23.0,212.0,103.36,64.75
2016,6,3,18,15,340.0,79.5,1.35,22.5,167.0,65.84,43.75
2016,6,3,18,30,290.0,65.0,1.2,22.0,122.0,48.02,35.83
2016,6,3,18,45,216.5,48.5,1.05,21.5,83.5,36.66,25.62
2016,6,3,19,0,143.0,32.0,0.9,21.0,45.0,24.68,14.2
2016,6,3,19,15,71.5,16.0,0.9,20.5,22.5,12.48,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.0,13.5,2.05,17.5,23.5,28.12,0.0
2016,6,4,6,0,236.0,27.0,2.3,18.0,47.0,78.61,44.38
2016,6,4,6,15,336.0,37.5,2.4,18.5,89.0,127.08,86.41
2016,6,4,6,30,436.0,48.0,2.5,19.0,131.0,186.91,136.9
2016,6,4,6,45,281.0,80.0,2.6,19.5,140.5,190.12,146.64
2016,6,4,7,0,126.0,112.0,2.7,20.0,150.0,169.23,133.22
2016,6,4,7,15,65.0,121.0,2.85,20.5,140.5,152.67,120.38
2016,6,4,7,30,4.0,130.0,3.0,21.0,131.0,130.27,101.57
2016,6,4,7,45,95.5,170.0,3.15,21.5,216.5,231.45,183.4
2016,6,4,8,0,187.0,210.0,3.3,22.0,302.0,333.85,264.1
2016,6,4,8,15,140.5,234.0,3.45,22.5,308.0,336.87,264.34
2016,6,4,8,30,94.0,258.0,3.6,23.0,314.0,329.2,256.33
2016,6,4,8,45,107.5,284.5,3.75,23.5,353.5,370.13,286.7
2016,6,4,9,0,121.0,311.0,3.9,24.0,393.0,418.47,321.95
2016,6,4,9,15,68.0,280.0,4.0,24.0,327.0,339.12,260.36
2016,6,4,9,30,15.0,249.0,4.1,24.0,261.0,257.76,196.54
2016,6,4,9,45,196.0,302.0,4.2,24.5,463.5,484.66,371.97
2016,6,4,10,0,377.0,355.0,4.3,25.0,666.0,716.21,540.23
2016,6,4,10,15,297.5,395.5,4.35,25.0,647.5,692.29,518.76
2016,6,4,10,30,218.0,436.0,4.4,25.0,629.0,656.39,490.23
2016,6,4,10,45,300.5,422.5,4.45,25.5,697.0,731.64,544.29
2016,6,4,11,0,383.0,409.0,4.5,26.0,765.0,801.31,593.08
2016,6,4,11,15,331.5,442.0,4.55,26.0,754.5,786.02,579.97
2016,6,4,11,30,280.0,475.0,4.6,26.0,744.0,768.17,565.6
2016,6,4,11,45,170.5,469.0,4.65,26.0,633.5,645.4,477.23
2016,6,4,12,0,61.0,463.0,4.7,26.0,523.0,522.31,386.61
2016,6,4,12,15,227.5,452.5,4.75,26.0,678.0,684.52,507.9
2016,6,4,12,30,394.0,442.0,4.8,26.0,833.0,833.39,614.92
2016,6,4,12,45,330.5,467.5,4.85,26.0,794.5,788.81,581.61
2016,6,4,13,0,267.0,493.0,4.9,26.0,756.0,744.34,549.19
2016,6,4,13,15,285.5,481.0,4.9,26.0,759.5,741.34,548.15
2016,6,4,13,30,304.0,469.0,4.9,26.0,763.0,736.74,545.8
2016,6,4,13,45,365.0,433.0,4.95,26.0,778.5,745.19,554.25
2016,6,4,14,0,426.0,397.0,5.0,26.0,794.0,749.53,559.65
2016,6,4,14,15,387.0,401.0,4.95,25.5,754.0,704.3,527.94
2016,6,4,14,30,348.0,405.0,4.9,25.0,714.0,660.54,497.14
2016,6,4,14,45,317.5,396.5,4.85,25.0,670.5,613.38,463.01
2016,6,4,15,0,287.0,388.0,4.8,25.0,627.0,567.87,429.77
2016,6,4,15,15,150.0,314.0,4.7,25.0,438.5,395.67,301.43
2016,6,4,15,30,13.0,240.0,4.6,25.0,250.0,237.69,180.2
2016,6,4,15,45,91.5,278.5,4.55,25.0,341.5,313.99,240.11
2016,6,4,16,0,170.0,317.0,4.5,25.0,433.0,379.92,290.21
2016,6,4,16,15,123.5,287.0,4.3,24.5,368.0,320.24,245.03
2016,6,4,16,30,77.0,257.0,4.1,24.0,303.0,268.65,206.16
2016,6,4,16,45,238.0,218.0,3.9,24.0,341.5,279.94,212.98
2016,6,4,17,0,399.0,179.0,3.7,24.0,380.0,276.62,205.43
2016,6,4,17,15,386.5,159.0,3.35,23.5,335.5,231.45,168.03
2016,6,4,17,30,374.0,139.0,3.0,23.0,291.0,187.68,131.89
2016,6,4,17,45,353.0,120.0,2.65,23.0,246.5,145.1,97.8
2016,6,4,18,0,332.0,101.0,2.3,23.0,202.0,105.07,68.27
2016,6,4,18,15,292.0,84.0,2.05,22.5,159.5,68.87,46.72
2016,6,4,18,30,252.0,67.0,1.8,22.0,117.0,49.53,37.13
2016,6,4,18,45,189.5,49.5,1.55,21.5,80.5,37.41,26.26
2016,6,4,19,0,127.0,32.0,1.3,21.0,44.0,26.57,15.81
2016,6,4,19,15,63.5,16.0,1.3,20.5,22.0,13.61,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,45,0.0,13.5,3.3,18.5,13.5,13.27,0.0
2016,6,5,6,0,0.0,27.0,3.5,19.0,27.0,26.58,14.21
2016,6,5,6,15,22.5,47.5,3.6,19.5,52.0,54.15,37.73
2016,6,5,6,30,45.0,68.0,3.7,20.0,77.0,82.99,61.82
2016,6,5,6,45,63.5,90.0,3.8,20.5,106.5,114.43,88.19
2016,6,5,7,0,82.0,112.0,3.9,21.0,136.0,151.42,118.84
2016,6,5,7,15,296.5,110.5,4.0,21.5,223.5,255.23,202.95
2016,6,5,7,30,511.0,109.0,4.1,22.0,311.0,383.27,305.69
2016,6,5,7,45,615.0,103.0,4.25,22.5,382.0,463.92,369.62
2016,6,5,8,0,719.0,97.0,4.4,23.0,453.0,550.65,437.06
2016,6,5,8,15,744.5,101.0,4.45,23.5,506.0,603.95,476.87
2016,6,5,8,30,770.0,105.0,4.5,24.0,559.0,659.08,517.04
2016,6,5,8,45,656.5,159.0,4.55,24.5,569.5,666.67,518.47
2016,6,5,9,0,543.0,213.0,4.6,25.0,580.0,657.69,507.65
2016,6,5,9,15,694.0,164.0,4.6,25.0,666.0,752.18,577.98
2016,6,5,9,30,845.0,115.0,4.6,25.0,752.0,844.96,641.55
2016,6,5,9,45,857.5,116.5,4.65,25.5,793.0,882.72,664.78
2016,6,5,10,0,870.0,118.0,4.7,26.0,834.0,918.38,686.69
2016,6,5,10,15,878.5,119.5,4.75,26.0,868.5,948.0,705.77
2016,6,5,10,30,887.0,121.0,4.8,26.0,903.0,974.9,723.06
2016,6,5,10,45,894.0,121.5,4.85,26.5,931.0,996.46,735.3
2016,6,5,11,0,901.0,122.0,4.9,27.0,959.0,1014.96,745.56
2016,6,5,11,15,679.0,272.5,4.9,27.0,911.0,964.96,711.28
2016,6,5,11,30,457.0,423.0,4.9,27.0,863.0,896.47,656.69
2016,6,5,11,45,691.5,270.0,4.95,27.5,946.0,976.96,718.19
2016,6,5,12,0,926.0,117.0,5.0,28.0,1029.0,1046.15,762.03
2016,6,5,12,15,682.5,283.5,4.95,28.0,957.0,972.32,712.01
2016,6,5,12,30,439.0,450.0,4.9,28.0,885.0,887.93,646.43
2016,6,5,12,45,682.0,284.5,4.9,28.0,957.5,953.11,699.66
2016,6,5,13,0,925.0,119.0,4.9,28.0,1030.0,1004.51,733.91
2016,6,5,13,15,922.5,118.5,4.85,28.0,1018.0,982.96,719.19
2016,6,5,13,30,920.0,118.0,4.8,28.0,1006.0,958.36,702.98
2016,6,5,13,45,914.5,118.0,4.8,28.0,986.0,928.63,683.73
2016,6,5,14,0,909.0,118.0,4.8,28.0,966.0,896.23,662.66
2016,6,5,14,15,903.5,117.0,4.7,28.0,939.5,860.38,638.53
2016,6,5,14,30,898.0,116.0,4.6,28.0,913.0,822.2,612.78
2016,6,5,14,45,887.5,116.0,4.6,28.0,878.0,779.05,584.03
2016,6,5,15,0,877.0,116.0,4.6,28.0,843.0,734.35,553.94
2016,6,5,15,15,866.5,113.5,4.5,27.5,803.5,686.0,520.55
2016,6,5,15,30,856.0,111.0,4.4,27.0,764.0,636.57,484.72
2016,6,5,15,45,845.0,107.5,4.3,27.0,719.0,585.09,445.53
2016,6,5,16,0,834.0,104.0,4.2,27.0,674.0,530.53,403.15
2016,6,5,16,15,816.5,101.0,3.95,26.5,624.5,475.3,359.59
2016,6,5,16,30,799.0,98.0,3.7,26.0,575.0,420.72,315.27
2016,6,5,16,45,785.0,87.5,3.45,26.0,520.5,361.48,265.7
2016,6,5,17,0,771.0,77.0,3.2,26.0,466.0,303.07,215.77
2016,6,5,17,15,725.5,79.5,2.85,25.5,412.0,249.49,170.23
2016,6,5,17,30,680.0,82.0,2.5,25.0,358.0,197.64,126.88
2016,6,5,17,45,638.0,75.5,2.15,24.5,304.0,146.0,85.85
2016,6,5,18,0,596.0,69.0,1.8,24.0,250.0,99.13,53.19
2016,6,5,18,15,531.5,61.0,1.65,23.0,198.5,55.39,31.49
2016,6,5,18,30,467.0,53.0,1.5,22.0,147.0,37.85,27.11
2016,6,5,18,45,366.5,42.0,1.4,21.5,102.0,31.21,21.02
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,24.07,13.87
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,11.85,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.5,14.0,2.2,17.0,25.5,30.51,0.0
2016,6,6,6,0,267.0,28.0,2.4,18.0,51.0,85.05,48.14
2016,6,6,6,15,377.0,38.5,2.6,18.5,96.5,137.59,93.48
2016,6,6,6,30,487.0,49.0,2.8,19.0,142.0,202.58,148.25
2016,6,6,6,45,555.0,56.0,3.0,19.5,194.5,261.19,199.55
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,326.74,255.84
2016,6,6,7,15,668.0,69.0,3.15,20.5,302.0,387.31,306.86
2016,6,6,7,30,713.0,75.0,3.1,21.0,357.0,450.76,358.46
2016,6,6,7,45,745.5,79.0,3.1,22.0,412.5,509.4,403.95
2016,6,6,8,0,778.0,83.0,3.1,23.0,468.0,569.8,449.02
2016,6,6,8,15,801.0,86.5,3.2,23.5,522.0,624.88,489.74
2016,6,6,8,30,824.0,90.0,3.3,24.0,576.0,680.18,528.75
2016,6,6,8,45,841.5,93.0,3.4,24.5,626.5,727.52,560.06
2016,6,6,9,0,859.0,96.0,3.5,25.0,677.0,777.06,592.46
2016,6,6,9,15,872.0,98.5,3.5,25.0,723.0,821.27,621.39
2016,6,6,9,30,885.0,101.0,3.5,25.0,769.0,863.78,648.85
2016,6,6,9,45,894.5,103.0,3.5,25.5,809.5,900.72,670.96
2016,6,6,10,0,904.0,105.0,3.5,26.0,850.0,935.28,691.25
2016,6,6,10,15,911.5,106.5,3.45,26.0,884.5,964.88,709.13
2016,6,6,10,30,919.0,108.0,3.4,26.0,919.0,991.62,725.09
2016,6,6,10,45,924.0,109.5,3.4,26.5,946.5,1012.92,736.39
2016,6,6,11,0,929.0,111.0,3.4,27.0,974.0,1030.99,745.63
2016,6,6,11,15,932.5,112.0,3.35,27.0,994.0,1043.73,752.6
2016,6,6,11,30,936.0,113.0,3.3,27.0,1014.0,1053.03,757.48
2016,6,6,11,45,939.5,112.0,3.25,27.5,1026.5,1056.82,757.46
2016,6,6,12,0,943.0,111.0,3.2,28.0,1039.0,1057.1,755.37
2016,6,6,12,15,943.0,111.5,3.15,28.0,1043.0,1051.89,751.44
2016,6,6,12,30,943.0,112.0,3.1,28.0,1047.0,1043.26,745.51
2016,6,6,12,45,941.5,112.0,3.1,28.0,1043.0,1029.35,736.79
2016,6,6,13,0,940.0,112.0,3.1,28.0,1039.0,1012.22,726.14
2016,6,6,13,15,937.5,111.5,3.05,28.0,1026.5,990.46,712.2
2016,6,6,13,30,935.0,111.0,3.0,28.0,1014.0,965.6,696.35
2016,6,6,13,45,930.5,110.5,3.0,28.0,994.0,935.96,677.8
2016,6,6,14,0,926.0,110.0,3.0,28.0,974.0,903.56,657.41
2016,6,6,14,15,920.0,108.5,2.95,28.0,946.5,866.35,633.43
2016,6,6,14,30,914.0,107.0,2.9,28.0,919.0,826.8,607.78
2016,6,6,14,45,901.5,108.5,2.85,28.0,883.5,783.04,579.12
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,737.83,549.24
2016,6,6,15,15,879.0,107.5,2.75,28.0,808.0,689.36,516.05
2016,6,6,15,30,869.0,105.0,2.7,28.0,768.0,639.74,480.06
2016,6,6,15,45,856.0,102.5,2.65,28.0,722.5,587.48,441.27
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,534.84,401.15
2016,6,6,16,15,825.5,97.0,2.45,27.5,627.5,476.61,356.35
2016,6,6,16,30,808.0,94.0,2.3,27.0,578.0,421.6,312.51
2016,6,6,16,45,786.0,90.0,2.2,27.0,525.0,364.93,265.76
2016,6,6,17,0,764.0,86.0,2.1,27.0,472.0,309.89,219.3
2016,6,6,17,15,733.0,81.5,1.95,26.5,417.5,254.01,172.31
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,201.28,128.16
2016,6,6,17,45,659.0,71.5,1.7,25.5,308.5,146.28,84.73
2016,6,6,18,0,616.0,66.0,1.6,25.0,254.0,98.97,51.91
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.0,54.46,29.85
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,36.0,25.41
2016,6,6,18,45,387.0,41.0,1.2,22.5,104.5,30.2,20.08
2016,6,6,19,0,286.0,31.0,1.1,22.0,59.0,23.98,13.81
2016,6,6,19,15,143.0,15.5,1.1,21.5,29.5,11.8,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,0.9,18.5,24.0,27.45,0.0
2016,6,7,6,0,203.0,30.0,0.9,19.0,48.0,74.93,42.81
2016,6,7,6,15,307.0,43.0,1.0,19.5,91.0,124.59,84.83
2016,6,7,6,30,411.0,56.0,1.1,20.0,134.0,187.45,136.77
2016,6,7,6,45,477.5,65.0,1.2,20.5,184.5,243.6,184.73
2016,6,7,7,0,544.0,74.0,1.3,21.0,235.0,306.56,237.45
2016,6,7,7,15,591.5,81.0,1.25,21.5,288.5,365.23,285.39
2016,6,7,7,30,639.0,88.0,1.2,22.0,342.0,428.01,334.76
2016,6,7,7,45,672.0,94.0,1.2,23.0,395.5,485.38,377.75
2016,6,7,8,0,705.0,100.0,1.2,24.0,449.0,544.73,420.44
2016,6,7,8,15,730.0,104.5,1.3,24.5,501.5,598.84,459.31
2016,6,7,8,30,755.0,109.0,1.4,25.0,554.0,652.13,496.59
2016,6,7,8,45,774.0,112.5,1.55,25.5,603.0,701.51,529.45
2016,6,7,9,0,793.0,116.0,1.7,26.0,652.0,750.31,561.05
2016,6,7,9,15,807.5,119.5,1.7,26.0,697.5,794.58,589.0
2016,6,7,9,30,822.0,123.0,1.7,26.0,743.0,837.4,615.65
2016,6,7,9,45,833.5,125.0,1.75,26.5,783.0,874.28,637.39
2016,6,7,10,0,845.0,127.0,1.8,27.0,823.0,904.4,654.59
2016,6,7,10,15,853.5,129.0,1.8,27.0,857.0,933.92,672.12
2016,6,7,10,30,862.0,131.0,1.8,27.0,891.0,960.82,687.91
2016,6,7,10,45,627.0,267.5,1.8,27.5,829.5,896.16,643.14
2016,6,7,11,0,392.0,404.0,1.8,28.0,768.0,804.58,574.94
2016,6,7,11,15,360.5,431.0,1.85,28.0,771.5,803.19,573.55
2016,6,7,11,30,329.0,458.0,1.9,28.0,775.0,799.52,569.87
2016,6,7,11,45,382.0,449.5,1.95,28.5,822.5,842.55,598.2
2016,6,7,12,0,435.0,441.0,2.0,29.0,870.0,887.5,626.87
2016,6,7,12,15,421.0,441.0,2.0,29.0,857.5,868.36,613.81
2016,6,7,12,30,407.0,441.0,2.0,29.0,845.0,845.16,598.8
2016,6,7,12,45,652.0,286.0,2.05,29.0,930.0,925.43,659.35
2016,6,7,13,0,897.0,131.0,2.1,29.0,1015.0,989.5,700.46
2016,6,7,13,15,641.0,280.0,2.1,29.0,908.0,881.06,630.15
2016,6,7,13,30,385.0,429.0,2.1,29.0,801.0,772.54,552.3
2016,6,7,13,45,634.5,278.0,2.15,29.5,876.5,836.87,602.81
2016,6,7,14,0,884.0,127.0,2.2,30.0,952.0,883.97,634.19
2016,6,7,14,15,878.0,125.5,2.2,29.5,925.5,848.13,612.4
2016,6,7,14,30,872.0,124.0,2.2,29.0,899.0,810.07,589.65
2016,6,7,14,45,863.0,122.5,2.25,29.0,865.5,767.71,562.94
2016,6,7,15,0,854.0,121.0,2.3,29.0,832.0,723.75,534.8
2016,6,7,15,15,611.5,224.5,2.25,29.0,720.5,617.83,457.42
2016,6,7,15,30,369.0,328.0,2.2,29.0,609.0,533.44,393.8
2016,6,7,15,45,586.5,220.0,2.2,29.0,636.0,538.06,400.29
2016,6,7,16,0,804.0,112.0,2.2,29.0,663.0,523.68,390.51
2016,6,7,16,15,507.0,188.5,2.1,28.5,527.5,408.6,304.43
2016,6,7,16,30,210.0,265.0,2.0,28.0,392.0,328.44,245.11
2016,6,7,16,45,468.5,179.5,1.9,28.0,427.5,327.99,241.15
2016,6,7,17,0,727.0,94.0,1.8,28.0,463.0,306.57,216.58
2016,6,7,17,15,695.0,89.0,1.7,27.5,409.5,249.14,168.93
2016,6,7,17,30,663.0,84.0,1.6,27.0,356.0,197.65,126.27
2016,6,7,17,45,618.5,78.0,1.55,27.0,302.0,147.0,86.43
2016,6,7,18,0,574.0,72.0,1.5,27.0,248.0,101.41,54.84
2016,6,7,18,15,509.5,64.0,1.35,26.0,197.0,58.8,33.44
2016,6,7,18,30,445.0,56.0,1.2,25.0,146.0,40.35,28.89
2016,6,7,18,45,348.5,44.5,1.1,24.5,102.0,33.36,22.56
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.38,14.86
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.81,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,15.5,0.25,21.5,23.0,25.54,0.0
2016,6,8,6,0,165.0,31.0,0.2,22.0,46.0,69.13,39.42
2016,6,8,6,15,262.5,46.0,0.35,22.0,87.5,117.29,79.5
2016,6,8,6,30,360.0,61.0,0.5,22.0,129.0,176.53,127.86
2016,6,8,6,45,438.0,66.5,0.7,22.5,176.0,231.21,173.59
2016,6,8,7,0,516.0,72.0,0.9,23.0,223.0,292.9,224.59
2016,6,8,7,15,562.5,82.5,1.1,23.5,279.0,353.33,273.86
2016,6,8,7,30,609.0,93.0,1.3,24.0,335.0,417.85,324.87
2016,6,8,7,45,541.0,125.5,1.55,25.0,363.5,442.8,343.69
2016,6,8,8,0,473.0,158.0,1.8,26.0,392.0,462.7,357.48
2016,6,8,8,15,604.0,135.0,1.9,26.0,468.5,549.01,422.94
2016,6,8,8,30,735.0,112.0,2.0,26.0,545.0,640.98,490.78
2016,6,8,8,45,646.5,160.0,2.15,26.5,565.0,659.31,500.3
2016,6,8,9,0,558.0,208.0,2.3,27.0,585.0,663.23,499.87
2016,6,8,9,15,678.0,168.0,2.35,27.0,657.5,742.35,556.82
2016,6,8,9,30,798.0,128.0,2.4,27.0,730.0,821.97,609.34
2016,6,8,9,45,638.5,220.5,2.45,27.5,718.5,805.3,594.6
2016,6,8,10,0,479.0,313.0,2.5,28.0,707.0,770.98,564.89
2016,6,8,10,15,655.5,227.0,2.5,28.0,791.0,859.47,628.81
2016,6,8,10,30,832.0,141.0,2.5,28.0,875.0,942.21,681.2
2016,6,8,10,45,835.5,144.5,2.5,28.0,901.0,962.45,692.58
2016,6,8,11,0,839.0,148.0,2.5,28.0,927.0,979.69,702.66
2016,6,8,11,15,843.0,149.5,2.5,28.0,947.0,992.35,709.91
2016,6,8,11,30,847.0,151.0,2.5,28.0,967.0,1001.88,715.31
2016,6,8,11,45,455.5,308.5,2.5,28.5,748.0,778.61,563.94
2016,6,8,12,0,64.0,466.0,2.5,29.0,529.0,528.22,380.76
2016,6,8,12,15,61.5,465.5,2.5,29.0,526.5,523.36,378.57
2016,6,8,12,30,59.0,465.0,2.5,29.0,524.0,518.17,374.87
2016,6,8,12,45,79.5,479.0,2.55,29.0,558.0,549.46,397.29
2016,6,8,13,0,100.0,493.0,2.6,29.0,592.0,579.59,418.61
2016,6,8,13,15,452.5,336.5,2.6,29.0,775.0,759.93,552.96
2016,6,8,13,30,805.0,180.0,2.6,29.0,958.0,916.11,660.5
2016,6,8,13,45,557.0,313.5,2.65,29.0,847.0,803.01,581.9
2016,6,8,14,0,309.0,447.0,2.7,29.0,736.0,696.93,504.3
2016,6,8,14,15,235.0,445.5,2.7,29.0,662.0,621.56,452.18
2016,6,8,14,30,161.0,444.0,2.7,29.0,588.0,550.45,401.89
2016,6,8,14,45,456.5,309.0,2.7,29.0,694.0,636.75,470.59
2016,6,8,15,0,752.0,174.0,2.7,29.0,800.0,700.73,520.55
2016,6,8,15,15,739.5,170.5,2.7,28.5,761.0,653.57,487.7
2016,6,8,15,30,727.0,167.0,2.7,28.0,722.0,606.91,455.06
2016,6,8,15,45,625.5,195.5,2.7,28.0,653.0,538.31,403.92
2016,6,8,16,0,524.0,224.0,2.7,28.0,584.0,478.11,358.37
2016,6,8,16,15,586.5,186.0,2.6,27.5,561.0,444.24,332.88
2016,6,8,16,30,649.0,148.0,2.5,27.0,538.0,403.0,300.16
2016,6,8,16,45,368.0,181.0,2.4,27.0,398.5,293.09,217.63
2016,6,8,17,0,87.0,214.0,2.3,27.0,259.0,221.75,166.94
2016,6,8,17,15,80.5,190.5,2.15,26.5,228.0,192.72,144.99
2016,6,8,17,30,74.0,167.0,2.0,26.0,197.0,164.56,123.41
2016,6,8,17,45,66.0,143.0,1.85,26.0,167.0,136.7,101.85
2016,6,8,18,0,58.0,119.0,1.7,26.0,137.0,110.03,81.38
2016,6,8,18,15,44.5,96.0,1.6,25.5,108.5,85.22,62.95
2016,6,8,18,30,31.0,73.0,1.5,25.0,80.0,64.34,49.22
2016,6,8,18,45,15.5,52.0,1.4,24.5,55.5,46.78,33.84
2016,6,8,19,0,0.0,31.0,1.3,24.0,31.0,29.38,18.13
2016,6,8,19,15,0.0,15.5,1.35,23.5,15.5,14.96,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,15.5,1.0,20.5,22.0,24.7,0.0
2016,6,9,6,0,152.0,31.0,1.1,21.0,44.0,66.7,38.25
2016,6,9,6,15,244.5,46.5,1.0,21.5,85.0,113.47,77.38
2016,6,9,6,30,337.0,62.0,0.9,22.0,126.0,170.73,124.15
2016,6,9,6,45,409.0,72.0,0.85,22.5,175.0,225.08,169.45
2016,6,9,7,0,481.0,82.0,0.8,23.0,224.0,289.1,221.64
2016,6,9,7,15,529.0,90.5,1.0,23.5,275.5,346.27,268.19
2016,6,9,7,30,577.0,99.0,1.2,24.0,327.0,407.69,316.79
2016,6,9,7,45,615.0,104.0,1.4,25.0,380.0,463.7,359.42
2016,6,9,8,0,653.0,109.0,1.6,26.0,433.0,522.23,402.61
2016,6,9,8,15,679.5,114.0,1.7,26.0,484.0,575.46,441.85
2016,6,9,8,30,706.0,119.0,1.8,26.0,535.0,629.49,480.79
2016,6,9,8,45,726.5,123.0,1.95,26.5,583.5,678.48,514.37
2016,6,9,9,0,747.0,127.0,2.1,27.0,632.0,725.4,544.94
2016,6,9,9,15,762.5,130.5,2.2,27.0,676.5,768.83,573.5
2016,6,9,9,30,778.0,134.0,2.3,27.0,721.0,810.99,601.0
2016,6,9,9,45,484.5,267.5,2.4,27.5,640.0,715.96,530.08
2016,6,9,10,0,191.0,401.0,2.5,28.0,559.0,587.59,431.7
2016,6,9,10,15,505.5,272.0,2.6,28.0,713.0,763.77,563.36
2016,6,9,10,30,820.0,143.0,2.7,28.0,867.0,937.85,680.89
2016,6,9,10,45,826.5,145.0,2.8,28.5,894.0,954.0,688.37
2016,6,9,11,0,833.0,147.0,2.9,29.0,921.0,972.59,698.86
2016,6,9,11,15,838.0,148.0,2.95,29.0,941.0,985.72,706.89
2016,6,9,11,30,843.0,149.0,3.0,29.0,961.0,995.77,713.08
2016,6,9,11,45,847.0,148.5,3.1,29.0,973.5,1000.2,716.21
2016,6,9,12,0,851.0,148.0,3.2,29.0,986.0,1001.46,717.45
2016,6,9,12,15,852.0,148.5,3.25,29.0,990.5,997.53,715.12
2016,6,9,12,30,853.0,149.0,3.3,29.0,995.0,990.54,710.96
2016,6,9,12,45,851.5,149.0,3.35,29.5,991.5,977.67,701.71
2016,6,9,13,0,850.0,149.0,3.4,30.0,988.0,961.94,690.76
2016,6,9,13,15,847.5,148.5,3.4,30.0,976.5,941.94,678.18
2016,6,9,13,30,845.0,148.0,3.4,30.0,965.0,919.17,663.85
2016,6,9,13,45,841.0,146.5,3.4,30.0,946.5,891.42,646.27
2016,6,9,14,0,837.0,145.0,3.4,30.0,928.0,861.17,627.02
2016,6,9,14,15,457.0,283.0,3.35,29.5,709.0,651.81,481.33
2016,6,9,14,30,77.0,421.0,3.3,29.0,490.0,463.27,339.77
2016,6,9,14,45,211.5,398.5,3.3,29.0,577.0,537.56,397.18
2016,6,9,15,0,346.0,376.0,3.3,29.0,664.0,599.8,443.58
2016,6,9,15,15,229.0,368.5,3.25,29.0,555.5,498.78,369.82
2016,6,9,15,30,112.0,361.0,3.2,29.0,447.0,408.19,303.19
2016,6,9,15,45,409.0,255.5,3.2,29.0,541.0,469.3,352.47
2016,6,9,16,0,706.0,150.0,3.2,29.0,635.0,506.41,380.41
2016,6,9,16,15,546.5,190.5,3.1,28.5,549.5,430.04,322.03
2016,6,9,16,30,387.0,231.0,3.0,28.0,464.0,370.62,276.87
2016,6,9,16,45,377.5,210.0,2.95,28.0,420.0,325.48,241.45
2016,6,9,17,0,368.0,189.0,2.9,28.0,376.0,281.19,205.98
2016,6,9,17,15,346.0,171.5,2.7,27.5,331.5,237.61,171.26
2016,6,9,17,30,324.0,154.0,2.5,27.0,287.0,196.4,138.48
2016,6,9,17,45,386.0,124.0,2.35,27.0,260.0,155.39,102.91
2016,6,9,18,0,448.0,94.0,2.2,27.0,233.0,111.41,67.41
2016,6,9,18,15,385.0,82.0,2.05,26.0,184.5,71.99,45.78
2016,6,9,18,30,322.0,70.0,1.9,25.0,136.0,51.68,38.52
2016,6,9,18,45,240.5,53.5,1.75,24.5,94.5,40.45,28.55
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,28.59,17.55
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,15.66,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.5,14.5,1.0,21.5,23.5,26.72,0.0
2016,6,10,6,0,201.0,29.0,1.1,22.0,47.0,73.07,40.95
2016,6,10,6,15,300.5,41.5,1.25,22.0,88.5,120.89,81.27
2016,6,10,6,30,400.0,54.0,1.4,22.0,130.0,181.55,131.39
2016,6,10,6,45,470.0,62.5,1.6,22.5,180.0,237.61,179.03
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,300.88,231.93
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,357.76,278.89
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,418.56,327.49
2016,6,10,7,45,665.5,88.5,2.1,24.5,387.0,474.64,371.09
2016,6,10,8,0,700.0,93.0,2.2,25.0,440.0,532.86,414.95
2016,6,10,8,15,724.0,97.5,2.25,25.0,491.0,584.9,453.69
2016,6,10,8,30,748.0,102.0,2.3,25.0,542.0,638.56,492.62
2016,6,10,8,45,766.5,105.5,2.35,25.5,590.5,687.25,524.8
2016,6,10,9,0,785.0,109.0,2.4,26.0,639.0,735.37,555.79
2016,6,10,9,15,536.0,225.5,2.4,26.5,599.0,683.34,513.49
2016,6,10,9,30,287.0,342.0,2.4,27.0,559.0,605.04,450.13
2016,6,10,9,45,561.0,230.5,2.4,27.5,683.0,746.83,555.05
2016,6,10,10,0,835.0,119.0,2.4,28.0,807.0,886.01,646.88
2016,6,10,10,15,843.5,121.0,2.4,28.0,840.5,915.41,663.72
2016,6,10,10,30,852.0,123.0,2.4,28.0,874.0,942.24,679.81
2016,6,10,10,45,858.5,124.0,2.4,28.5,901.0,963.37,690.87
2016,6,10,11,0,865.0,125.0,2.4,29.0,928.0,981.55,700.09
2016,6,10,11,15,869.0,126.0,2.4,29.0,948.0,994.21,707.27
2016,6,10,11,30,873.0,127.0,2.4,29.0,968.0,1003.66,712.58
2016,6,10,11,45,879.5,125.0,2.45,29.5,981.5,1009.37,714.73
2016,6,10,12,0,886.0,123.0,2.5,30.0,995.0,1011.83,714.98
2016,6,10,12,15,887.0,123.0,2.5,30.0,999.5,1007.48,712.05
2016,6,10,12,30,888.0,123.0,2.5,30.0,1004.0,999.94,707.28
2016,6,10,12,45,607.5,297.5,2.55,30.0,899.5,893.39,638.23
2016,6,10,13,0,327.0,472.0,2.6,30.0,795.0,781.45,556.7
2016,6,10,13,15,604.5,297.0,2.6,30.0,885.0,863.48,621.09
2016,6,10,13,30,882.0,122.0,2.6,30.0,975.0,928.63,664.98
2016,6,10,13,45,877.5,121.5,2.6,30.0,956.0,900.55,646.76
2016,6,10,14,0,873.0,121.0,2.6,30.0,937.0,869.88,627.62
2016,6,10,14,15,867.0,119.5,2.6,30.0,911.0,834.57,605.34
2016,6,10,14,30,861.0,118.0,2.6,30.0,885.0,797.07,581.49
2016,6,10,14,45,851.5,117.5,2.65,30.0,852.0,755.86,555.23
2016,6,10,15,0,842.0,117.0,2.7,30.0,819.0,713.11,527.6
2016,6,10,15,15,498.5,241.5,2.65,30.0,652.5,559.61,415.21
2016,6,10,15,30,155.0,366.0,2.6,30.0,486.0,437.35,322.32
2016,6,10,15,45,470.5,238.5,2.6,30.0,569.5,489.64,365.06
2016,6,10,16,0,786.0,111.0,2.6,30.0,653.0,515.36,384.63
2016,6,10,16,15,768.5,107.5,2.5,29.5,605.0,462.25,343.66
2016,6,10,16,30,751.0,104.0,2.4,29.0,557.0,409.86,302.38
2016,6,10,16,45,720.5,102.5,2.35,29.0,505.0,355.47,258.13
2016,6,10,17,0,690.0,101.0,2.3,29.0,453.0,300.8,212.93
2016,6,10,17,15,658.0,95.5,2.15,28.5,400.5,247.64,168.85
2016,6,10,17,30,626.0,90.0,2.0,28.0,348.0,197.74,127.61
2016,6,10,17,45,572.0,85.5,1.85,28.0,295.0,149.06,89.71
2016,6,10,18,0,518.0,81.0,1.7,28.0,242.0,106.57,60.49
2016,6,10,18,15,455.0,71.5,1.55,27.0,192.5,65.73,38.94
2016,6,10,18,30,392.0,62.0,1.4,26.0,143.0,45.35,33.0
2016,6,10,18,45,296.5,49.0,1.3,25.5,100.0,36.78,25.37
2016,6,10,19,0,201.0,36.0,1.2,25.0,57.0,27.73,16.84
2016,6,10,19,15,100.5,18.0,1.2,24.5,28.5,13.98,0.0
2016,6,10,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.5,16.0,1.75,22.5,21.0,22.59,0.0
2016,6,11,6,0,111.0,32.0,2.0,23.0,42.0,57.54,32.64
2016,6,11,6,15,197.5,49.5,2.2,23.0,81.5,105.46,72.21
2016,6,11,6,30,284.0,67.0,2.4,23.0,121.0,160.38,117.21
2016,6,11,6,45,356.0,78.5,2.6,23.5,168.5,213.35,161.54
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,273.97,211.8
2016,6,11,7,15,477.5,99.5,2.9,24.5,267.0,329.54,257.46
2016,6,11,7,30,527.0,109.0,3.0,25.0,318.0,392.2,307.43
2016,6,11,7,45,565.0,116.0,3.1,25.5,370.0,447.89,350.83
2016,6,11,8,0,603.0,123.0,3.2,26.0,422.0,506.19,395.01
2016,6,11,8,15,631.0,129.0,3.25,26.0,472.5,559.19,434.79
2016,6,11,8,30,659.0,135.0,3.3,26.0,523.0,613.22,474.45
2016,6,11,8,45,496.0,209.5,3.35,26.5,516.5,596.29,456.96
2016,6,11,9,0,333.0,284.0,3.4,27.0,510.0,560.69,425.73
2016,6,11,9,15,530.0,220.5,3.4,27.0,608.0,672.9,510.55
2016,6,11,9,30,727.0,157.0,3.4,27.0,706.0,793.67,596.31
2016,6,11,9,45,515.0,268.0,3.45,27.0,667.5,742.8,555.34
2016,6,11,10,0,303.0,379.0,3.5,27.0,629.0,672.95,499.59
2016,6,11,10,15,264.5,406.0,3.5,27.0,631.0,671.47,496.8
2016,6,11,10,30,226.0,433.0,3.5,27.0,633.0,660.13,486.92
2016,6,11,10,45,236.0,446.5,3.55,27.5,660.5,686.33,503.83
2016,6,11,11,0,246.0,460.0,3.6,28.0,688.0,718.3,524.22
2016,6,11,11,15,505.0,330.5,3.6,28.0,812.5,849.41,621.49
2016,6,11,11,30,764.0,201.0,3.6,28.0,937.0,974.95,707.89
2016,6,11,11,45,762.0,206.0,3.6,28.5,948.0,978.36,707.3
2016,6,11,12,0,760.0,211.0,3.6,29.0,959.0,978.74,705.82
2016,6,11,12,15,761.0,211.5,3.55,29.0,963.5,974.75,702.71
2016,6,11,12,30,762.0,212.0,3.5,29.0,968.0,967.91,697.91
2016,6,11,12,45,543.0,342.5,3.5,29.0,881.0,875.81,633.43
2016,6,11,13,0,324.0,473.0,3.5,29.0,794.0,779.61,562.35
2016,6,11,13,15,540.0,340.0,3.45,29.0,866.5,845.81,614.7
2016,6,11,13,30,756.0,207.0,3.4,29.0,939.0,897.77,653.14
2016,6,11,13,45,752.0,204.5,3.4,29.5,920.5,870.61,633.93
2016,6,11,14,0,748.0,202.0,3.4,30.0,902.0,841.26,613.89
2016,6,11,14,15,588.5,284.5,3.35,30.0,825.5,761.77,557.59
2016,6,11,14,30,429.0,367.0,3.3,30.0,749.0,689.89,504.46
2016,6,11,14,45,332.5,384.5,3.25,30.0,673.5,614.87,450.98
2016,6,11,15,0,236.0,402.0,3.2,30.0,598.0,547.25,401.99
2016,6,11,15,15,210.5,384.0,3.15,29.5,553.0,500.78,370.01
2016,6,11,15,30,185.0,366.0,3.1,29.0,508.0,456.22,338.83
2016,6,11,15,45,400.0,280.0,3.05,29.0,562.5,486.94,364.28
2016,6,11,16,0,615.0,194.0,3.0,29.0,617.0,500.04,374.45
2016,6,11,16,15,592.5,187.0,2.9,29.0,570.5,449.6,335.38
2016,6,11,16,30,570.0,180.0,2.8,29.0,524.0,400.68,296.94
2016,6,11,16,45,543.0,171.0,2.7,29.0,475.0,349.88,256.46
2016,6,11,17,0,516.0,162.0,2.6,29.0,426.0,301.51,217.25
2016,6,11,17,15,480.0,151.5,2.4,28.5,375.0,252.14,177.63
2016,6,11,17,30,444.0,141.0,2.2,28.0,324.0,206.58,141.28
