Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,45,398.5,127.5,2.05,27.5,274.5,161.06,106.55
2016,6,11,18,0,353.0,114.0,1.9,27.0,225.0,120.7,78.22
2016,6,11,18,15,293.5,98.0,1.8,26.5,177.5,86.99,59.09
2016,6,11,18,30,234.0,82.0,1.7,26.0,130.0,64.37,49.07
2016,6,11,18,45,162.0,61.0,1.65,25.5,89.5,48.88,35.5
2016,6,11,19,0,90.0,40.0,1.6,25.0,49.0,32.78,20.96
2016,6,11,19,15,45.0,20.0,1.65,25.0,24.5,17.86,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,15.5,2.2,22.5,20.5,21.7,0.0
2016,6,12,6,0,105.0,31.0,2.4,23.0,41.0,55.2,31.09
2016,6,12,6,15,186.5,49.5,2.45,23.5,80.0,99.7,67.86
2016,6,12,6,30,268.0,68.0,2.5,24.0,119.0,156.64,114.16
2016,6,12,6,45,143.0,85.5,2.65,24.5,114.0,139.78,105.73
2016,6,12,7,0,18.0,103.0,2.8,25.0,109.0,109.31,83.36
2016,6,12,7,15,65.5,131.5,2.9,25.0,157.0,163.93,127.28
2016,6,12,7,30,113.0,160.0,3.0,25.0,205.0,225.17,176.01
2016,6,12,7,45,161.5,183.5,3.1,25.5,258.0,282.13,220.42
2016,6,12,8,0,210.0,207.0,3.2,26.0,311.0,343.56,267.5
2016,6,12,8,15,243.0,227.5,3.25,26.0,360.5,401.68,311.43
2016,6,12,8,30,276.0,248.0,3.3,26.0,410.0,456.71,352.39
2016,6,12,8,45,156.5,258.5,3.35,26.5,352.0,384.32,294.65
2016,6,12,9,0,37.0,269.0,3.4,27.0,294.0,301.48,228.36
2016,6,12,9,15,226.0,284.0,3.4,27.0,453.0,484.98,369.29
2016,6,12,9,30,415.0,299.0,3.4,27.0,612.0,674.52,507.38
2016,6,12,9,45,385.5,331.5,3.4,27.5,635.0,688.13,512.85
2016,6,12,10,0,356.0,364.0,3.4,28.0,658.0,705.13,521.45
2016,6,12,10,15,398.5,361.0,3.35,28.0,702.5,749.08,551.74
2016,6,12,10,30,441.0,358.0,3.3,28.0,747.0,799.83,585.9
2016,6,12,10,45,427.0,376.5,3.3,28.5,762.5,811.47,590.88
2016,6,12,11,0,413.0,395.0,3.3,29.0,778.0,820.79,594.59
2016,6,12,11,15,427.0,407.5,3.3,29.0,811.5,849.65,613.23
2016,6,12,11,30,441.0,420.0,3.3,29.0,845.0,876.81,630.53
2016,6,12,11,45,436.5,429.5,3.35,29.0,855.0,880.58,632.46
2016,6,12,12,0,432.0,439.0,3.4,29.0,865.0,882.34,633.31
2016,6,12,12,15,400.5,444.5,3.35,29.0,841.0,848.48,609.86
2016,6,12,12,30,369.0,450.0,3.3,29.0,817.0,816.69,587.89
2016,6,12,12,45,388.5,443.0,3.3,29.5,828.0,821.32,590.58
2016,6,12,13,0,408.0,436.0,3.3,30.0,839.0,824.03,591.76
2016,6,12,13,15,397.0,432.5,3.3,30.0,821.0,799.45,575.36
2016,6,12,13,30,386.0,429.0,3.3,30.0,803.0,774.0,558.51
2016,6,12,13,45,394.5,416.0,3.3,30.0,791.5,756.13,547.29
2016,6,12,14,0,403.0,403.0,3.3,30.0,780.0,736.64,534.85
2016,6,12,14,15,295.0,423.5,3.25,30.0,695.5,650.62,473.71
2016,6,12,14,30,187.0,444.0,3.2,30.0,611.0,571.47,416.73
2016,6,12,14,45,204.5,424.0,3.2,30.0,600.5,556.23,407.39
2016,6,12,15,0,222.0,404.0,3.2,30.0,590.0,539.25,396.35
2016,6,12,15,15,294.0,366.0,3.15,30.0,599.5,538.65,397.74
2016,6,12,15,30,366.0,328.0,3.1,30.0,609.0,533.02,394.92
2016,6,12,15,45,490.0,259.0,3.05,30.0,611.5,520.25,387.28
2016,6,12,16,0,614.0,190.0,3.0,30.0,614.0,496.35,370.25
2016,6,12,16,15,438.0,225.0,2.9,29.5,516.5,410.71,306.17
2016,6,12,16,30,262.0,260.0,2.8,29.0,419.0,344.12,256.58
2016,6,12,16,45,393.0,208.0,2.7,29.0,421.5,327.58,241.84
2016,6,12,17,0,524.0,156.0,2.6,29.0,424.0,299.33,215.61
2016,6,12,17,15,487.5,146.0,2.4,28.5,373.5,249.85,175.75
2016,6,12,17,30,451.0,136.0,2.2,28.0,323.0,204.22,139.25
2016,6,12,17,45,410.5,122.5,2.05,28.0,274.0,159.05,104.27
2016,6,12,18,0,370.0,109.0,1.9,28.0,225.0,118.48,75.42
2016,6,12,18,15,309.5,94.0,1.85,27.5,178.0,80.7,53.32
2016,6,12,18,30,249.0,79.0,1.8,27.0,131.0,62.21,47.07
2016,6,12,18,45,179.0,59.5,1.75,26.5,91.0,47.78,34.45
2016,6,12,19,0,109.0,40.0,1.7,26.0,51.0,32.8,20.92
2016,6,12,19,15,54.5,20.0,1.85,25.5,25.5,16.88,0.09
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.0,2.9,23.5,21.5,23.08,0.0
2016,6,13,6,0,120.0,32.0,3.0,24.0,43.0,59.02,33.12
2016,6,13,6,15,212.5,48.5,3.15,24.0,83.0,107.61,73.1
2016,6,13,6,30,305.0,65.0,3.3,24.0,123.0,163.92,119.11
2016,6,13,6,45,392.0,73.5,3.5,24.5,173.0,219.87,165.71
2016,6,13,7,0,479.0,82.0,3.7,25.0,223.0,287.1,221.27
2016,6,13,7,15,527.5,90.0,3.75,25.5,274.5,343.76,268.01
2016,6,13,7,30,576.0,98.0,3.8,26.0,326.0,404.7,316.87
2016,6,13,7,45,625.0,100.0,3.85,26.5,380.5,463.45,362.86
2016,6,13,8,0,674.0,102.0,3.9,27.0,435.0,525.76,410.27
2016,6,13,8,15,477.5,174.5,3.85,27.0,423.5,503.81,390.75
2016,6,13,8,30,281.0,247.0,3.8,27.0,412.0,458.95,353.11
2016,6,13,8,45,306.5,265.5,3.8,27.5,460.5,508.63,388.93
2016,6,13,9,0,332.0,284.0,3.8,28.0,509.0,559.52,424.52
2016,6,13,9,15,567.0,202.0,3.75,28.0,617.0,685.85,519.84
2016,6,13,9,30,802.0,120.0,3.7,28.0,725.0,814.96,609.89
2016,6,13,9,45,511.5,258.5,3.7,28.5,652.0,729.34,543.84
2016,6,13,10,0,221.0,397.0,3.7,29.0,579.0,610.18,450.29
2016,6,13,10,15,188.5,417.5,3.65,29.0,577.5,605.54,445.66
2016,6,13,10,30,156.0,438.0,3.6,29.0,576.0,598.62,438.87
2016,6,13,10,45,252.0,432.0,3.6,29.5,663.0,693.41,505.82
2016,6,13,11,0,348.0,426.0,3.6,30.0,750.0,783.32,567.25
2016,6,13,11,15,334.5,444.0,3.55,30.0,760.5,790.16,569.89
2016,6,13,11,30,321.0,462.0,3.5,30.0,771.0,795.19,571.89
2016,6,13,11,45,592.5,299.0,3.5,30.5,879.0,906.03,653.33
2016,6,13,12,0,864.0,136.0,3.5,31.0,987.0,1002.59,715.36
2016,6,13,12,15,865.0,136.5,3.5,31.0,991.5,998.88,712.03
2016,6,13,12,30,866.0,137.0,3.5,31.0,996.0,992.04,707.6
2016,6,13,12,45,546.5,319.5,3.5,31.0,861.5,856.74,616.41
2016,6,13,13,0,227.0,502.0,3.5,31.0,727.0,712.93,510.43
2016,6,13,13,15,211.0,498.0,3.5,31.0,705.0,686.75,493.34
2016,6,13,13,30,195.0,494.0,3.5,31.0,683.0,660.53,475.47
2016,6,13,13,45,256.0,472.0,3.5,31.5,715.0,686.36,494.27
2016,6,13,14,0,317.0,450.0,3.5,32.0,747.0,707.33,509.27
2016,6,13,14,15,573.5,293.0,3.5,31.5,811.0,757.87,552.66
2016,6,13,14,30,830.0,136.0,3.5,31.0,875.0,790.67,580.11
2016,6,13,14,45,588.5,255.0,3.5,31.0,769.5,686.97,505.88
2016,6,13,15,0,347.0,374.0,3.5,31.0,664.0,599.62,439.72
2016,6,13,15,15,323.5,360.5,3.4,31.0,621.0,553.67,407.52
2016,6,13,15,30,300.0,347.0,3.3,31.0,578.0,509.17,375.76
2016,6,13,15,45,339.5,314.0,3.25,31.0,560.5,485.27,359.31
2016,6,13,16,0,379.0,281.0,3.2,31.0,543.0,457.23,339.09
2016,6,13,16,15,395.5,253.5,3.05,30.5,509.5,418.81,310.9
2016,6,13,16,30,412.0,226.0,2.9,30.0,476.0,375.52,278.23
2016,6,13,16,45,424.0,200.5,2.8,30.0,437.5,332.85,244.47
2016,6,13,17,0,436.0,175.0,2.7,30.0,399.0,288.69,208.63
2016,6,13,17,15,293.5,172.5,2.5,29.5,316.0,226.42,162.91
2016,6,13,17,30,151.0,170.0,2.3,29.0,233.0,179.72,130.86
2016,6,13,17,45,137.5,146.5,2.15,28.5,197.5,146.98,105.93
2016,6,13,18,0,124.0,123.0,2.0,28.0,162.0,116.02,82.88
2016,6,13,18,15,104.5,100.5,1.95,27.5,129.0,87.46,62.87
2016,6,13,18,30,85.0,78.0,1.9,27.0,96.0,64.97,49.39
2016,6,13,18,45,57.0,57.0,1.9,27.0,67.5,48.47,34.96
2016,6,13,19,0,29.0,36.0,1.9,27.0,39.0,32.93,20.97
2016,6,13,19,15,14.5,18.0,2.05,26.5,19.5,17.07,0.75
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,20.5,21.95,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,41.0,55.57,31.47
2016,6,14,6,15,181.5,51.0,3.3,24.0,80.5,100.05,68.12
2016,6,14,6,30,269.0,69.0,3.4,24.0,120.0,157.64,114.98
2016,6,14,6,45,134.5,68.5,3.55,24.0,94.0,121.31,91.3
2016,6,14,7,0,0.0,68.0,3.7,24.0,68.0,66.03,48.68
2016,6,14,7,15,0.0,76.5,3.75,24.0,76.5,74.24,55.37
2016,6,14,7,30,0.0,85.0,3.8,24.0,85.0,82.49,61.92
2016,6,14,7,45,0.0,101.0,3.9,24.5,101.0,98.27,74.28
2016,6,14,8,0,0.0,117.0,4.0,25.0,117.0,114.04,86.44
2016,6,14,8,15,1.5,141.5,3.9,25.5,142.5,139.34,105.96
2016,6,14,8,30,3.0,166.0,3.8,26.0,168.0,164.79,125.29
2016,6,14,8,45,17.0,213.5,3.7,26.5,225.0,222.87,169.82
2016,6,14,9,0,31.0,261.0,3.6,27.0,282.0,288.38,218.9
2016,6,14,9,15,20.0,237.5,3.45,27.5,252.0,249.99,188.51
2016,6,14,9,30,9.0,214.0,3.3,28.0,222.0,217.41,162.78
2016,6,14,9,45,10.5,225.0,3.15,28.5,234.0,229.78,171.47
2016,6,14,10,0,12.0,236.0,3.0,29.0,246.0,242.21,180.03
2016,6,14,10,15,25.5,304.0,2.95,29.0,326.5,329.23,244.17
2016,6,14,10,30,39.0,372.0,2.9,29.0,407.0,411.91,303.41
2016,6,14,10,45,42.5,390.0,2.85,29.5,429.0,433.61,317.49
2016,6,14,11,0,46.0,408.0,2.8,30.0,451.0,455.15,331.56
2016,6,14,11,15,53.5,428.5,2.9,30.0,479.5,482.97,351.04
2016,6,14,11,30,61.0,449.0,3.0,30.0,508.0,510.54,370.23
2016,6,14,11,45,44.0,416.0,3.1,30.5,458.5,459.0,332.95
2016,6,14,12,0,27.0,383.0,3.2,31.0,409.0,407.62,295.82
2016,6,14,12,15,55.0,435.0,3.35,31.0,489.5,486.3,352.31
2016,6,14,12,30,83.0,487.0,3.5,31.0,570.0,563.82,406.57
2016,6,14,12,45,154.5,494.5,3.7,31.0,648.0,641.31,462.14
2016,6,14,13,0,226.0,502.0,3.9,31.0,726.0,712.03,512.38
2016,6,14,13,15,543.0,319.5,4.0,31.0,848.0,829.2,602.32
2016,6,14,13,30,860.0,137.0,4.1,31.0,970.0,923.81,668.84
2016,6,14,13,45,857.5,134.5,4.25,31.0,951.5,896.34,651.23
2016,6,14,14,0,855.0,132.0,4.4,31.0,933.0,866.23,632.55
2016,6,14,14,15,848.5,131.0,4.4,31.0,907.0,831.7,610.14
2016,6,14,14,30,842.0,130.0,4.4,31.0,881.0,795.06,586.2
2016,6,14,14,45,514.5,269.5,4.45,31.0,723.5,645.51,478.54
2016,6,14,15,0,187.0,409.0,4.5,31.0,566.0,519.1,381.84
2016,6,14,15,15,497.0,264.0,4.45,31.0,652.5,580.75,433.29
2016,6,14,15,30,807.0,119.0,4.4,31.0,739.0,617.28,463.72
2016,6,14,15,45,579.0,204.5,4.4,31.0,635.5,522.69,391.26
2016,6,14,16,0,351.0,290.0,4.4,31.0,532.0,450.75,335.72
2016,6,14,16,15,222.0,278.5,4.25,30.5,428.0,361.33,269.76
2016,6,14,16,30,93.0,267.0,4.1,30.0,324.0,285.18,213.51
2016,6,14,16,45,391.5,183.5,4.0,30.0,389.5,306.25,226.31
2016,6,14,17,0,690.0,100.0,3.9,30.0,455.0,302.66,215.14
2016,6,14,17,15,658.0,95.0,3.6,29.5,402.5,249.9,170.98
2016,6,14,17,30,626.0,90.0,3.3,29.0,350.0,200.39,129.81
2016,6,14,17,45,581.5,83.5,3.05,28.5,298.0,151.18,91.05
2016,6,14,18,0,537.0,77.0,2.8,28.0,246.0,107.03,59.84
2016,6,14,18,15,474.0,68.5,2.65,27.5,196.5,65.71,37.46
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,43.36,31.2
2016,6,14,18,45,317.5,48.0,2.4,27.0,104.0,35.84,24.45
2016,6,14,19,0,224.0,36.0,2.3,27.0,61.0,27.61,16.72
2016,6,14,19,15,112.0,18.0,2.4,26.5,30.5,13.91,0.01
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.5,16.5,2.85,23.5,18.5,19.07,0.0
2016,6,15,6,0,47.0,33.0,3.0,24.0,37.0,44.97,25.38
2016,6,15,6,15,117.0,55.5,3.15,24.0,75.0,90.17,62.4
2016,6,15,6,30,187.0,78.0,3.3,24.0,113.0,140.65,103.43
2016,6,15,6,45,135.0,94.5,3.5,24.5,124.5,146.78,111.52
2016,6,15,7,0,83.0,111.0,3.7,25.0,136.0,150.15,115.81
2016,6,15,7,15,261.0,122.5,3.8,25.5,221.5,250.51,195.75
2016,6,15,7,30,439.0,134.0,3.9,26.0,307.0,370.8,290.39
2016,6,15,7,45,496.5,137.5,4.05,26.5,360.5,428.68,335.48
2016,6,15,8,0,554.0,141.0,4.2,27.0,414.0,491.28,383.35
2016,6,15,8,15,583.5,148.0,4.3,27.0,464.0,546.77,425.21
2016,6,15,8,30,613.0,155.0,4.4,27.0,514.0,600.86,465.29
2016,6,15,8,45,656.0,151.0,4.5,27.5,565.5,654.23,503.61
2016,6,15,9,0,699.0,147.0,4.6,28.0,617.0,709.14,542.07
2016,6,15,9,15,716.0,151.0,4.6,28.5,661.5,752.67,570.06
2016,6,15,9,30,733.0,155.0,4.6,29.0,706.0,795.21,596.97
2016,6,15,9,45,761.0,149.0,4.7,29.5,749.0,833.14,620.92
2016,6,15,10,0,789.0,143.0,4.8,30.0,792.0,872.63,645.74
2016,6,15,10,15,798.5,145.5,4.8,30.0,826.0,902.58,664.63
2016,6,15,10,30,808.0,148.0,4.8,30.0,860.0,930.12,681.91
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,948.75,692.19
2016,6,15,11,0,839.0,140.0,4.9,31.0,919.0,970.31,704.47
2016,6,15,11,15,843.5,141.5,4.85,31.0,939.0,983.8,712.16
2016,6,15,11,30,848.0,143.0,4.8,31.0,959.0,994.18,717.94
2016,6,15,11,45,858.5,138.5,4.8,31.5,974.0,1001.47,720.7
2016,6,15,12,0,869.0,134.0,4.8,32.0,989.0,1005.62,721.53
2016,6,15,12,15,870.0,134.0,4.7,32.0,994.0,1001.5,717.83
2016,6,15,12,30,871.0,134.0,4.6,32.0,999.0,994.25,712.62
2016,6,15,12,45,871.0,133.0,4.55,32.0,996.0,982.02,704.51
2016,6,15,13,0,871.0,132.0,4.5,32.0,993.0,966.83,694.61
2016,6,15,13,15,869.0,131.5,4.4,32.0,982.0,947.26,681.69
2016,6,15,13,30,867.0,131.0,4.3,32.0,971.0,924.81,666.98
2016,6,15,13,45,862.5,130.5,4.2,32.0,952.5,897.34,649.02
2016,6,15,14,0,858.0,130.0,4.1,32.0,934.0,867.3,629.39
2016,6,15,14,15,852.5,128.5,4.0,32.0,908.5,833.08,606.96
2016,6,15,14,30,847.0,127.0,3.9,32.0,883.0,796.68,583.01
2016,6,15,14,45,838.5,125.5,3.8,32.0,850.5,755.99,556.04
2016,6,15,15,0,830.0,124.0,3.7,32.0,818.0,713.7,527.82
2016,6,15,15,15,819.5,122.0,3.6,32.0,780.0,668.21,496.06
2016,6,15,15,30,809.0,120.0,3.5,32.0,742.0,620.06,461.17
2016,6,15,15,45,795.0,117.5,3.45,32.0,698.5,569.94,424.2
2016,6,15,16,0,781.0,115.0,3.4,32.0,655.0,519.67,386.2
2016,6,15,16,15,763.0,111.5,3.25,31.5,607.5,466.65,345.77
2016,6,15,16,30,745.0,108.0,3.1,31.0,560.0,414.38,304.72
2016,6,15,16,45,722.5,103.5,3.0,31.0,509.5,360.53,260.95
2016,6,15,17,0,700.0,99.0,2.9,31.0,459.0,305.59,215.56
2016,6,15,17,15,669.0,94.0,2.7,30.5,407.0,252.53,171.62
2016,6,15,17,30,638.0,89.0,2.5,30.0,355.0,202.59,130.36
2016,6,15,17,45,597.5,82.0,2.3,29.5,303.0,152.82,91.19
2016,6,15,18,0,557.0,75.0,2.1,29.0,251.0,107.65,59.18
2016,6,15,18,15,495.0,67.0,2.05,28.5,201.0,65.6,36.51
2016,6,15,18,30,433.0,59.0,2.0,28.0,151.0,42.39,30.25
2016,6,15,18,45,343.0,47.5,1.95,27.5,107.0,35.52,24.13
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,27.59,16.74
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,13.9,0.4
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,3.45,23.5,21.5,22.92,0.0
2016,6,16,6,0,119.0,32.0,3.7,24.0,43.0,58.66,32.6
2016,6,16,6,15,213.5,48.5,3.8,24.0,83.0,107.4,72.8
2016,6,16,6,30,308.0,65.0,3.9,24.0,123.0,164.15,119.15
2016,6,16,6,45,396.5,73.5,4.05,24.5,173.0,220.59,166.2
2016,6,16,7,0,485.0,82.0,4.2,25.0,223.0,288.46,222.37
2016,6,16,7,15,534.5,89.5,4.2,25.5,275.0,345.28,269.37
2016,6,16,7,30,584.0,97.0,4.2,26.0,327.0,406.48,318.56
2016,6,16,7,45,634.0,99.0,4.25,26.5,382.0,466.11,365.38
2016,6,16,8,0,684.0,101.0,4.3,27.0,437.0,529.39,413.67
2016,6,16,8,15,709.5,105.5,4.3,27.5,489.0,582.79,453.03
2016,6,16,8,30,735.0,110.0,4.3,28.0,541.0,635.48,490.82
2016,6,16,8,45,761.5,110.5,4.35,28.5,591.0,686.37,525.59
2016,6,16,9,0,788.0,111.0,4.4,29.0,641.0,737.34,559.07
2016,6,16,9,15,802.0,114.0,4.4,29.0,685.5,780.61,587.62
2016,6,16,9,30,816.0,117.0,4.4,29.0,730.0,822.44,614.91
2016,6,16,9,45,830.0,117.5,4.45,29.5,770.5,855.68,635.02
2016,6,16,10,0,844.0,118.0,4.5,30.0,811.0,891.15,656.51
2016,6,16,10,15,852.0,119.5,4.5,30.0,845.0,919.98,674.48
2016,6,16,10,30,860.0,121.0,4.5,30.0,879.0,946.2,690.73
2016,6,16,10,45,867.5,121.0,4.55,30.5,906.5,967.64,702.65
2016,6,16,11,0,875.0,121.0,4.6,31.0,934.0,986.17,712.7
2016,6,16,11,15,879.0,122.0,4.6,31.0,954.0,999.21,720.41
2016,6,16,11,30,883.0,123.0,4.6,31.0,974.0,1009.02,726.15
2016,6,16,11,45,885.0,124.0,4.6,31.5,986.0,1013.55,727.11
2016,6,16,12,0,887.0,125.0,4.6,32.0,998.0,1014.75,726.07
2016,6,16,12,15,888.0,125.0,4.6,32.0,1003.0,1010.67,723.23
2016,6,16,12,30,889.0,125.0,4.6,32.0,1008.0,1003.38,718.46
2016,6,16,12,45,888.0,125.0,4.6,32.5,1004.5,991.03,709.1
2016,6,16,13,0,887.0,125.0,4.6,33.0,1001.0,975.66,697.94
2016,6,16,13,15,884.5,124.5,4.55,33.0,990.0,955.39,684.87
2016,6,16,13,30,882.0,124.0,4.5,33.0,979.0,932.2,669.99
2016,6,16,13,45,878.5,123.0,4.45,33.0,960.5,904.82,652.39
2016,6,16,14,0,875.0,122.0,4.4,33.0,942.0,874.79,633.05
2016,6,16,14,15,869.0,120.5,4.35,33.0,916.0,839.68,610.29
2016,6,16,14,30,863.0,119.0,4.3,33.0,890.0,802.36,585.97
2016,6,16,14,45,849.5,121.0,4.25,33.0,856.0,760.62,558.5
2016,6,16,15,0,836.0,123.0,4.2,33.0,822.0,717.6,529.96
2016,6,16,15,15,825.5,120.5,4.1,32.5,784.0,671.42,498.84
2016,6,16,15,30,815.0,118.0,4.0,32.0,746.0,622.54,464.32
2016,6,16,15,45,801.0,115.5,3.95,32.0,702.5,572.17,427.0
2016,6,16,16,0,787.0,113.0,3.9,32.0,659.0,521.62,388.64
2016,6,16,16,15,769.0,110.0,3.75,31.5,611.0,468.77,348.17
2016,6,16,16,30,751.0,107.0,3.6,31.0,563.0,416.66,307.08
2016,6,16,16,45,726.5,103.0,3.5,31.0,512.0,362.2,262.71
2016,6,16,17,0,702.0,99.0,3.4,31.0,461.0,306.87,216.92
2016,6,16,17,15,670.5,94.0,3.15,30.5,408.5,253.55,172.67
2016,6,16,17,30,639.0,89.0,2.9,30.0,356.0,203.4,131.15
2016,6,16,17,45,594.0,83.0,2.7,30.0,303.5,153.75,91.95
2016,6,16,18,0,549.0,77.0,2.5,30.0,251.0,109.21,60.41
2016,6,16,18,15,486.5,68.5,2.35,29.0,201.0,67.11,37.61
2016,6,16,18,30,424.0,60.0,2.2,28.0,151.0,43.22,30.95
2016,6,16,18,45,330.0,48.5,2.1,27.5,107.0,36.19,24.7
2016,6,16,19,0,236.0,37.0,2.0,27.0,63.0,28.38,17.41
2016,6,16,19,15,118.0,18.5,2.1,26.5,31.5,14.29,0.93
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.0,16.0,2.9,22.5,23.0,25.7,0.0
2016,6,17,6,0,166.0,32.0,3.2,23.0,46.0,69.49,38.73
2016,6,17,6,15,268.0,46.0,3.35,23.5,88.0,117.07,78.7
2016,6,17,6,30,370.0,60.0,3.5,24.0,130.0,176.24,127.09
2016,6,17,6,45,463.0,66.0,3.65,24.5,182.0,236.66,177.63
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,305.76,235.04
2016,6,17,7,15,603.0,78.5,3.8,25.5,287.0,363.99,283.37
2016,6,17,7,30,650.0,85.0,3.8,26.0,340.0,426.29,333.45
2016,6,17,7,45,695.0,86.0,3.85,26.5,396.0,485.2,379.65
2016,6,17,8,0,740.0,87.0,3.9,27.0,452.0,546.27,426.14
2016,6,17,8,15,764.0,91.0,3.9,27.5,504.0,600.74,466.09
2016,6,17,8,30,788.0,95.0,3.9,28.0,556.0,655.63,505.07
2016,6,17,8,45,811.0,95.5,3.9,28.5,606.5,706.1,538.26
2016,6,17,9,0,834.0,96.0,3.9,29.0,657.0,752.88,568.23
2016,6,17,9,15,847.0,98.5,3.85,29.0,702.0,796.35,596.4
2016,6,17,9,30,860.0,101.0,3.8,29.0,747.0,838.22,623.13
2016,6,17,9,45,872.5,101.5,3.8,29.5,787.5,875.7,645.57
2016,6,17,10,0,885.0,102.0,3.8,30.0,828.0,911.09,666.37
2016,6,17,10,15,892.0,103.5,3.75,30.5,862.0,940.12,682.49
2016,6,17,10,30,899.0,105.0,3.7,31.0,896.0,966.37,696.7
2016,6,17,10,45,905.5,105.0,3.7,31.5,923.5,987.66,707.93
2016,6,17,11,0,912.0,105.0,3.7,32.0,951.0,1005.89,717.22
2016,6,17,11,15,915.0,106.0,3.65,32.0,971.0,1018.47,724.1
2016,6,17,11,30,918.0,107.0,3.6,32.0,991.0,1027.7,728.96
2016,6,17,11,45,921.0,106.5,3.55,32.5,1003.5,1032.0,729.33
2016,6,17,12,0,924.0,106.0,3.5,33.0,1016.0,1032.87,727.68
2016,6,17,12,15,924.5,106.5,3.4,33.0,1020.5,1028.82,724.19
2016,6,17,12,30,925.0,107.0,3.3,33.0,1025.0,1021.41,718.73
2016,6,17,12,45,924.0,106.5,3.25,33.0,1021.5,1008.31,710.21
2016,6,17,13,0,923.0,106.0,3.2,33.0,1018.0,992.03,699.82
2016,6,17,13,15,920.5,105.5,3.15,33.0,1006.5,971.2,686.65
2016,6,17,13,30,918.0,105.0,3.1,33.0,995.0,947.33,671.63
2016,6,17,13,45,914.0,104.5,3.05,33.5,976.0,919.17,652.58
2016,6,17,14,0,910.0,104.0,3.0,34.0,957.0,888.26,631.84
2016,6,17,14,15,904.5,103.0,2.95,34.0,931.0,853.02,609.6
2016,6,17,14,30,899.0,102.0,2.9,34.0,905.0,815.43,585.74
2016,6,17,14,45,891.0,100.5,2.85,34.0,872.0,773.31,558.74
2016,6,17,15,0,883.0,99.0,2.8,34.0,839.0,729.42,530.35
2016,6,17,15,15,873.5,97.5,2.75,33.5,800.0,682.96,500.9
2016,6,17,15,30,864.0,96.0,2.7,33.0,761.0,635.28,467.97
2016,6,17,15,45,852.0,93.5,2.7,33.0,717.0,584.24,431.01
2016,6,17,16,0,840.0,91.0,2.7,33.0,673.0,532.7,392.66
2016,6,17,16,15,824.0,88.5,2.6,32.5,625.0,478.97,352.09
2016,6,17,16,30,808.0,86.0,2.5,32.0,577.0,425.62,310.49
2016,6,17,16,45,787.5,82.5,2.45,32.0,526.0,366.93,263.34
2016,6,17,17,0,767.0,79.0,2.4,32.0,475.0,312.83,218.48
2016,6,17,17,15,739.0,75.0,2.25,31.5,422.0,257.97,172.95
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,205.84,129.66
2016,6,17,17,45,672.5,66.0,2.0,30.5,316.0,154.19,88.77
2016,6,17,18,0,634.0,61.0,1.9,30.0,263.0,104.02,52.9
2016,6,17,18,15,577.0,55.0,1.75,29.0,211.5,59.39,29.15
2016,6,17,18,30,520.0,49.0,1.6,28.0,160.0,33.58,22.83
2016,6,17,18,45,429.0,40.0,1.5,27.5,114.5,28.59,18.36
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,23.22,13.26
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,11.34,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,23.5,22.0,23.89,0.0
2016,6,18,6,0,145.0,31.0,2.4,24.0,44.0,64.47,35.54
2016,6,18,6,15,244.0,46.0,2.45,24.0,84.5,111.34,74.74
2016,6,18,6,30,343.0,61.0,2.5,24.0,125.0,169.34,122.06
2016,6,18,6,45,418.0,70.5,2.65,24.5,174.5,224.07,168.03
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,288.82,221.69
2016,6,18,7,15,542.0,88.0,2.7,25.5,276.0,346.28,268.75
2016,6,18,7,30,591.0,96.0,2.6,26.0,328.0,408.08,317.72
2016,6,18,7,45,626.0,102.0,2.55,26.5,380.5,464.04,360.82
2016,6,18,8,0,661.0,108.0,2.5,27.0,433.0,522.25,404.15
2016,6,18,8,15,687.5,113.0,2.4,27.0,484.5,575.8,443.35
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,630.18,481.97
2016,6,18,8,45,736.5,121.0,2.2,27.5,585.0,678.29,513.79
2016,6,18,9,0,759.0,124.0,2.1,28.0,634.0,727.91,544.64
2016,6,18,9,15,774.5,127.5,1.9,28.0,679.0,771.91,571.23
2016,6,18,9,30,790.0,131.0,1.7,28.0,724.0,814.65,596.19
2016,6,18,9,45,805.0,131.5,1.55,28.5,764.5,852.27,616.32
2016,6,18,10,0,820.0,132.0,1.4,29.0,805.0,888.11,634.69
2016,6,18,10,15,829.0,134.0,1.25,29.0,839.0,913.06,646.9
2016,6,18,10,30,838.0,136.0,1.1,29.0,873.0,940.26,660.25
2016,6,18,10,45,848.0,135.5,0.95,29.5,901.5,963.22,669.21
2016,6,18,11,0,858.0,135.0,0.8,30.0,930.0,983.42,676.13
2016,6,18,11,15,862.5,136.0,0.85,30.0,950.5,996.77,684.17
2016,6,18,11,30,867.0,137.0,0.9,30.0,971.0,1006.95,690.51
2016,6,18,11,45,863.5,142.5,1.0,30.5,982.5,1010.36,692.53
2016,6,18,12,0,860.0,148.0,1.1,31.0,994.0,1010.42,692.67
2016,6,18,12,15,861.5,148.0,1.2,31.0,999.5,1006.87,692.1
2016,6,18,12,30,863.0,148.0,1.3,31.0,1005.0,1000.21,689.7
2016,6,18,12,45,864.0,147.0,1.4,31.0,1002.5,989.11,684.65
2016,6,18,13,0,865.0,146.0,1.5,31.0,1000.0,975.06,677.8
2016,6,18,13,15,862.5,145.5,1.55,31.0,989.5,955.21,666.68
2016,6,18,13,30,860.0,145.0,1.6,31.0,979.0,932.53,653.84
2016,6,18,13,45,857.0,143.0,1.65,31.5,960.5,905.24,636.78
2016,6,18,14,0,854.0,141.0,1.7,32.0,942.0,875.33,618.05
2016,6,18,14,15,848.0,139.5,1.7,32.0,916.0,840.9,597.08
2016,6,18,14,30,842.0,138.0,1.7,32.0,890.0,804.33,574.61
2016,6,18,14,45,832.0,137.0,1.75,32.0,857.0,763.21,549.4
2016,6,18,15,0,822.0,136.0,1.8,32.0,824.0,720.05,522.5
2016,6,18,15,15,810.5,133.5,1.8,31.5,785.5,673.34,492.11
2016,6,18,15,30,799.0,131.0,1.8,31.0,747.0,625.78,459.91
2016,6,18,15,45,782.0,129.0,1.8,31.0,702.5,574.87,423.48
2016,6,18,16,0,765.0,127.0,1.8,31.0,658.0,524.12,386.16
2016,6,18,16,15,745.5,123.0,1.75,31.0,609.5,470.72,345.75
2016,6,18,16,30,726.0,119.0,1.7,31.0,561.0,415.65,303.1
2016,6,18,16,45,696.0,116.0,1.65,31.0,509.0,361.05,259.77
2016,6,18,17,0,666.0,113.0,1.6,31.0,457.0,309.01,217.52
2016,6,18,17,15,632.5,107.0,1.5,30.5,404.5,256.2,174.68
2016,6,18,17,30,599.0,101.0,1.4,30.0,352.0,206.84,134.62
2016,6,18,17,45,546.0,95.0,1.35,29.5,299.0,158.2,97.25
2016,6,18,18,0,493.0,89.0,1.3,29.0,246.0,115.67,67.68
2016,6,18,18,15,431.0,78.5,1.25,28.5,196.5,74.88,44.75
2016,6,18,18,30,369.0,68.0,1.2,28.0,147.0,49.73,36.43
2016,6,18,18,45,277.0,54.0,1.15,27.5,104.0,40.52,28.34
2016,6,18,19,0,185.0,40.0,1.1,27.0,61.0,30.79,19.43
2016,6,18,19,15,92.5,20.0,1.15,26.5,30.5,15.49,2.11
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,22.5,19.5,21.17,0.0
2016,6,19,6,0,100.0,31.0,1.7,23.0,39.0,53.79,29.49
2016,6,19,6,15,186.0,48.5,1.8,23.5,78.0,97.62,65.92
2016,6,19,6,30,272.0,66.0,1.9,24.0,117.0,154.26,111.75
2016,6,19,6,45,347.5,78.0,2.05,24.5,165.0,207.9,156.16
2016,6,19,7,0,423.0,90.0,2.2,25.0,213.0,269.6,206.84
2016,6,19,7,15,387.0,112.5,2.2,25.5,243.0,300.29,232.97
2016,6,19,7,30,351.0,135.0,2.2,26.0,273.0,326.55,254.16
2016,6,19,7,45,482.0,127.0,2.25,26.5,346.0,408.05,317.51
2016,6,19,8,0,613.0,119.0,2.3,27.0,419.0,504.77,390.48
2016,6,19,8,15,494.0,171.5,2.2,27.0,431.5,509.44,391.37
2016,6,19,8,30,375.0,224.0,2.1,27.0,444.0,498.35,380.38
2016,6,19,8,45,423.0,229.5,2.05,27.5,498.0,561.34,424.94
2016,6,19,9,0,471.0,235.0,2.0,28.0,552.0,620.93,465.62
2016,6,19,9,15,374.0,288.0,1.95,28.0,550.5,608.27,452.72
2016,6,19,9,30,277.0,341.0,1.9,28.0,549.0,594.24,438.99
2016,6,19,9,45,276.5,362.0,1.9,28.5,580.0,623.55,457.34
2016,6,19,10,0,276.0,383.0,1.9,29.0,611.0,651.75,474.35
2016,6,19,10,15,211.5,409.5,1.95,29.0,588.5,618.16,448.93
2016,6,19,10,30,147.0,436.0,2.0,29.0,566.0,587.74,425.78
2016,6,19,10,45,480.5,295.5,2.1,29.0,738.0,779.68,566.54
2016,6,19,11,0,814.0,155.0,2.2,29.0,910.0,966.04,690.16
2016,6,19,11,15,581.5,299.0,2.3,29.0,844.5,893.06,639.55
2016,6,19,11,30,349.0,443.0,2.4,29.0,779.0,803.67,574.13
2016,6,19,11,45,196.5,438.5,2.5,29.0,628.5,640.18,462.25
2016,6,19,12,0,44.0,434.0,2.6,29.0,478.0,475.97,344.98
2016,6,19,12,15,85.0,469.5,2.65,29.0,554.0,550.84,399.14
2016,6,19,12,30,126.0,505.0,2.7,29.0,630.0,628.34,452.88
2016,6,19,12,45,480.5,330.5,2.75,29.0,806.0,803.89,583.36
2016,6,19,13,0,835.0,156.0,2.8,29.0,982.0,955.96,686.73
2016,6,19,13,15,441.5,294.5,2.8,29.0,731.0,710.19,518.7
2016,6,19,13,30,48.0,433.0,2.8,29.0,480.0,465.48,338.05
2016,6,19,13,45,184.0,438.5,2.85,29.0,612.5,590.3,430.93
2016,6,19,14,0,320.0,444.0,2.9,29.0,745.0,705.26,512.49
2016,6,19,14,15,185.0,420.0,2.9,29.0,593.5,557.41,407.56
2016,6,19,14,30,50.0,396.0,2.9,29.0,442.0,418.81,307.15
2016,6,19,14,45,254.5,361.0,2.9,29.0,576.0,535.57,396.59
2016,6,19,15,0,459.0,326.0,2.9,29.0,710.0,636.2,470.48
2016,6,19,15,15,622.0,228.5,2.8,29.0,723.5,633.75,471.44
2016,6,19,15,30,785.0,131.0,2.7,29.0,737.0,617.52,462.22
2016,6,19,15,45,774.5,126.5,2.65,29.0,694.5,568.74,426.07
2016,6,19,16,0,764.0,122.0,2.6,29.0,652.0,519.52,388.86
2016,6,19,16,15,746.0,118.0,2.5,28.5,605.0,466.92,348.76
2016,6,19,16,30,728.0,114.0,2.4,28.0,558.0,415.09,308.05
2016,6,19,16,45,372.0,147.5,2.35,28.0,373.5,269.07,199.13
2016,6,19,17,0,16.0,181.0,2.3,28.0,189.0,175.49,132.25
2016,6,19,17,15,12.5,161.5,2.1,27.5,167.5,154.97,117.16
2016,6,19,17,30,9.0,142.0,1.9,27.0,146.0,134.91,102.09
2016,6,19,17,45,278.5,109.5,1.7,27.0,199.0,135.59,91.75
2016,6,19,18,0,548.0,77.0,1.5,27.0,252.0,110.61,62.07
2016,6,19,18,15,487.5,68.5,1.4,26.5,202.0,68.48,38.49
2016,6,19,18,30,427.0,60.0,1.3,26.0,152.0,43.04,31.1
2016,6,19,18,45,341.5,48.0,1.25,25.5,108.5,35.74,24.59
2016,6,19,19,0,256.0,36.0,1.2,25.0,65.0,27.5,16.95
2016,6,19,19,15,128.0,18.0,1.2,24.5,32.5,13.84,1.58
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,14.5,1.3,21.5,21.0,23.45,0.0
2016,6,20,6,0,156.0,29.0,1.5,22.0,42.0,63.66,34.49
2016,6,20,6,15,253.0,43.0,1.6,22.5,82.0,109.69,73.41
2016,6,20,6,30,350.0,57.0,1.7,23.0,122.0,166.41,119.73
2016,6,20,6,45,423.5,66.0,1.85,24.0,170.5,222.13,166.24
2016,6,20,7,0,497.0,75.0,2.0,25.0,219.0,284.39,217.47
2016,6,20,7,15,544.5,82.5,2.05,25.5,270.5,340.73,263.65
2016,6,20,7,30,592.0,90.0,2.1,26.0,322.0,401.29,311.73
2016,6,20,7,45,631.5,94.0,2.15,26.5,374.5,457.53,355.2
2016,6,20,8,0,671.0,98.0,2.2,27.0,427.0,516.47,399.34
2016,6,20,8,15,696.5,102.5,2.15,27.5,478.0,569.27,437.22
2016,6,20,8,30,722.0,107.0,2.1,28.0,529.0,621.49,473.49
2016,6,20,8,45,471.5,205.5,2.1,28.5,490.5,571.48,431.15
2016,6,20,9,0,221.0,304.0,2.1,29.0,452.0,487.05,363.77
2016,6,20,9,15,227.0,326.5,2.05,29.0,488.0,522.92,388.72
2016,6,20,9,30,233.0,349.0,2.0,29.0,524.0,558.47,412.37
2016,6,20,9,45,526.0,236.0,1.95,29.5,659.5,716.9,527.5
2016,6,20,10,0,819.0,123.0,1.9,30.0,795.0,872.54,629.09
2016,6,20,10,15,828.0,125.0,1.85,30.0,828.5,902.32,645.07
2016,6,20,10,30,837.0,127.0,1.8,30.0,862.0,929.63,660.58
2016,6,20,10,45,845.0,127.0,1.75,30.5,890.0,951.28,671.1
2016,6,20,11,0,853.0,127.0,1.7,31.0,918.0,970.12,679.84
2016,6,20,11,15,857.5,128.5,1.7,31.0,938.5,984.07,687.59
2016,6,20,11,30,862.0,130.0,1.7,31.0,959.0,994.87,693.55
2016,6,20,11,45,866.5,129.5,1.7,31.5,972.5,1000.48,695.03
2016,6,20,12,0,871.0,129.0,1.7,32.0,986.0,1002.85,694.71
2016,6,20,12,15,872.0,129.0,1.7,32.0,991.0,999.0,692.14
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,991.99,687.82
2016,6,20,12,45,874.5,127.5,1.75,32.5,994.0,980.96,680.43
2016,6,20,13,0,876.0,126.0,1.8,33.0,992.0,966.93,671.31
2016,6,20,13,15,874.0,125.5,1.8,33.0,981.5,947.51,659.73
2016,6,20,13,30,872.0,125.0,1.8,33.0,971.0,925.19,646.43
2016,6,20,13,45,525.0,299.5,1.85,33.0,806.5,763.68,541.24
2016,6,20,14,0,178.0,474.0,1.9,33.0,642.0,611.04,431.91
2016,6,20,14,15,517.5,296.5,1.95,33.0,764.0,717.6,514.52
2016,6,20,14,30,857.0,119.0,2.0,33.0,886.0,799.43,572.73
2016,6,20,14,45,832.5,127.5,2.05,33.0,850.0,755.73,544.56
2016,6,20,15,0,808.0,136.0,2.1,33.0,814.0,711.0,516.4
2016,6,20,15,15,555.5,242.0,2.15,33.0,698.0,601.73,437.96
2016,6,20,15,30,303.0,348.0,2.2,33.0,582.0,513.66,372.89
2016,6,20,15,45,530.5,236.5,2.25,33.0,617.0,526.58,385.8
2016,6,20,16,0,758.0,125.0,2.3,33.0,652.0,519.66,382.08
2016,6,20,16,15,739.5,121.0,2.3,32.5,605.0,467.12,342.87
2016,6,20,16,30,721.0,117.0,2.3,32.0,558.0,412.86,301.44
2016,6,20,16,45,527.5,158.5,2.3,32.0,465.5,337.52,244.53
2016,6,20,17,0,334.0,200.0,2.3,32.0,373.0,283.72,205.1
2016,6,20,17,15,470.0,149.0,2.15,31.5,363.0,251.52,175.66
2016,6,20,17,30,606.0,98.0,2.0,31.0,353.0,206.65,134.15
2016,6,20,17,45,560.0,91.0,1.95,30.5,301.0,157.7,96.1
2016,6,20,18,0,514.0,84.0,1.9,30.0,249.0,114.0,65.24
2016,6,20,18,15,451.5,75.0,1.75,29.0,199.5,73.28,42.6
2016,6,20,18,30,389.0,66.0,1.6,28.0,150.0,48.11,35.08
2016,6,20,18,45,297.0,53.0,1.45,27.5,106.5,39.67,27.65
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,30.75,19.44
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,15.46,2.57
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,22.36,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,60.1,32.49
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,106.03,71.07
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,162.61,117.04
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,216.44,162.22
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,280.16,215.03
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,336.97,261.69
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,398.27,310.5
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,454.73,353.63
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,513.92,397.27
2016,6,21,8,15,680.0,111.0,2.65,28.5,477.0,567.43,435.58
2016,6,21,8,30,707.0,116.0,2.5,29.0,528.0,621.84,473.18
2016,6,21,8,45,728.0,119.5,2.35,29.5,576.5,670.79,505.39
2016,6,21,9,0,749.0,123.0,2.2,30.0,625.0,717.88,534.21
2016,6,21,9,15,765.0,126.0,2.1,30.5,670.0,761.46,560.18
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,803.85,584.75
2016,6,21,9,45,793.5,131.5,1.9,31.5,755.0,841.22,605.45
2016,6,21,10,0,806.0,134.0,1.8,32.0,795.0,876.7,624.52
2016,6,21,10,15,815.0,136.0,1.75,32.0,829.0,906.32,641.33
2016,6,21,10,30,824.0,138.0,1.7,32.0,863.0,928.37,653.32
2016,6,21,10,45,833.5,138.0,1.7,32.5,891.0,951.23,665.09
2016,6,21,11,0,843.0,138.0,1.7,33.0,919.0,971.35,675.12
2016,6,21,11,15,847.5,139.0,1.75,33.0,939.5,984.66,683.03
2016,6,21,11,30,852.0,140.0,1.8,33.0,960.0,994.86,689.21
2016,6,21,11,45,861.0,136.5,1.9,33.5,974.5,1001.94,692.82
2016,6,21,12,0,870.0,133.0,2.0,34.0,989.0,1005.86,694.59
2016,6,21,12,15,871.0,133.0,2.05,34.0,994.0,1002.02,692.59
2016,6,21,12,30,872.0,133.0,2.1,34.0,999.0,995.03,688.83
2016,6,21,12,45,871.0,133.0,2.15,34.0,996.0,983.05,682.1
2016,6,21,13,0,870.0,133.0,2.2,34.0,993.0,968.12,673.66
2016,6,21,13,15,867.5,132.5,2.25,34.0,982.5,948.35,662.25
2016,6,21,13,30,865.0,132.0,2.3,34.0,972.0,925.73,649.09
2016,6,21,13,45,860.0,132.0,2.35,34.0,953.5,898.58,633.03
