Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,0,855.0,132.0,2.4,34.0,935.0,868.88,615.3
2016,6,21,14,15,849.5,130.5,2.4,34.0,909.5,834.98,594.37
2016,6,21,14,30,844.0,129.0,2.4,34.0,884.0,798.88,571.91
2016,6,21,14,45,841.0,124.0,2.45,34.0,853.0,759.4,547.34
2016,6,21,15,0,838.0,119.0,2.5,34.0,822.0,717.9,521.14
2016,6,21,15,15,827.5,117.0,2.5,34.0,784.0,672.23,490.81
2016,6,21,15,30,817.0,115.0,2.5,34.0,746.0,625.54,458.05
2016,6,21,15,45,803.5,112.5,2.5,34.0,703.0,573.73,420.95
2016,6,21,16,0,790.0,110.0,2.5,34.0,660.0,523.41,383.85
2016,6,21,16,15,554.5,181.0,2.45,33.5,553.5,430.64,315.35
2016,6,21,16,30,319.0,252.0,2.4,33.0,447.0,363.97,266.23
2016,6,21,16,45,515.5,173.0,2.4,33.0,456.0,346.17,250.25
2016,6,21,17,0,712.0,94.0,2.4,33.0,465.0,311.24,217.82
2016,6,21,17,15,682.0,89.5,2.3,32.5,412.5,255.53,172.31
2016,6,21,17,30,652.0,85.0,2.2,32.0,360.0,205.4,131.16
2016,6,21,17,45,614.0,78.5,2.1,31.5,308.0,155.5,91.86
2016,6,21,18,0,576.0,72.0,2.0,31.0,256.0,109.86,59.26
2016,6,21,18,15,516.0,64.5,1.8,30.0,206.0,66.91,35.64
2016,6,21,18,30,456.0,57.0,1.6,29.0,156.0,40.26,28.35
2016,6,21,18,45,369.0,46.0,1.45,28.0,112.0,33.79,22.69
2016,6,21,19,0,282.0,35.0,1.3,27.0,68.0,26.82,16.26
2016,6,21,19,15,141.0,17.5,1.35,26.5,34.0,13.42,1.65
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,14.5,2.6,22.5,21.0,23.27,0.0
2016,6,22,6,0,155.0,29.0,2.9,23.0,42.0,63.01,33.4
2016,6,22,6,15,256.0,42.5,3.05,23.5,82.0,109.41,72.74
2016,6,22,6,30,357.0,56.0,3.2,24.0,122.0,166.71,119.48
2016,6,22,6,45,432.0,65.0,3.35,24.5,171.0,223.25,167.15
2016,6,22,7,0,507.0,74.0,3.5,25.0,220.0,286.44,219.94
2016,6,22,7,15,555.5,81.0,3.5,25.5,272.0,343.17,266.97
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,404.2,316.04
2016,6,22,7,45,641.0,93.0,3.5,27.0,376.5,460.73,359.57
2016,6,22,8,0,678.0,98.0,3.5,28.0,429.0,519.71,403.4
2016,6,22,8,15,704.0,102.5,3.45,28.5,480.5,573.18,442.38
2016,6,22,8,30,730.0,107.0,3.4,29.0,532.0,626.1,479.82
2016,6,22,8,45,750.5,110.0,3.4,29.5,580.5,675.11,512.77
2016,6,22,9,0,771.0,113.0,3.4,30.0,629.0,723.79,544.09
2016,6,22,9,15,786.0,116.0,3.4,30.0,674.0,767.39,572.47
2016,6,22,9,30,801.0,119.0,3.4,30.0,719.0,809.69,599.68
2016,6,22,9,45,812.5,121.5,3.4,30.5,759.0,846.86,621.9
2016,6,22,10,0,824.0,124.0,3.4,31.0,799.0,877.51,639.56
2016,6,22,10,15,833.0,126.0,3.45,31.5,833.0,907.49,656.95
2016,6,22,10,30,842.0,128.0,3.5,32.0,867.0,934.98,672.62
2016,6,22,10,45,541.5,293.0,3.55,32.5,774.5,835.76,602.35
2016,6,22,11,0,241.0,458.0,3.6,33.0,682.0,704.43,503.72
2016,6,22,11,15,183.5,471.5,3.65,33.0,644.5,662.32,473.98
2016,6,22,11,30,126.0,485.0,3.7,33.0,607.0,618.31,442.14
2016,6,22,11,45,504.5,304.5,3.75,33.5,800.0,823.37,592.21
2016,6,22,12,0,883.0,124.0,3.8,34.0,993.0,1010.04,713.98
2016,6,22,12,15,884.0,124.5,3.85,34.0,998.0,1006.75,710.6
2016,6,22,12,30,885.0,125.0,3.9,34.0,1003.0,1000.25,706.72
2016,6,22,12,45,885.5,124.0,3.95,34.0,1001.0,988.71,699.74
2016,6,22,13,0,886.0,123.0,4.0,34.0,999.0,974.12,690.93
2016,6,22,13,15,884.0,122.5,4.0,34.0,988.5,954.61,678.74
2016,6,22,13,30,882.0,122.0,4.0,34.0,978.0,932.16,664.73
2016,6,22,13,45,488.0,291.0,4.05,34.0,763.0,722.91,522.99
2016,6,22,14,0,94.0,460.0,4.1,34.0,548.0,524.98,376.45
2016,6,22,14,15,479.0,288.5,4.1,34.0,719.5,678.51,495.1
2016,6,22,14,30,864.0,117.0,4.1,34.0,891.0,804.04,584.86
2016,6,22,14,45,843.0,123.5,4.1,34.0,855.5,760.93,555.84
2016,6,22,15,0,822.0,130.0,4.1,34.0,820.0,717.07,527.05
2016,6,22,15,15,811.5,127.5,4.05,33.5,782.0,670.48,495.88
2016,6,22,15,30,801.0,125.0,4.0,33.0,744.0,623.6,463.07
2016,6,22,15,45,785.0,123.0,4.0,33.0,700.5,573.24,426.09
2016,6,22,16,0,769.0,121.0,4.0,33.0,657.0,522.92,388.22
2016,6,22,16,15,751.0,117.5,3.9,32.5,609.5,470.53,348.46
2016,6,22,16,30,733.0,114.0,3.8,32.0,562.0,418.89,308.09
2016,6,22,16,45,400.0,164.5,3.75,32.0,405.5,295.5,216.29
2016,6,22,17,0,67.0,215.0,3.7,32.0,249.0,217.84,161.63
2016,6,22,17,15,103.0,194.0,3.5,31.5,240.5,199.85,147.37
2016,6,22,17,30,139.0,173.0,3.3,31.0,232.0,181.24,131.79
2016,6,22,17,45,335.0,127.0,3.15,30.5,242.0,155.19,103.59
2016,6,22,18,0,531.0,81.0,3.0,30.0,252.0,113.77,64.4
2016,6,22,18,15,470.5,72.0,2.8,29.5,202.5,72.03,40.78
2016,6,22,18,30,410.0,63.0,2.6,29.0,153.0,45.62,32.85
2016,6,22,18,45,322.5,51.0,2.45,28.5,109.5,38.04,26.17
2016,6,22,19,0,235.0,39.0,2.3,28.0,66.0,29.9,18.67
2016,6,22,19,15,117.5,19.5,2.4,27.5,33.0,15.04,2.64
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,20.5,23.17,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,41.0,62.37,32.96
2016,6,23,6,15,246.0,44.5,3.25,23.5,81.5,109.18,72.82
2016,6,23,6,30,346.0,59.0,3.4,24.0,122.0,166.62,119.63
2016,6,23,6,45,434.5,66.0,3.55,24.5,172.5,224.74,168.27
2016,6,23,7,0,523.0,73.0,3.7,25.0,223.0,291.23,223.57
2016,6,23,7,15,571.0,80.0,3.7,25.5,275.5,348.55,271.18
2016,6,23,7,30,619.0,87.0,3.7,26.0,328.0,410.12,320.75
2016,6,23,7,45,667.0,88.0,3.7,26.5,383.0,469.04,367.01
2016,6,23,8,0,715.0,89.0,3.7,27.0,438.0,530.42,413.77
2016,6,23,8,15,739.0,93.0,3.65,27.5,489.5,583.77,452.88
2016,6,23,8,30,763.0,97.0,3.6,28.0,541.0,637.63,491.16
2016,6,23,8,45,788.0,97.5,3.6,28.5,591.0,688.61,525.07
2016,6,23,9,0,813.0,98.0,3.6,29.0,641.0,739.54,558.01
2016,6,23,9,15,826.5,100.5,3.55,29.5,686.0,779.38,582.46
2016,6,23,9,30,840.0,103.0,3.5,30.0,731.0,821.15,607.88
2016,6,23,9,45,853.0,103.5,3.5,30.5,771.5,858.64,630.26
2016,6,23,10,0,866.0,104.0,3.5,31.0,812.0,894.15,651.07
2016,6,23,10,15,873.5,105.5,3.5,31.0,846.0,923.41,668.92
2016,6,23,10,30,881.0,107.0,3.5,31.0,880.0,949.99,685.02
2016,6,23,10,45,887.5,107.5,3.55,31.5,908.0,971.74,696.91
2016,6,23,11,0,894.0,108.0,3.6,32.0,936.0,990.49,706.9
2016,6,23,11,15,898.0,109.0,3.65,32.0,956.5,1004.14,715.14
2016,6,23,11,30,902.0,110.0,3.7,32.0,977.0,1014.52,721.43
2016,6,23,11,45,896.5,116.0,3.75,32.5,988.0,1017.07,721.39
2016,6,23,12,0,891.0,122.0,3.8,33.0,999.0,1016.13,719.31
2016,6,23,12,15,892.0,122.0,3.8,33.0,1004.0,1012.38,716.73
2016,6,23,12,30,893.0,122.0,3.8,33.0,1009.0,1005.4,712.23
2016,6,23,12,45,891.0,123.0,3.85,33.5,1006.0,993.32,703.48
2016,6,23,13,0,889.0,124.0,3.9,34.0,1003.0,978.22,692.93
2016,6,23,13,15,887.0,123.5,3.9,34.0,992.5,958.68,680.77
2016,6,23,13,30,885.0,123.0,3.9,34.0,982.0,936.2,666.78
2016,6,23,13,45,880.5,122.5,3.95,34.0,963.5,908.61,649.76
2016,6,23,14,0,876.0,122.0,4.0,34.0,945.0,878.39,630.98
2016,6,23,14,15,870.0,120.5,3.95,34.0,919.0,843.49,608.57
2016,6,23,14,30,864.0,119.0,3.9,34.0,893.0,806.38,584.62
2016,6,23,14,45,613.0,244.5,3.9,34.0,783.5,699.43,510.07
2016,6,23,15,0,362.0,370.0,3.9,34.0,674.0,609.23,442.29
2016,6,23,15,15,595.5,240.5,3.85,33.5,713.0,628.59,462.26
2016,6,23,15,30,829.0,111.0,3.8,33.0,752.0,630.5,468.07
2016,6,23,15,45,574.5,205.5,3.8,33.0,637.5,524.87,388.71
2016,6,23,16,0,320.0,300.0,3.8,33.0,523.0,445.67,328.43
2016,6,23,16,15,541.5,200.5,3.75,32.5,546.0,443.01,327.78
2016,6,23,16,30,763.0,101.0,3.7,32.0,569.0,420.41,309.2
2016,6,23,16,45,736.5,98.5,3.7,32.0,517.5,365.88,264.93
2016,6,23,17,0,710.0,96.0,3.7,32.0,466.0,310.8,219.53
2016,6,23,17,15,679.5,91.5,3.5,31.5,413.5,257.62,175.45
2016,6,23,17,30,649.0,87.0,3.3,31.0,361.0,207.47,133.87
2016,6,23,17,45,601.0,82.0,3.15,30.5,308.0,157.42,94.49
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,112.78,62.7
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.0,70.18,38.62
2016,6,23,18,30,433.0,60.0,2.5,29.0,155.0,42.85,30.53
2016,6,23,18,45,341.0,49.0,2.3,28.5,111.0,36.5,24.89
2016,6,23,19,0,249.0,38.0,2.1,28.0,67.0,29.07,18.01
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.5,14.62,2.55
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.5,15.0,1.8,22.5,20.5,22.82,0.0
2016,6,24,6,0,141.0,30.0,2.0,23.0,41.0,61.27,32.04
2016,6,24,6,15,244.0,44.5,2.15,23.5,81.5,108.53,72.24
2016,6,24,6,30,347.0,59.0,2.3,24.0,122.0,166.6,119.32
2016,6,24,6,45,439.0,65.5,2.5,24.5,173.0,225.35,168.21
2016,6,24,7,0,531.0,72.0,2.7,25.0,224.0,292.85,224.06
2016,6,24,7,15,579.5,78.5,2.75,25.5,276.5,350.25,271.51
2016,6,24,7,30,628.0,85.0,2.8,26.0,329.0,411.93,320.93
2016,6,24,7,45,681.0,84.5,2.85,26.5,385.0,472.36,368.1
2016,6,24,8,0,734.0,84.0,2.9,27.0,441.0,535.84,416.18
2016,6,24,8,15,378.5,148.0,2.95,27.5,333.5,408.45,316.83
2016,6,24,8,30,23.0,212.0,3.0,28.0,226.0,225.34,170.65
2016,6,24,8,45,175.0,246.5,3.05,28.5,363.0,384.1,293.35
2016,6,24,9,0,327.0,281.0,3.1,29.0,500.0,550.56,415.52
2016,6,24,9,15,315.0,307.0,3.15,29.5,530.0,579.84,433.4
2016,6,24,9,30,303.0,333.0,3.2,30.0,560.0,607.18,450.31
2016,6,24,9,45,361.5,330.5,3.3,30.5,616.5,664.25,489.96
2016,6,24,10,0,420.0,328.0,3.4,31.0,673.0,730.18,534.65
2016,6,24,10,15,446.5,320.5,3.5,31.0,700.5,756.71,552.74
2016,6,24,10,30,473.0,313.0,3.6,31.0,728.0,782.73,570.7
2016,6,24,10,45,693.0,203.5,3.7,31.5,833.5,891.58,646.71
2016,6,24,11,0,913.0,94.0,3.8,32.0,939.0,994.52,711.39
2016,6,24,11,15,916.0,95.0,3.9,32.0,959.0,1007.54,718.91
2016,6,24,11,30,919.0,96.0,4.0,32.0,979.0,1017.21,725.06
2016,6,24,11,45,542.5,300.0,4.1,32.0,823.0,856.92,617.87
2016,6,24,12,0,166.0,504.0,4.2,32.0,667.0,674.02,482.79
2016,6,24,12,15,525.0,315.0,4.25,32.0,835.0,847.97,613.56
2016,6,24,12,30,884.0,126.0,4.3,32.0,1003.0,1000.58,716.2
2016,6,24,12,45,656.5,284.0,4.4,32.0,934.5,930.04,669.18
2016,6,24,13,0,429.0,442.0,4.5,32.0,866.0,853.13,611.03
2016,6,24,13,15,293.0,468.5,4.5,31.5,757.0,738.17,532.13
2016,6,24,13,30,157.0,495.0,4.5,31.0,648.0,627.66,454.17
2016,6,24,13,45,502.5,315.5,4.55,31.0,790.5,759.9,557.47
2016,6,24,14,0,848.0,136.0,4.6,31.0,933.0,867.74,635.12
2016,6,24,14,15,842.0,134.5,4.55,30.5,908.0,833.72,613.21
2016,6,24,14,30,836.0,133.0,4.5,30.0,883.0,797.55,590.49
2016,6,24,14,45,626.5,237.5,4.5,30.0,788.0,703.53,523.44
2016,6,24,15,0,417.0,342.0,4.5,30.0,693.0,622.16,461.37
2016,6,24,15,15,218.0,306.5,4.4,30.0,489.5,435.31,325.12
2016,6,24,15,30,19.0,271.0,4.3,30.0,286.0,270.86,201.08
2016,6,24,15,45,189.0,280.5,4.25,30.0,413.0,372.57,279.73
2016,6,24,16,0,359.0,290.0,4.2,30.0,540.0,457.94,342.77
2016,6,24,16,15,370.5,263.5,4.05,29.5,506.0,419.16,313.8
2016,6,24,16,30,382.0,237.0,3.9,29.0,472.0,378.9,283.28
2016,6,24,16,45,326.5,224.5,3.8,29.0,413.0,323.93,240.98
2016,6,24,17,0,271.0,212.0,3.7,29.0,354.0,274.63,203.01
2016,6,24,17,15,359.0,172.0,3.45,28.5,338.0,246.59,177.98
2016,6,24,17,30,447.0,132.0,3.2,28.0,322.0,204.89,140.73
2016,6,24,17,45,415.5,117.5,2.95,28.0,274.5,160.19,105.24
2016,6,24,18,0,384.0,103.0,2.7,28.0,227.0,119.09,74.9
2016,6,24,18,15,340.0,88.0,2.45,27.5,182.5,80.74,51.17
2016,6,24,18,30,296.0,73.0,2.2,27.0,138.0,53.46,39.77
2016,6,24,18,45,225.5,57.0,2.0,26.5,98.5,42.78,30.4
2016,6,24,19,0,155.0,41.0,1.8,26.0,59.0,33.63,21.95
2016,6,24,19,15,77.5,20.5,1.85,25.5,29.5,17.33,4.28
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,23.5,9.5,9.34,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,18.34,6.97
2016,6,25,6,15,0.0,38.5,2.55,24.0,38.5,37.83,24.53
2016,6,25,6,30,0.0,58.0,2.6,24.0,58.0,57.33,41.02
2016,6,25,6,45,10.0,79.0,2.65,24.0,82.0,81.65,61.07
2016,6,25,7,0,20.0,100.0,2.7,24.0,106.0,106.97,81.82
2016,6,25,7,15,10.0,103.5,2.85,24.0,106.5,106.24,81.33
2016,6,25,7,30,0.0,107.0,3.0,24.0,107.0,104.75,79.91
2016,6,25,7,45,123.0,152.5,3.2,24.5,212.0,226.38,177.79
2016,6,25,8,0,246.0,198.0,3.4,25.0,317.0,359.05,281.34
2016,6,25,8,15,190.5,227.5,3.55,25.0,326.0,360.21,280.65
2016,6,25,8,30,135.0,257.0,3.7,25.0,335.0,361.17,279.66
2016,6,25,8,45,117.5,279.0,3.85,25.5,351.5,376.61,289.7
2016,6,25,9,0,100.0,301.0,4.0,26.0,368.0,383.72,293.32
2016,6,25,9,15,101.5,324.0,4.05,26.0,396.5,411.8,313.46
2016,6,25,9,30,103.0,347.0,4.1,26.0,425.0,439.65,333.19
2016,6,25,9,45,201.0,361.5,4.15,26.5,523.0,549.56,414.61
2016,6,25,10,0,299.0,376.0,4.2,27.0,621.0,664.73,497.0
2016,6,25,10,15,248.5,404.5,4.2,27.0,614.0,654.02,486.37
2016,6,25,10,30,198.0,433.0,4.2,27.0,607.0,632.89,469.16
2016,6,25,10,45,179.0,449.0,4.25,27.5,610.5,633.33,467.41
2016,6,25,11,0,160.0,465.0,4.3,28.0,614.0,632.34,464.6
2016,6,25,11,15,122.5,466.5,4.25,28.0,582.0,596.89,438.06
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,554.03,406.41
2016,6,25,11,45,42.5,298.5,4.2,28.0,340.0,339.22,251.9
2016,6,25,12,0,0.0,129.0,4.2,28.0,130.0,125.49,91.14
2016,6,25,12,15,0.0,128.5,4.15,28.0,129.0,124.99,90.94
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,124.46,90.53
2016,6,25,12,45,5.0,166.0,4.05,28.0,171.5,166.31,122.55
2016,6,25,13,0,10.0,204.0,4.0,28.0,215.0,207.9,154.03
2016,6,25,13,15,11.0,214.5,3.95,28.0,226.0,218.66,162.08
2016,6,25,13,30,12.0,225.0,3.9,28.0,237.0,229.28,170.09
2016,6,25,13,45,18.0,287.5,3.85,28.0,304.5,294.5,218.68
2016,6,25,14,0,24.0,350.0,3.8,28.0,372.0,359.21,266.1
2016,6,25,14,15,20.5,324.0,3.75,28.0,343.5,329.55,244.39
2016,6,25,14,30,17.0,298.0,3.7,28.0,315.0,300.58,223.33
2016,6,25,14,45,8.5,206.5,3.7,28.0,215.0,205.65,152.77
2016,6,25,15,0,0.0,115.0,3.7,28.0,115.0,111.28,81.02
2016,6,25,15,15,0.0,114.5,3.7,28.0,114.5,110.76,80.87
2016,6,25,15,30,0.0,114.0,3.7,28.0,114.0,110.23,80.64
2016,6,25,15,45,1.5,139.5,3.7,28.0,141.0,135.38,100.31
2016,6,25,16,0,3.0,165.0,3.7,28.0,168.0,160.04,119.56
2016,6,25,16,15,2.0,162.5,3.65,27.5,164.5,156.71,117.51
2016,6,25,16,30,1.0,160.0,3.6,27.0,161.0,153.41,115.55
2016,6,25,16,45,0.5,151.5,3.6,27.0,152.0,144.78,109.22
2016,6,25,17,0,0.0,143.0,3.6,27.0,143.0,136.16,102.87
2016,6,25,17,15,0.0,83.0,3.4,26.5,83.0,80.28,59.08
2016,6,25,17,30,0.0,23.0,3.2,26.0,23.0,22.2,12.47
2016,6,25,17,45,0.0,19.5,3.05,26.0,19.5,18.82,9.77
2016,6,25,18,0,0.0,16.0,2.9,26.0,16.0,15.43,7.02
2016,6,25,18,15,0.0,13.0,2.65,25.5,13.0,12.53,4.66
2016,6,25,18,30,0.0,10.0,2.4,25.0,10.0,9.64,2.64
2016,6,25,18,45,0.0,7.0,2.15,25.0,7.0,6.74,0.08
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.85,0.0
2016,6,25,19,15,0.0,2.0,1.95,24.5,2.0,1.93,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,22.5,11.0,10.81,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,21.34,8.94
2016,6,26,6,15,17.5,43.0,1.45,23.0,46.0,47.97,32.12
2016,6,26,6,30,35.0,64.0,1.6,23.0,70.0,75.42,54.9
2016,6,26,6,45,58.0,85.5,1.8,23.5,100.0,107.01,80.87
2016,6,26,7,0,81.0,107.0,2.0,24.0,130.0,144.51,111.45
2016,6,26,7,15,81.0,130.0,2.05,24.0,157.5,168.78,131.35
2016,6,26,7,30,81.0,153.0,2.1,24.0,185.0,196.42,153.41
2016,6,26,7,45,180.0,172.5,2.2,24.5,256.5,278.95,218.53
2016,6,26,8,0,279.0,192.0,2.3,25.0,328.0,372.08,290.29
2016,6,26,8,15,342.0,203.0,2.35,25.5,388.5,436.89,338.79
2016,6,26,8,30,405.0,214.0,2.4,26.0,449.0,513.02,394.49
2016,6,26,8,45,590.5,161.0,2.45,26.5,537.0,612.77,469.0
2016,6,26,9,0,776.0,108.0,2.5,27.0,625.0,720.61,544.81
2016,6,26,9,15,522.0,224.0,2.55,27.5,583.0,666.15,500.3
2016,6,26,9,30,268.0,340.0,2.6,28.0,541.0,584.93,434.88
2016,6,26,9,45,552.5,226.5,2.7,28.5,668.5,731.56,544.29
2016,6,26,10,0,837.0,113.0,2.8,29.0,796.0,876.64,641.43
2016,6,26,10,15,845.0,114.5,2.85,29.5,830.0,905.73,657.29
2016,6,26,10,30,853.0,116.0,2.9,30.0,864.0,932.26,672.34
2016,6,26,10,45,639.5,252.0,3.0,30.5,823.0,889.73,642.5
2016,6,26,11,0,426.0,388.0,3.1,31.0,782.0,825.75,592.04
2016,6,26,11,15,417.5,401.5,3.15,31.0,795.0,833.84,597.14
2016,6,26,11,30,409.0,415.0,3.2,31.0,808.0,839.88,600.44
2016,6,26,11,45,382.5,432.5,3.25,31.0,804.5,825.86,590.24
2016,6,26,12,0,356.0,450.0,3.3,31.0,801.0,814.64,581.96
2016,6,26,12,15,375.5,445.0,3.3,31.0,816.5,825.08,589.31
2016,6,26,12,30,395.0,440.0,3.3,31.0,832.0,833.73,595.38
2016,6,26,12,45,387.0,441.0,3.35,31.5,824.5,819.51,584.8
2016,6,26,13,0,379.0,442.0,3.4,32.0,817.0,803.98,573.56
2016,6,26,13,15,336.5,457.5,3.4,32.0,788.0,768.87,549.21
2016,6,26,13,30,294.0,473.0,3.4,32.0,759.0,734.06,525.04
2016,6,26,13,45,345.0,439.5,3.4,32.0,769.0,736.99,529.2
2016,6,26,14,0,396.0,406.0,3.4,32.0,779.0,736.47,530.74
2016,6,26,14,15,320.5,422.0,3.35,32.0,718.5,673.07,486.04
2016,6,26,14,30,245.0,438.0,3.3,32.0,658.0,613.41,443.78
2016,6,26,14,45,403.5,366.5,3.3,32.0,713.0,654.75,476.91
2016,6,26,15,0,562.0,295.0,3.3,32.0,768.0,684.21,500.45
2016,6,26,15,15,582.0,267.5,3.25,31.5,737.0,645.88,475.15
2016,6,26,15,30,602.0,240.0,3.2,31.0,706.0,604.46,447.36
2016,6,26,15,45,583.5,227.5,3.15,31.0,658.0,551.61,409.25
2016,6,26,16,0,565.0,215.0,3.1,31.0,610.0,499.55,370.95
2016,6,26,16,15,518.0,212.0,2.95,30.5,554.0,442.99,328.94
2016,6,26,16,30,471.0,209.0,2.8,30.0,498.0,390.48,289.22
2016,6,26,16,45,548.0,165.5,2.7,30.0,473.0,353.77,259.08
2016,6,26,17,0,625.0,122.0,2.6,30.0,448.0,307.67,219.87
2016,6,26,17,15,595.5,114.0,2.3,29.5,397.5,256.22,177.59
2016,6,26,17,30,566.0,106.0,2.0,29.0,347.0,207.8,137.79
2016,6,26,17,45,528.0,96.5,1.7,28.5,296.5,159.92,99.95
2016,6,26,18,0,490.0,87.0,1.4,28.0,246.0,116.4,68.33
2016,6,26,18,15,433.0,76.5,1.3,27.5,197.5,75.96,44.75
2016,6,26,18,30,376.0,66.0,1.2,27.0,149.0,47.98,35.15
2016,6,26,18,45,292.0,53.0,1.15,26.5,106.5,39.56,27.73
2016,6,26,19,0,208.0,40.0,1.1,26.0,64.0,30.66,19.55
2016,6,26,19,15,104.0,20.0,1.1,26.0,32.0,15.41,3.33
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,22.83,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,62.09,30.31
2016,6,27,6,15,274.5,39.5,1.65,23.5,80.0,109.1,71.34
2016,6,27,6,30,378.0,52.0,1.7,24.0,120.0,167.93,119.14
2016,6,27,6,45,460.0,59.0,1.75,24.5,169.5,224.35,166.42
2016,6,27,7,0,542.0,66.0,1.8,25.0,219.0,289.31,220.2
2016,6,27,7,15,589.0,72.0,1.75,25.5,271.0,345.95,266.71
2016,6,27,7,30,636.0,78.0,1.7,26.0,323.0,406.74,314.86
2016,6,27,7,45,520.0,123.0,1.7,26.5,343.5,421.64,326.08
2016,6,27,8,0,404.0,168.0,1.7,27.0,364.0,426.28,328.08
2016,6,27,8,15,467.5,170.0,1.7,27.5,422.0,488.27,373.75
2016,6,27,8,30,531.0,172.0,1.7,28.0,480.0,554.96,421.27
2016,6,27,8,45,492.5,205.5,1.75,29.0,511.0,584.92,438.96
2016,6,27,9,0,454.0,239.0,1.8,30.0,542.0,610.09,452.93
2016,6,27,9,15,354.5,291.0,1.8,30.0,537.5,594.41,438.53
2016,6,27,9,30,255.0,343.0,1.8,30.0,533.0,577.09,422.85
2016,6,27,9,45,554.5,223.5,1.8,30.5,667.0,730.05,533.86
2016,6,27,10,0,854.0,104.0,1.8,31.0,801.0,882.22,631.83
2016,6,27,10,15,862.0,105.5,1.8,31.5,835.5,911.82,646.71
2016,6,27,10,30,870.0,107.0,1.8,32.0,870.0,938.82,661.04
2016,6,27,10,45,875.5,108.5,1.8,32.5,897.5,960.63,672.08
2016,6,27,11,0,881.0,110.0,1.8,33.0,925.0,979.43,681.29
2016,6,27,11,15,885.0,111.0,1.8,33.0,945.5,993.13,688.81
2016,6,27,11,30,889.0,112.0,1.8,33.0,966.0,1003.59,694.5
2016,6,27,11,45,662.0,274.0,1.8,33.5,915.0,951.12,660.23
2016,6,27,12,0,435.0,436.0,1.8,34.0,864.0,883.25,608.89
2016,6,27,12,15,447.5,439.5,1.8,34.0,882.0,894.51,616.52
2016,6,27,12,30,460.0,443.0,1.8,34.0,900.0,903.63,622.12
2016,6,27,12,45,432.5,439.5,1.8,34.5,868.0,864.71,596.17
2016,6,27,13,0,405.0,436.0,1.8,35.0,836.0,823.31,569.06
2016,6,27,13,15,640.0,279.0,1.85,35.0,904.0,883.25,615.58
2016,6,27,13,30,875.0,122.0,1.9,35.0,972.0,927.34,644.17
2016,6,27,13,45,870.5,122.0,1.95,35.0,954.0,900.61,628.06
2016,6,27,14,0,866.0,122.0,2.0,35.0,936.0,871.27,610.9
2016,6,27,14,15,860.5,120.5,2.0,35.0,910.5,837.21,590.19
2016,6,27,14,30,855.0,119.0,2.0,35.0,885.0,800.92,567.93
2016,6,27,14,45,547.0,261.5,2.0,35.0,745.5,666.37,476.59
2016,6,27,15,0,239.0,404.0,2.0,35.0,606.0,554.11,394.6
2016,6,27,15,15,187.5,387.0,2.0,35.0,541.0,490.59,351.43
2016,6,27,15,30,136.0,370.0,2.0,35.0,476.0,431.28,310.24
2016,6,27,15,45,225.0,336.0,2.05,35.0,499.0,443.97,321.07
2016,6,27,16,0,314.0,302.0,2.1,35.0,522.0,445.17,322.7
2016,6,27,16,15,293.0,282.5,2.1,34.5,476.0,398.95,290.04
2016,6,27,16,30,272.0,263.0,2.1,34.0,430.0,354.6,258.29
2016,6,27,16,45,270.0,238.0,2.15,34.0,391.5,314.76,228.63
2016,6,27,17,0,268.0,213.0,2.2,34.0,353.0,275.1,198.41
2016,6,27,17,15,259.5,190.0,2.1,33.5,313.5,235.6,168.17
2016,6,27,17,30,251.0,167.0,2.0,33.0,274.0,197.11,138.42
2016,6,27,17,45,237.5,144.0,1.9,32.5,234.0,158.94,109.27
2016,6,27,18,0,224.0,121.0,1.8,32.0,194.0,122.53,82.41
2016,6,27,18,15,198.0,100.5,1.65,31.0,156.0,89.35,60.54
2016,6,27,18,30,172.0,80.0,1.5,30.0,118.0,62.86,47.06
2016,6,27,18,45,133.0,60.0,1.35,29.0,84.5,48.15,34.52
2016,6,27,19,0,94.0,40.0,1.2,28.0,51.0,32.85,21.13
2016,6,27,19,15,47.0,20.0,1.2,27.5,25.5,16.92,4.21
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,23.5,17.0,18.7,0.0
2016,6,28,6,0,98.0,27.0,2.4,24.0,34.0,47.39,22.4
2016,6,28,6,15,179.5,45.5,2.45,24.5,72.0,94.56,62.88
2016,6,28,6,30,261.0,64.0,2.5,25.0,110.0,146.99,105.35
2016,6,28,6,45,327.0,78.0,2.6,26.0,156.5,198.46,147.82
2016,6,28,7,0,393.0,92.0,2.7,27.0,203.0,257.0,195.57
2016,6,28,7,15,442.5,103.0,2.5,27.5,253.0,311.81,239.88
2016,6,28,7,30,492.0,114.0,2.3,28.0,303.0,371.29,286.48
2016,6,28,7,45,530.0,122.5,2.1,29.0,354.5,426.15,327.42
2016,6,28,8,0,568.0,131.0,1.9,30.0,406.0,486.76,370.77
2016,6,28,8,15,596.5,138.0,1.7,30.5,456.5,539.59,407.45
2016,6,28,8,30,625.0,145.0,1.5,31.0,507.0,593.6,443.45
2016,6,28,8,45,647.5,151.0,1.35,31.5,555.0,643.08,475.09
2016,6,28,9,0,670.0,157.0,1.2,32.0,603.0,692.64,505.5
2016,6,28,9,15,687.0,161.5,1.2,32.0,647.0,735.95,532.79
2016,6,28,9,30,704.0,166.0,1.2,32.0,691.0,778.38,558.68
2016,6,28,9,45,358.0,202.0,1.25,32.5,469.0,533.07,389.07
2016,6,28,10,0,12.0,238.0,1.3,33.0,247.0,244.2,176.29
2016,6,28,10,15,136.5,329.5,1.4,33.0,448.5,465.25,337.38
2016,6,28,10,30,261.0,421.0,1.5,33.0,650.0,687.04,486.71
2016,6,28,10,45,508.5,306.5,1.65,33.5,770.0,817.5,576.49
2016,6,28,11,0,756.0,192.0,1.8,34.0,890.0,946.33,659.67
2016,6,28,11,15,761.0,193.5,1.9,34.0,910.5,959.81,667.14
2016,6,28,11,30,766.0,195.0,2.0,34.0,931.0,970.43,674.12
2016,6,28,11,45,785.0,184.5,2.1,34.0,948.0,980.12,680.63
2016,6,28,12,0,804.0,174.0,2.2,34.0,965.0,986.89,685.44
2016,6,28,12,15,805.5,174.5,2.25,34.0,970.5,984.16,684.0
2016,6,28,12,30,807.0,175.0,2.3,34.0,976.0,978.39,680.87
2016,6,28,12,45,562.0,326.0,2.4,34.0,883.5,880.62,617.32
2016,6,28,13,0,317.0,477.0,2.5,34.0,791.0,778.95,545.28
2016,6,28,13,15,199.0,474.5,2.55,33.5,671.0,654.21,462.76
2016,6,28,13,30,81.0,472.0,2.6,33.0,551.0,534.28,380.4
2016,6,28,13,45,80.0,461.5,2.7,33.0,538.5,519.12,371.18
2016,6,28,14,0,79.0,451.0,2.8,33.0,526.0,503.86,361.29
2016,6,28,14,15,42.0,307.0,2.9,32.5,347.0,331.25,240.92
2016,6,28,14,30,5.0,163.0,3.0,32.0,168.0,161.63,117.11
2016,6,28,14,45,2.5,110.5,3.1,32.0,113.0,108.9,77.82
2016,6,28,15,0,0.0,58.0,3.2,32.0,58.0,56.18,37.72
2016,6,28,15,15,0.0,74.5,3.25,31.5,74.5,72.16,50.21
2016,6,28,15,30,0.0,91.0,3.3,31.0,91.0,88.15,62.73
2016,6,28,15,45,0.0,55.5,3.35,31.0,55.5,53.71,36.26
2016,6,28,16,0,0.0,20.0,3.4,31.0,20.0,19.34,9.53
2016,6,28,16,15,0.0,25.0,3.35,30.5,25.0,24.17,13.41
2016,6,28,16,30,0.0,30.0,3.3,30.0,30.0,28.99,17.33
2016,6,28,16,45,0.0,34.5,3.25,30.0,34.5,33.34,20.84
2016,6,28,17,0,0.0,39.0,3.2,30.0,39.0,37.68,24.39
2016,6,28,17,15,7.0,93.0,3.0,29.5,96.5,91.53,67.09
2016,6,28,17,30,14.0,147.0,2.8,29.0,154.0,140.54,105.71
2016,6,28,17,45,9.0,127.5,2.6,28.5,131.5,120.37,90.41
2016,6,28,18,0,4.0,108.0,2.4,28.0,109.0,100.86,75.51
2016,6,28,18,15,2.0,87.0,2.15,27.5,87.5,80.96,59.86
2016,6,28,18,30,0.0,66.0,1.9,27.0,66.0,61.67,46.7
2016,6,28,18,45,0.0,47.0,1.7,26.5,47.0,44.53,31.88
2016,6,28,19,0,0.0,28.0,1.5,26.0,28.0,27.04,16.58
2016,6,28,19,15,0.0,14.0,1.35,25.5,14.0,13.51,2.31
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,20.96,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,56.74,26.31
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.0,103.03,67.25
2016,6,29,6,30,344.0,54.0,2.3,24.0,115.0,158.74,112.76
2016,6,29,6,45,418.5,63.5,2.35,24.5,163.5,214.45,159.53
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,276.87,211.44
2016,6,29,7,15,279.0,111.5,2.4,25.5,193.5,243.78,189.18
2016,6,29,7,30,65.0,150.0,2.4,26.0,175.0,185.22,143.24
2016,6,29,7,45,365.5,124.0,2.4,26.5,297.5,337.98,264.41
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,509.22,395.17
2016,6,29,8,15,692.5,103.0,2.4,27.5,471.5,563.08,433.64
2016,6,29,8,30,719.0,108.0,2.4,28.0,523.0,617.8,472.18
2016,6,29,8,45,409.5,203.5,2.4,28.5,444.5,521.9,396.11
2016,6,29,9,0,100.0,299.0,2.4,29.0,366.0,381.55,285.81
2016,6,29,9,15,107.0,323.5,2.45,29.0,399.5,415.68,310.66
2016,6,29,9,30,114.0,348.0,2.5,29.0,433.0,456.89,339.5
2016,6,29,9,45,464.0,238.0,2.55,29.5,612.0,663.35,493.81
2016,6,29,10,0,814.0,128.0,2.6,30.0,791.0,875.49,637.38
2016,6,29,10,15,823.0,130.0,2.65,30.0,825.5,900.86,651.39
2016,6,29,10,30,832.0,132.0,2.7,30.0,860.0,928.41,668.43
2016,6,29,10,45,838.0,134.0,2.75,30.5,888.0,950.46,680.52
2016,6,29,11,0,844.0,136.0,2.8,31.0,916.0,969.63,690.81
2016,6,29,11,15,462.5,300.0,2.85,31.0,729.0,775.59,559.72
2016,6,29,11,30,81.0,464.0,2.9,31.0,542.0,546.14,392.3
2016,6,29,11,45,476.0,297.5,2.95,31.5,764.5,788.23,570.23
2016,6,29,12,0,871.0,131.0,3.0,32.0,987.0,1005.67,711.82
2016,6,29,12,15,872.0,131.5,3.0,32.0,992.5,1002.68,707.84
2016,6,29,12,30,873.0,132.0,3.0,32.0,998.0,996.51,703.88
2016,6,29,12,45,871.0,133.0,3.05,32.5,995.0,984.82,695.53
2016,6,29,13,0,869.0,134.0,3.1,33.0,992.0,970.17,685.45
2016,6,29,13,15,866.5,133.5,3.1,33.0,982.0,950.69,673.42
2016,6,29,13,30,864.0,133.0,3.1,33.0,972.0,928.35,659.63
2016,6,29,13,45,858.5,133.0,3.1,33.0,953.5,901.0,642.65
2016,6,29,14,0,853.0,133.0,3.1,33.0,935.0,871.14,624.02
2016,6,29,14,15,847.0,131.5,3.1,33.0,910.0,837.07,602.58
2016,6,29,14,30,841.0,130.0,3.1,33.0,885.0,800.83,579.6
2016,6,29,14,45,814.5,139.5,3.1,33.0,849.0,757.2,551.49
2016,6,29,15,0,788.0,149.0,3.1,33.0,813.0,712.97,522.67
2016,6,29,15,15,777.0,146.0,3.15,32.5,775.0,667.67,492.45
2016,6,29,15,30,766.0,143.0,3.2,32.0,737.0,621.53,460.77
2016,6,29,15,45,750.0,140.0,3.25,32.0,694.0,571.83,424.72
2016,6,29,16,0,734.0,137.0,3.3,32.0,651.0,522.23,387.81
2016,6,29,16,15,715.0,133.0,3.3,31.5,604.0,468.1,347.3
2016,6,29,16,30,696.0,129.0,3.3,31.0,557.0,417.05,307.78
2016,6,29,16,45,671.0,124.0,3.35,31.0,507.0,363.94,265.16
2016,6,29,17,0,646.0,119.0,3.4,31.0,457.0,312.88,223.23
2016,6,29,17,15,613.5,112.5,3.2,30.5,405.0,260.71,180.43
2016,6,29,17,30,581.0,106.0,3.0,30.0,353.0,211.89,140.34
2016,6,29,17,45,538.5,98.0,2.85,30.0,302.0,163.71,102.15
2016,6,29,18,0,496.0,90.0,2.7,30.0,251.0,120.4,70.76
2016,6,29,18,15,436.5,79.5,2.4,29.0,201.5,79.09,46.69
2016,6,29,18,30,377.0,69.0,2.1,28.0,152.0,50.3,36.95
2016,6,29,18,45,299.0,54.5,1.85,27.5,109.0,40.75,28.59
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,30.65,19.45
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,15.41,3.41
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.0,1.2,23.5,18.0,19.8,0.0
2016,6,30,6,0,129.0,26.0,1.4,24.0,36.0,53.2,24.1
2016,6,30,6,15,224.5,41.5,1.45,24.5,74.5,99.69,65.1
2016,6,30,6,30,320.0,57.0,1.5,25.0,113.0,155.14,109.83
2016,6,30,6,45,395.5,67.5,1.6,26.0,161.0,209.12,154.36
2016,6,30,7,0,471.0,78.0,1.7,27.0,209.0,273.16,206.42
2016,6,30,7,15,520.0,86.0,1.8,27.5,260.5,329.15,251.98
2016,6,30,7,30,569.0,94.0,1.9,28.0,312.0,389.56,299.69
2016,6,30,7,45,607.5,100.0,2.0,28.5,364.5,446.24,343.28
2016,6,30,8,0,646.0,106.0,2.1,29.0,417.0,505.6,387.55
2016,6,30,8,15,673.0,111.0,2.15,29.0,468.0,558.88,426.78
2016,6,30,8,30,700.0,116.0,2.2,29.0,519.0,613.11,465.74
2016,6,30,8,45,718.0,121.5,2.25,29.5,567.5,661.96,498.95
2016,6,30,9,0,736.0,127.0,2.3,30.0,616.0,708.6,528.73
2016,6,30,9,15,752.5,130.5,2.3,30.0,661.0,752.91,557.16
2016,6,30,9,30,769.0,134.0,2.3,30.0,706.0,796.12,584.49
2016,6,30,9,45,781.0,137.5,2.35,30.5,746.5,834.07,607.16
2016,6,30,10,0,793.0,141.0,2.4,31.0,787.0,870.15,628.4
2016,6,30,10,15,802.5,143.0,2.45,31.0,821.5,900.26,646.9
2016,6,30,10,30,812.0,145.0,2.5,31.0,856.0,927.99,663.87
2016,6,30,10,45,567.0,289.5,2.55,31.5,793.5,856.34,612.97
2016,6,30,11,0,322.0,434.0,2.6,32.0,731.0,765.79,544.49
2016,6,30,11,15,580.0,292.5,2.6,32.0,843.0,885.13,631.16
2016,6,30,11,30,838.0,151.0,2.6,32.0,955.0,991.95,699.77
2016,6,30,11,45,841.0,152.0,2.65,32.5,968.5,997.76,701.01
2016,6,30,12,0,844.0,153.0,2.7,33.0,982.0,1000.39,701.29
2016,6,30,12,15,845.5,153.0,2.75,33.0,987.5,997.39,699.61
2016,6,30,12,30,847.0,153.0,2.8,33.0,993.0,991.31,696.17
2016,6,30,12,45,849.0,151.0,2.85,33.5,991.5,980.84,688.66
2016,6,30,13,0,851.0,149.0,2.9,34.0,990.0,967.44,679.45
2016,6,30,13,15,848.5,148.5,2.95,34.0,980.0,948.26,668.07
2016,6,30,13,30,846.0,148.0,3.0,34.0,970.0,926.28,654.95
2016,6,30,13,45,489.0,310.5,3.05,34.0,783.5,744.55,533.03
2016,6,30,14,0,132.0,473.0,3.1,34.0,597.0,571.48,406.99
2016,6,30,14,15,479.5,308.0,3.15,34.0,740.5,699.58,505.68
2016,6,30,14,30,827.0,143.0,3.2,34.0,884.0,802.11,579.54
2016,6,30,14,45,827.0,135.5,3.3,34.0,854.5,763.39,554.29
2016,6,30,15,0,827.0,128.0,3.4,34.0,825.0,722.43,528.18
2016,6,30,15,15,816.5,125.5,3.45,34.0,787.0,675.73,496.81
2016,6,30,15,30,806.0,123.0,3.5,34.0,749.0,628.67,463.59
2016,6,30,15,45,793.0,120.0,3.55,34.0,706.0,578.91,427.61
2016,6,30,16,0,780.0,117.0,3.6,34.0,663.0,528.86,390.44
2016,6,30,16,15,762.5,113.5,3.6,33.5,615.5,476.09,350.92
2016,6,30,16,30,745.0,110.0,3.6,33.0,568.0,423.99,310.63
2016,6,30,16,45,723.0,105.5,3.65,32.5,518.0,370.16,267.95
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,315.15,223.3
2016,6,30,17,15,670.5,96.0,3.6,31.5,415.5,261.83,179.26
2016,6,30,17,30,640.0,91.0,3.5,31.0,363.0,211.54,137.62
2016,6,30,17,45,599.0,84.0,3.4,31.0,311.0,161.09,97.36
2016,6,30,18,0,558.0,77.0,3.3,31.0,259.0,115.27,64.0
2016,6,30,18,15,500.0,69.0,3.0,30.0,209.0,72.61,39.64
2016,6,30,18,30,442.0,61.0,2.7,29.0,159.0,43.61,31.17
2016,6,30,18,45,356.5,49.5,2.4,28.5,114.5,36.84,25.2
2016,6,30,19,0,271.0,38.0,2.1,28.0,70.0,29.03,18.03
2016,6,30,19,15,135.5,19.0,2.05,27.5,35.0,14.6,2.9
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,21.07,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,57.32,24.91
2016,7,1,6,15,266.0,39.0,1.6,24.5,77.5,105.74,68.28
2016,7,1,6,30,369.0,53.0,1.6,25.0,118.0,164.95,116.13
2016,7,1,6,45,443.0,62.5,1.65,25.5,167.0,220.68,162.75
2016,7,1,7,0,517.0,72.0,1.7,26.0,216.0,284.15,215.14
2016,7,1,7,15,566.0,79.5,1.75,26.5,268.5,341.97,262.42
2016,7,1,7,30,615.0,87.0,1.8,27.0,321.0,404.18,311.64
2016,7,1,7,45,652.0,92.5,1.9,28.0,374.5,461.78,355.36
2016,7,1,8,0,689.0,98.0,2.0,29.0,428.0,521.87,399.34
2016,7,1,8,15,715.0,102.5,2.05,29.5,480.5,575.99,438.17
2016,7,1,8,30,741.0,107.0,2.1,30.0,533.0,629.52,475.49
2016,7,1,8,45,761.5,110.5,2.15,30.5,582.5,679.77,508.8
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,729.68,540.33
2016,7,1,9,15,797.0,117.0,2.2,31.0,677.5,774.0,568.33
2016,7,1,9,30,812.0,120.0,2.2,31.0,723.0,817.01,595.13
2016,7,1,9,45,824.5,121.5,2.25,31.5,764.0,854.68,617.29
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,885.88,635.08
2016,7,1,10,15,846.0,125.0,2.35,32.0,839.5,916.58,653.8
2016,7,1,10,30,855.0,127.0,2.4,32.0,874.0,944.76,670.87
2016,7,1,10,45,862.5,127.5,2.45,32.5,902.5,967.26,682.98
