Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,0,870.0,128.0,2.5,33.0,931.0,986.87,693.33
2016,7,1,11,15,874.0,129.5,2.55,33.0,952.0,1001.01,701.74
2016,7,1,11,30,878.0,131.0,2.6,33.0,973.0,1011.93,708.31
2016,7,1,11,45,875.0,135.5,2.65,33.5,984.5,1015.56,709.03
2016,7,1,12,0,872.0,140.0,2.7,34.0,996.0,1015.81,707.82
2016,7,1,12,15,872.5,140.5,2.75,34.0,1001.5,1012.33,705.9
2016,7,1,12,30,873.0,141.0,2.8,34.0,1007.0,1005.67,702.13
2016,7,1,12,45,873.0,140.0,2.9,34.5,1004.5,994.01,694.35
2016,7,1,13,0,873.0,139.0,3.0,35.0,1002.0,979.37,684.79
2016,7,1,13,15,870.5,138.5,3.05,35.0,991.5,959.84,673.25
2016,7,1,13,30,868.0,138.0,3.1,35.0,981.0,937.44,659.94
2016,7,1,13,45,864.0,137.0,3.2,35.0,963.0,910.42,643.99
2016,7,1,14,0,860.0,136.0,3.3,35.0,945.0,880.78,626.26
2016,7,1,14,15,853.5,134.5,3.35,35.0,919.5,846.09,604.83
2016,7,1,14,30,847.0,133.0,3.4,35.0,894.0,809.24,581.84
2016,7,1,14,45,595.5,257.0,3.5,35.0,782.5,700.55,506.9
2016,7,1,15,0,344.0,381.0,3.6,35.0,671.0,608.26,438.6
2016,7,1,15,15,329.0,364.0,3.65,34.5,631.0,564.89,410.15
2016,7,1,15,30,314.0,347.0,3.7,34.0,591.0,522.22,381.36
2016,7,1,15,45,547.0,233.0,3.75,34.0,628.5,536.94,395.46
2016,7,1,16,0,780.0,119.0,3.8,34.0,666.0,531.09,392.58
2016,7,1,16,15,762.0,115.5,3.8,33.5,618.0,478.06,352.64
2016,7,1,16,30,744.0,112.0,3.8,33.0,570.0,425.74,312.16
2016,7,1,16,45,718.5,108.5,3.85,33.0,519.0,368.87,266.72
2016,7,1,17,0,693.0,105.0,3.9,33.0,468.0,316.38,223.59
2016,7,1,17,15,661.5,99.5,3.75,32.5,415.5,262.74,179.54
2016,7,1,17,30,630.0,94.0,3.6,32.0,363.0,212.26,138.0
2016,7,1,17,45,586.5,87.5,3.5,31.5,310.0,162.38,98.68
2016,7,1,18,0,543.0,81.0,3.4,31.0,257.0,117.44,66.29
2016,7,1,18,15,483.0,72.0,3.15,30.0,207.0,74.65,41.66
2016,7,1,18,30,423.0,63.0,2.9,29.0,157.0,45.43,32.69
2016,7,1,18,45,336.0,51.0,2.65,28.5,112.5,37.97,26.13
2016,7,1,19,0,249.0,39.0,2.4,28.0,68.0,29.84,18.68
2016,7,1,19,15,124.5,19.5,2.45,27.5,34.0,15.01,3.11
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,16.85,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,41.76,17.65
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,86.42,57.01
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,142.24,101.86
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,195.91,146.07
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,258.56,197.65
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,314.24,243.47
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,375.03,292.21
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,435.86,339.84
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,498.17,387.4
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,551.91,427.14
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,606.81,466.68
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,657.89,502.6
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,709.43,537.14
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,752.18,564.4
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,795.8,591.92
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,834.73,615.87
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,872.13,638.54
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,902.46,656.07
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,930.39,671.93
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,948.75,681.7
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,969.73,693.25
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,984.45,701.93
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,996.08,708.75
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,1001.56,710.54
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,1003.83,710.42
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,1000.91,708.32
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,994.87,704.37
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,983.87,696.18
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,969.95,686.25
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,950.73,674.19
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,928.7,660.39
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,902.09,643.85
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,872.93,625.65
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,839.18,604.15
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,803.28,581.11
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,762.79,555.07
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,720.22,527.35
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,674.4,496.83
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,627.68,464.35
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,534.37,394.4
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,462.16,339.49
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,425.92,313.48
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,384.58,282.7
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,356.5,259.06
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,313.74,221.89
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,261.64,179.27
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,212.92,139.47
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,163.93,101.34
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,120.56,70.45
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,79.54,46.73
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,51.08,37.27
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,42.35,29.64
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,33.13,21.24
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,18.13,4.84
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,12.2,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,25.96,9.14
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,61.93,40.9
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,100.38,72.19
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,145.08,108.85
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,192.85,148.22
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,191.11,148.37
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,180.0,139.43
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,195.45,151.1
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,209.68,161.39
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,225.39,172.67
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,240.68,183.43
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,266.07,201.5
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,291.56,219.33
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,311.98,234.0
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,332.41,248.59
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,483.91,361.98
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,641.89,475.51
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,703.26,518.03
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,772.99,565.61
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,867.64,634.39
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,961.09,695.01
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,911.47,658.9
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,849.51,609.67
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,873.31,623.88
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,895.14,636.26
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,942.74,673.94
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,977.96,697.09
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,966.72,687.8
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,957.23,680.04
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,937.96,667.16
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,915.96,652.64
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,888.93,635.32
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,859.41,616.4
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,825.96,594.67
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,790.47,571.53
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,750.45,545.4
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,708.83,518.01
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,664.01,486.93
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,618.34,454.42
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,569.4,418.93
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,520.12,382.33
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,468.67,343.9
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,415.46,303.08
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,362.33,260.67
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,310.68,218.46
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,258.34,175.81
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,209.24,135.75
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,160.36,97.33
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,115.85,65.22
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,73.95,41.21
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,45.42,32.4
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,37.96,25.88
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,29.84,18.48
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,15.01,2.94
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,9.34,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,18.35,4.74
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,48.48,31.56
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,80.3,57.7
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,121.07,90.94
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,162.99,125.16
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,203.07,157.99
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,246.11,192.82
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,309.38,242.73
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,373.27,292.33
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,409.8,319.13
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,444.81,344.14
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,509.6,392.39
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,578.43,442.65
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,614.62,466.69
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,649.35,489.35
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,756.24,568.8
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,860.58,640.57
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,848.3,627.93
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,820.77,601.6
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,895.45,656.08
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,967.7,701.55
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,977.17,704.91
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,989.22,710.36
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,932.37,669.43
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,860.36,612.61
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,928.95,663.42
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,990.58,702.36
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,981.83,694.87
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,965.57,683.12
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,947.55,671.48
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,926.72,658.11
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,902.48,642.89
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,875.34,625.78
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,794.38,571.35
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,719.97,516.22
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,643.34,462.66
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,572.26,412.22
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,582.47,422.24
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,580.33,422.65
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,531.0,387.44
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,482.35,352.21
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,459.14,335.61
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,422.81,307.42
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,368.95,265.03
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,316.88,223.04
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,254.96,175.67
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,206.27,139.86
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,163.01,106.61
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,123.63,78.23
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,85.71,54.61
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,61.47,45.74
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,48.56,34.62
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,35.15,22.75
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,18.13,4.63
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,14.23,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,33.19,11.04
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,74.45,48.61
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,119.76,85.44
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,171.62,128.0
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,228.77,175.19
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,278.96,216.87
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,332.07,259.85
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,392.47,307.6
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,457.51,357.85
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,505.46,393.55
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,553.35,428.32
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,600.43,461.61
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,646.91,493.73
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,728.15,552.38
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,806.76,604.72
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,845.55,628.5
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,882.65,651.05
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,913.11,670.27
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,940.95,687.72
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,963.91,700.46
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,983.98,711.28
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,922.16,667.58
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,840.79,603.13
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,874.13,624.31
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,905.55,643.44
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,960.35,686.79
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,1002.88,713.81
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,913.6,653.32
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,816.3,579.8
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,824.72,586.45
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,829.11,589.97
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,861.96,618.2
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,879.97,630.19
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,845.71,607.8
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,809.15,584.07
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,767.85,557.26
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,725.09,529.26
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,679.71,499.84
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,633.21,467.52
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,581.68,429.89
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,531.34,392.14
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,477.89,351.89
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,425.0,310.81
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,371.01,267.18
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,318.62,223.87
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,261.77,177.25
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,210.42,134.87
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,159.81,94.86
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,113.97,61.84
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,70.57,37.21
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,40.98,28.68
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,35.49,23.82
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,29.05,17.83
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,14.62,2.54
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,15.33,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,38.06,12.2
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,83.13,53.74
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,139.77,99.32
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,194.75,144.73
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,259.97,198.83
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,318.48,247.62
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,380.17,297.88
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,438.4,344.43
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,500.44,392.73
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,554.38,433.46
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,609.32,473.88
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,658.73,509.28
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,709.83,543.92
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,754.21,572.88
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,797.43,600.63
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,836.22,625.13
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,868.73,645.07
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,899.21,663.03
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,927.22,679.16
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,951.05,692.65
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,972.11,704.27
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,986.29,712.55
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,997.33,718.86
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,1004.65,721.63
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,1008.73,722.39
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,1006.02,720.06
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,1000.09,715.78
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,989.56,707.44
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,975.94,697.23
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,957.36,685.08
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,935.81,671.06
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,909.53,652.88
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,880.52,632.97
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,846.82,611.27
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,810.83,587.96
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,768.71,560.34
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,725.37,531.68
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,679.99,501.77
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,632.04,468.24
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,581.18,430.74
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,530.42,392.45
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,477.49,352.44
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,425.26,311.77
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,367.9,265.79
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,315.45,222.68
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,262.15,178.96
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,212.14,137.92
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,162.91,99.57
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,119.71,68.94
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,78.34,45.19
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,49.56,35.84
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,41.59,28.86
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,33.18,21.13
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,18.13,4.36
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,16.21,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,40.73,11.89
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,89.88,57.6
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,145.89,102.56
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,202.89,149.67
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,273.06,207.76
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,330.31,255.72
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,392.26,306.23
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,451.77,353.69
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,514.09,402.07
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,568.13,442.74
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,622.87,482.84
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,674.39,518.48
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,725.92,552.92
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,766.35,578.76
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,808.81,605.71
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,846.74,629.15
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,882.7,651.0
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,913.37,668.81
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,941.42,684.71
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,963.71,696.97
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,983.0,707.27
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,997.2,715.45
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,1008.13,721.59
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,1011.27,721.58
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,1010.91,719.45
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,1007.74,716.85
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,1001.33,712.28
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,989.3,702.7
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,974.28,691.36
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,955.33,679.06
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,933.45,664.95
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,906.09,647.6
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,876.21,628.58
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,842.03,606.66
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,805.64,583.16
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,764.68,556.43
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,722.22,528.46
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,677.08,497.71
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,629.41,463.59
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,579.22,426.87
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,529.01,389.26
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,476.2,349.7
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,424.1,309.44
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,367.2,264.59
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,314.99,222.22
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,261.74,178.56
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,211.73,137.51
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,162.37,98.72
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,118.04,66.89
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,75.82,42.6
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,47.25,33.76
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,39.21,26.76
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,30.71,19.04
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,15.45,2.68
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,15.26,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,37.81,9.69
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,86.38,55.56
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,140.92,99.28
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,196.34,144.91
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,261.86,199.01
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,190.08,146.55
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,88.69,65.88
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,203.92,157.78
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,323.56,250.73
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,461.48,358.26
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,614.26,473.69
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,602.73,460.05
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,571.37,432.08
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,687.88,518.96
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,805.2,599.56
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,840.3,620.34
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,877.98,643.04
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,908.63,660.48
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,936.74,676.08
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,960.51,689.09
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,981.46,700.25
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,996.02,708.41
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,1007.36,714.62
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,1012.91,716.1
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,1015.1,715.59
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,1011.96,713.35
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,1005.55,709.18
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,994.97,701.08
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,981.28,691.07
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,962.12,679.12
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,939.98,665.32
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,913.12,648.46
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,883.57,629.91
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,849.66,608.46
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,813.41,585.36
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,772.13,558.74
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,729.46,530.97
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,683.52,500.26
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,636.44,466.83
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,584.35,429.09
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,533.76,391.46
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,480.32,351.59
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,427.5,310.92
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,372.64,267.65
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,317.19,222.95
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,263.39,178.88
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,212.74,137.31
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,162.48,97.76
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,117.63,65.67
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,75.02,41.53
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,46.5,33.13
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,39.23,26.84
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,31.56,19.81
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,15.87,2.76
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,10.08,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,20.31,2.54
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,54.85,35.4
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,90.86,64.72
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,129.65,96.76
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,172.33,131.91
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,217.59,168.74
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,261.69,203.92
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,348.35,272.06
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,442.58,344.73
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,346.44,268.47
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,217.66,164.85
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,312.21,236.7
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,412.7,310.21
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,459.01,342.49
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,506.3,375.06
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,488.89,359.67
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,461.05,337.19
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,547.79,399.17
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,629.22,455.84
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,806.27,584.58
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,972.36,693.46
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,763.7,550.35
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,518.56,370.71
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,537.28,383.6
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,555.56,395.05
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,594.27,421.79
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,636.36,450.4
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,675.81,476.94
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,713.3,501.8
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,828.04,587.0
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,919.85,649.58
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,894.53,633.1
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,863.65,613.85
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,829.9,592.44
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,794.15,569.63
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,755.37,544.69
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,714.65,518.28
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,668.8,487.66
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,622.12,455.54
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,470.57,344.73
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,355.83,259.02
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,398.75,292.06
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,417.12,302.98
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,353.37,253.94
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,301.3,214.27
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,247.96,173.64
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,204.78,141.08
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,165.18,107.39
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,122.53,72.86
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,81.9,49.3
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,54.32,39.77
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,44.47,31.22
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,35.9,23.28
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,18.51,3.9
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,4.42,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,8.68,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,22.2,11.68
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,35.74,23.21
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,54.13,38.47
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,72.49,53.5
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,92.88,69.86
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,113.25,85.86
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,158.0,121.06
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,209.52,160.93
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,272.47,209.25
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,345.13,263.86
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,378.49,287.35
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,411.82,310.53
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,421.86,316.29
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,422.92,315.58
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,423.01,313.78
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,421.9,311.14
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,478.35,350.88
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,542.88,395.25
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,637.3,461.59
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,740.65,531.82
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,657.61,472.03
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,572.12,410.48
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,633.49,452.8
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,687.76,489.01
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,724.77,514.68
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,764.24,541.79
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,775.1,548.69
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,784.18,554.58
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,754.68,534.64
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,725.06,514.72
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,801.83,575.0
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,861.14,618.65
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,828.15,597.08
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,793.15,574.64
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,752.26,548.08
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,710.23,519.95
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,665.63,488.86
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,618.68,455.55
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,568.41,419.07
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,519.09,382.45
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,467.23,343.91
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,416.56,305.14
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,363.44,263.21
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,314.5,223.94
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,263.51,183.23
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,216.36,145.64
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,170.16,111.15
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,131.74,84.94
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,97.04,64.48
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,70.08,53.08
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,54.41,39.57
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,39.74,26.44
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,20.75,4.74
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,9.82,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,20.5,0.4
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,63.12,40.71
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,109.11,78.06
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,163.9,122.32
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,225.83,172.97
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,285.5,221.97
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,347.0,271.67
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,342.08,267.43
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,325.29,252.61
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,449.87,350.16
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,584.77,453.05
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,637.79,491.18
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,691.83,529.54
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,738.15,560.51
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,783.74,590.25
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,824.24,616.23
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,860.67,639.17
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,892.78,658.58
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,922.67,676.34
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,946.71,690.29
