Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,968.09,702.46
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,983.68,711.79
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,996.27,719.22
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,999.83,719.53
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,1000.07,717.8
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,997.67,715.72
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,992.22,711.76
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,981.34,702.86
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,967.62,692.27
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,948.75,679.61
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,927.22,665.3
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,899.98,647.52
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,870.48,628.26
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,836.59,606.04
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,800.82,582.49
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,761.97,556.74
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,721.42,528.65
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,674.47,496.55
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,627.71,463.84
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,577.74,427.21
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,528.12,390.05
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,475.55,350.62
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,424.22,311.07
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,370.93,268.68
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,320.38,227.73
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,268.14,185.79
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,219.53,146.83
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,171.77,110.38
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,130.16,81.17
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,90.11,57.43
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,66.55,49.95
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,52.6,37.9
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,39.72,26.27
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,20.73,4.27
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,12.25,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,28.3,0.65
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,75.42,47.93
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,128.41,90.63
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,187.03,138.61
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,253.55,193.63
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,241.9,188.01
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,213.34,166.05
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,346.88,272.8
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,500.05,392.75
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,492.52,384.15
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,465.28,359.89
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,583.5,450.4
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,713.2,544.66
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,757.98,573.43
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,801.59,601.28
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,840.87,625.74
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,878.37,648.71
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,904.49,663.48
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,932.81,679.67
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,955.94,692.56
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,976.26,703.57
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,861.06,622.65
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,716.69,513.89
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,875.54,631.63
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,1014.75,723.41
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,1011.72,720.12
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,1005.4,715.6
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,995.41,707.65
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,982.24,697.78
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,963.08,685.32
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,940.91,671.0
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,913.47,653.56
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,883.27,634.3
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,849.28,612.22
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,812.95,588.53
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,660.27,480.77
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,530.19,382.37
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,595.93,436.38
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,636.43,469.73
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,585.68,432.15
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,532.46,392.32
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,478.92,351.98
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,425.92,310.79
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,370.28,266.6
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,317.05,223.22
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,260.55,176.81
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,209.69,134.79
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,159.2,95.16
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,114.33,63.21
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,71.21,38.69
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,43.05,30.25
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,36.54,24.52
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,29.18,17.7
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,14.7,1.01
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,14.32,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,35.97,0.0
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,85.43,52.96
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,141.75,98.26
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,200.58,146.8
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,269.66,204.09
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,327.78,252.89
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,390.72,304.26
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,450.4,351.31
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,513.1,399.23
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,567.74,440.25
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,623.04,480.65
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,674.3,515.81
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,722.1,547.5
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,766.71,576.13
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,809.9,603.34
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,847.75,626.75
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,883.5,648.53
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,914.18,666.73
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,942.21,683.07
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,965.53,696.24
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,985.78,707.41
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,999.82,715.78
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,1010.57,722.12
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,1010.58,720.06
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,1006.75,715.69
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,1004.2,713.82
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,998.44,709.98
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,987.12,701.44
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,972.8,691.09
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,954.1,679.18
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,932.51,665.44
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,905.39,648.11
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,875.71,629.08
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,842.25,607.26
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,806.55,583.9
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,764.23,556.11
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,720.45,527.12
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,675.02,496.32
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,628.68,463.87
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,578.2,426.78
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,526.02,387.72
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,473.35,348.1
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,421.62,308.06
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,367.04,264.48
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,315.43,222.51
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,263.06,180.16
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,214.36,140.8
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,166.45,104.1
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,124.17,74.53
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,83.51,51.01
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,56.85,41.69
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,48.56,34.39
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,35.87,23.0
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,18.49,2.22
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,15.34,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,41.02,0.0
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,91.03,55.62
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,151.9,104.83
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,208.56,152.69
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,274.14,207.87
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,332.94,257.41
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,396.58,309.47
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,454.56,355.17
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,513.93,400.44
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,568.83,441.4
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,624.49,481.68
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,675.2,515.37
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,725.39,547.24
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,770.51,575.61
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,810.25,599.81
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,847.42,621.91
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,882.4,642.25
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,913.5,659.76
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,942.02,675.62
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,963.98,687.34
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,982.87,697.11
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,998.08,706.02
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,1010.06,712.97
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,1015.24,714.22
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,1017.04,713.5
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,1013.53,711.02
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,1006.74,706.63
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,995.29,698.18
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,980.77,687.93
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,961.33,676.04
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,938.95,662.5
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,911.03,645.38
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,880.55,626.54
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,846.71,606.69
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,810.62,585.11
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,769.85,558.89
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,727.5,531.35
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,681.12,500.06
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,634.18,466.67
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,583.3,429.68
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,532.28,391.67
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,478.99,351.6
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,426.4,310.86
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,369.14,265.67
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,316.38,222.81
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,262.46,178.61
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,211.78,137.03
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,161.81,98.07
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,117.54,66.71
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,75.37,42.88
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,48.22,34.53
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,39.79,27.18
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,30.89,19.0
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,15.56,0.47
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,10.6,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,24.0,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,70.69,44.13
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,122.77,86.24
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,181.77,134.22
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,248.81,189.24
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,306.28,236.88
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,371.77,289.68
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,431.29,336.08
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,494.65,383.95
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,550.08,425.03
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,606.84,465.92
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,657.24,500.09
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,707.27,532.67
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,753.0,561.55
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,795.38,587.65
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,832.38,609.71
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,867.23,630.07
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,898.38,647.29
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,927.21,662.75
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,948.06,672.88
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,965.88,681.02
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,980.92,687.34
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,992.99,691.78
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,995.52,690.65
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,994.77,687.66
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,991.96,685.7
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,986.13,682.0
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,973.91,674.47
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,958.95,665.36
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,939.89,654.41
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,918.23,641.84
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,890.94,624.32
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,861.47,605.41
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,827.7,584.89
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,792.29,563.12
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,750.86,536.73
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,708.62,508.76
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,663.45,478.93
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,617.82,448.06
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,568.65,413.26
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,519.75,377.79
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,467.46,339.61
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,416.66,301.46
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,364.38,260.8
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,314.56,221.31
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,263.64,181.27
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,216.69,144.42
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,169.48,109.0
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,128.22,80.37
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,92.86,60.19
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,66.53,49.43
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,51.83,36.95
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,38.14,24.71
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,19.85,1.42
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.42,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,8.68,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,24.14,12.8
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,40.06,26.56
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,61.67,44.5
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,83.17,62.1
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,106.52,80.79
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,130.57,99.74
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,202.37,156.44
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,282.04,218.1
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,359.12,277.1
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,450.24,345.13
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,493.14,374.21
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,535.75,402.52
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,623.89,465.46
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,712.3,526.75
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,795.42,582.59
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,878.74,633.62
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,906.04,648.01
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,935.56,664.09
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,958.92,676.41
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,979.43,686.94
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,994.49,695.52
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,1006.38,702.23
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,1008.45,701.5
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,1007.01,698.78
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,1004.95,697.64
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,999.72,694.64
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,988.46,686.9
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,974.25,677.43
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,925.84,647.06
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,872.89,607.97
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,881.33,620.24
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,879.32,620.99
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,844.27,599.36
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,807.12,576.35
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,767.3,551.33
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,725.63,524.8
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,679.27,494.49
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,632.01,462.27
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,581.36,425.85
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,530.6,388.42
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,477.49,349.04
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,422.72,307.27
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,367.7,263.6
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,314.73,220.6
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,261.32,177.32
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,211.41,136.85
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,161.49,98.18
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,116.96,66.73
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,75.08,43.25
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,48.3,34.58
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,39.47,26.89
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,30.14,18.31
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.19,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,11.81,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,29.3,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,79.48,48.4
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,135.5,93.85
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,191.19,139.93
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,259.05,196.09
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,317.98,245.07
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,382.13,296.85
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,441.57,342.95
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,504.44,389.98
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,559.71,430.56
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,616.06,470.69
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,666.61,505.49
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,718.61,539.23
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,764.1,567.64
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,808.38,594.78
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,847.52,617.07
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,880.08,634.7
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,910.88,653.39
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,939.14,670.37
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,962.73,683.26
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,983.4,694.3
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,998.04,701.57
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,1009.48,706.92
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,1016.14,709.39
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,1019.52,709.94
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,1016.54,708.14
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,1010.27,704.42
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,999.3,698.19
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,985.19,690.05
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,965.13,677.66
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,942.11,663.46
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,914.36,645.39
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,883.91,625.58
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,762.23,544.96
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,652.55,465.11
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,701.07,506.17
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,729.19,530.06
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,683.06,499.07
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,635.8,465.61
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,583.22,427.68
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,531.88,389.63
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,478.1,349.53
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,424.97,308.65
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,369.55,264.92
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,315.95,221.46
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,259.28,175.16
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,208.27,133.22
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,157.43,93.2
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,111.79,60.76
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,68.18,36.7
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,41.63,29.04
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,35.26,23.42
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,27.7,16.33
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,13.98,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,8.36,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,27.35,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,76.4,45.99
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,131.02,90.39
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,184.63,134.78
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,249.97,188.88
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,307.86,236.92
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,371.03,287.85
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,430.0,334.28
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,492.82,382.23
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,547.84,422.72
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,602.54,461.79
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,577.34,437.3
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,527.26,394.64
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,498.25,370.39
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,468.83,345.37
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,665.84,491.61
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,863.59,624.4
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,894.48,641.8
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,922.91,658.84
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,945.81,670.95
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,965.81,681.23
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,980.78,689.78
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,992.61,696.49
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,997.22,697.36
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,998.48,696.32
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,996.53,694.86
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,991.39,691.56
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,980.69,683.9
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,966.97,674.5
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,835.24,588.22
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,700.15,491.36
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,797.25,566.11
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,871.01,617.77
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,837.58,596.47
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,801.91,574.32
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,759.83,547.71
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,716.46,519.97
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,557.09,406.19
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,426.85,309.59
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,488.61,358.95
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,524.18,385.89
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,446.0,327.52
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,384.82,281.88
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,338.25,246.14
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,292.35,210.07
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,246.36,173.85
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,201.99,138.65
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,158.32,104.68
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,117.58,74.82
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,84.59,55.01
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,58.55,43.05
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,45.16,31.52
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,31.25,19.08
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,16.06,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,19.89,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,74.31,43.87
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,140.2,95.03
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,195.95,141.12
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,261.41,194.95
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,318.92,242.25
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,381.26,291.73
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,439.39,336.45
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,499.81,381.26
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,554.65,420.66
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,610.28,459.35
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,660.95,492.6
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,707.99,522.34
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,753.09,550.74
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,796.88,577.93
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,835.86,600.88
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,872.87,622.28
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,903.99,641.92
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,932.51,659.94
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,955.84,673.73
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,976.14,685.63
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,991.29,695.39
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,1003.16,703.22
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,1008.68,705.72
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,1010.77,706.2
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,857.83,606.4
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,687.48,483.48
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,736.78,518.39
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,779.35,547.42
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,571.08,405.78
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,367.02,261.33
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,640.03,465.46
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,878.51,627.21
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,844.43,604.24
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,807.98,581.21
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,767.52,555.3
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,725.3,527.96
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,633.12,462.82
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,557.13,406.55
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,507.27,371.01
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,461.96,338.07
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,393.66,288.66
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,336.21,246.84
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,331.34,241.34
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,307.61,217.92
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,253.05,174.27
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,205.24,136.44
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,157.3,98.75
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,113.18,66.78
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,72.74,43.17
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,46.85,33.36
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,37.17,24.95
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,26.94,15.61
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,13.61,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,23.75,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,74.96,43.95
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,130.2,88.86
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,187.36,135.61
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,254.59,190.7
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,312.55,238.45
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,375.71,288.84
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,434.87,334.73
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,497.59,381.69
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,550.96,420.47
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,606.54,459.62
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,658.09,494.13
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,709.53,526.87
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,754.96,555.26
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,799.15,582.47
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,624.54,458.74
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,401.86,291.79
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,551.32,399.96
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,705.91,505.63
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,845.71,605.05
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,975.98,687.91
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,889.38,629.73
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,777.51,547.92
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,898.09,635.4
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,1003.8,702.7
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,1001.36,700.45
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,995.7,697.12
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,984.94,689.56
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,971.12,680.19
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,952.38,668.9
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,930.73,655.81
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,750.68,534.98
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,578.28,409.25
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,575.9,409.33
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,571.78,407.46
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,568.82,407.0
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,561.54,403.41
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,601.89,437.9
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,621.31,456.19
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,536.73,393.24
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,469.82,343.0
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,426.16,311.8
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,381.89,279.14
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,336.3,244.23
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,292.12,209.81
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,247.38,174.43
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,198.67,135.57
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,160.88,103.72
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,118.88,70.8
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,78.23,47.86
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,54.05,39.3
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,42.51,29.3
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,32.01,19.52
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,16.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,28.01,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,80.77,46.22
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,140.58,95.41
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,197.65,142.9
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,264.65,198.38
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,323.39,247.4
