Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,387.12,298.77
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,445.81,343.98
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,506.45,388.77
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,562.12,428.53
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,618.61,467.19
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,669.83,498.35
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,720.67,527.39
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,762.2,551.87
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,805.87,577.37
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,844.44,599.63
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,880.89,620.34
2016,7,21,10,15,866.5,105.0,1.95,35.5,823.5,912.64,638.93
2016,7,21,10,30,875.0,107.0,2.1,36.0,859.0,941.75,655.83
2016,7,21,10,45,880.5,109.0,2.25,36.5,888.0,965.17,669.17
2016,7,21,11,0,886.0,111.0,2.4,37.0,917.0,985.52,680.67
2016,7,21,11,15,890.5,112.0,2.45,37.0,939.0,1000.67,689.52
2016,7,21,11,30,895.0,113.0,2.5,37.0,961.0,1012.53,696.5
2016,7,21,11,45,896.0,114.5,2.65,37.5,975.0,1018.01,699.2
2016,7,21,12,0,897.0,116.0,2.8,38.0,989.0,1020.06,699.91
2016,7,21,12,15,898.0,116.5,2.9,38.0,995.5,1017.67,699.06
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,1011.92,696.25
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,1000.88,690.29
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,986.62,682.42
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,967.27,671.09
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,944.87,657.88
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,917.97,640.8
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,888.16,621.85
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,853.65,602.12
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,816.75,580.6
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,775.83,554.97
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,732.92,527.76
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,686.76,497.87
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,639.32,464.83
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,588.13,428.18
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,536.43,390.17
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,482.03,349.84
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,425.09,306.41
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,369.16,261.87
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,314.73,217.42
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,259.6,172.35
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,207.32,129.55
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,152.21,86.6
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,104.27,52.94
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,59.56,29.45
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,34.95,23.36
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,29.17,18.27
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,22.97,12.3
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,11.36,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,29.84,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,84.07,47.08
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,143.96,96.64
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,200.38,143.73
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,266.06,198.03
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,324.56,246.5
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,387.93,297.04
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,445.59,340.92
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,506.89,385.48
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,561.83,425.01
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,617.5,463.79
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,668.86,496.3
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,716.48,525.19
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,761.89,553.16
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,805.91,579.82
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,844.61,602.71
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,881.23,624.09
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,912.79,643.03
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,941.69,660.3
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,965.34,672.91
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,985.92,683.63
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,1000.78,692.32
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,1012.3,699.11
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,1016.99,700.37
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,1018.13,699.62
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,1015.78,698.36
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,1010.04,695.14
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,998.99,687.34
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,984.71,677.69
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,965.31,666.4
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,942.84,653.24
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,916.02,637.35
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,886.38,619.64
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,851.85,598.44
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,814.89,575.58
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,772.65,549.33
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,729.06,521.9
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,682.78,493.0
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,635.31,460.92
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,584.64,424.77
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,531.27,385.82
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,477.26,346.0
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,423.78,305.22
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,368.16,261.11
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,314.31,217.34
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,256.59,170.66
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,204.34,128.17
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,152.81,88.09
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,106.34,55.71
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,62.36,32.56
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,38.55,26.19
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,32.03,20.53
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,25.02,13.81
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,12.46,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,23.37,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,74.9,41.78
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,130.92,88.42
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,187.16,135.11
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,252.13,189.02
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,310.48,237.41
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,374.03,288.34
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,432.77,333.42
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,494.89,379.15
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,550.51,419.41
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,605.87,458.2
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,657.93,491.96
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,710.11,523.74
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,755.78,551.76
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,800.2,578.54
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,835.72,599.15
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,873.55,621.1
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,905.43,639.0
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,934.73,655.21
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,959.2,669.17
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,980.78,681.36
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,995.89,690.63
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,1007.72,698.01
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,1014.18,700.75
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,1017.24,701.52
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,1014.38,699.87
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,1008.15,696.3
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,997.12,688.78
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,982.86,679.36
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,963.99,668.25
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,942.05,655.27
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,914.35,638.66
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,883.89,620.25
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,849.94,599.27
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,813.59,576.63
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,770.62,549.49
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,726.36,521.26
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,680.28,492.25
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,633.03,460.17
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,580.11,422.48
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,528.42,384.58
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,474.52,344.67
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,421.22,303.89
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,365.59,259.67
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,311.74,215.83
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,254.19,169.28
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,202.29,127.07
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,151.02,87.37
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,104.78,55.24
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,61.39,32.39
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,38.66,26.27
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,31.67,20.16
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,24.16,12.97
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,12.07,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,20.56,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,71.25,39.3
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,126.63,85.58
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,182.57,131.84
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,247.72,185.78
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,305.8,234.03
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,369.25,285.1
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,429.14,332.0
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,492.77,380.13
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,547.85,420.29
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,602.67,458.96
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,655.22,493.33
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,707.99,525.6
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,753.95,553.46
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,798.69,579.96
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,833.77,598.79
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,871.15,618.82
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,902.45,635.93
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,931.17,651.31
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,954.65,663.8
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,975.19,674.5
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,990.16,683.26
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,1001.9,690.18
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,1007.32,692.4
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,1009.32,692.66
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,1006.44,690.65
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,1000.25,686.78
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,988.85,680.28
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,974.33,671.96
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,955.3,660.54
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,933.29,647.33
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,905.66,631.0
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,875.39,612.95
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,840.83,591.75
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,804.01,568.97
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,761.22,542.13
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,717.22,514.24
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,670.91,483.52
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,623.64,450.79
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,572.28,414.39
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,521.07,377.16
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,468.15,338.44
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,413.65,297.38
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,358.49,254.19
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,305.94,212.08
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,252.23,169.12
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,202.07,128.97
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,153.0,91.76
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,110.03,62.46
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,68.76,40.17
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,46.38,32.6
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,36.65,24.12
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,26.36,14.46
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,13.35,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.88,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,39.48,20.99
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,73.96,50.88
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,116.8,85.63
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,164.15,124.1
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,216.32,166.21
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,272.22,210.98
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,326.51,253.18
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,390.21,301.19
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,458.55,351.94
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,531.24,404.35
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,583.59,440.23
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,637.67,476.43
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,683.58,505.38
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,732.11,535.13
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,777.07,562.35
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,822.03,588.16
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,854.2,606.47
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,884.45,623.55
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,913.79,639.98
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,937.77,653.01
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,954.05,662.63
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,967.46,670.56
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,880.42,611.03
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,780.65,539.25
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,887.42,617.21
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,982.61,679.12
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,973.61,672.72
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,956.95,662.54
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,938.09,651.98
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,916.43,639.64
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,891.51,623.88
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,863.88,606.38
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,831.02,586.69
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,793.93,564.07
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,498.65,362.53
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,235.2,167.8
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,439.52,323.11
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,612.48,447.58
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,461.75,337.55
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,345.25,251.36
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,291.78,213.59
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,241.55,177.49
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,202.93,149.27
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,162.87,119.74
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,86.23,61.77
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,6.75,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,5.3,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,8.09,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,45.0,23.63
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,89.16,61.73
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,138.45,102.01
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,194.74,148.22
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,183.89,142.36
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,162.1,125.73
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,158.53,122.46
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,148.7,113.78
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,207.77,159.74
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,265.19,203.32
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,319.07,243.43
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,374.95,284.23
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,426.63,321.43
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,472.31,353.81
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,485.01,360.77
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,496.32,366.83
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,529.47,389.66
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,562.52,412.11
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,580.47,422.82
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,597.75,433.09
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,672.28,485.47
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,753.92,541.1
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,745.61,532.83
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,730.2,520.67
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,855.79,612.63
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,964.04,686.18
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,953.99,678.83
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,941.09,670.77
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,922.55,660.53
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,901.41,648.63
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,875.7,632.8
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,847.49,615.29
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,782.36,570.2
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,722.96,526.25
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,697.81,510.53
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,669.52,492.11
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,567.96,419.65
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,479.4,355.35
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,501.3,374.51
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,506.65,379.32
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,457.35,341.69
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,404.94,300.62
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,327.76,241.62
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,271.68,200.0
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,229.86,167.11
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,189.3,134.93
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,153.07,101.96
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,109.58,65.36
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,68.97,42.81
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,48.1,35.09
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,37.18,25.4
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,25.63,14.24
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,16.22,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,6.16,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,42.11,21.68
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,81.86,56.55
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,134.12,98.74
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,190.84,144.85
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,210.4,162.17
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,221.97,172.09
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,165.84,127.94
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,95.33,70.93
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,239.4,184.75
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,387.13,295.63
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,365.65,276.42
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,330.83,247.99
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,387.98,289.87
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,454.27,337.05
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,531.42,391.32
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,619.45,451.43
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,648.51,470.15
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,676.69,488.62
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,690.4,496.27
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,695.32,498.29
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,773.49,552.86
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,850.55,605.29
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,778.3,554.57
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,703.35,502.04
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,784.7,560.1
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,861.59,613.18
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,892.26,637.76
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,917.76,659.25
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,899.3,647.35
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,878.62,634.3
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,853.8,618.57
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,826.91,601.34
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,793.64,579.26
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,758.99,556.04
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,705.71,518.14
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,655.56,482.1
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,629.89,467.0
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,596.72,445.67
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,548.63,410.3
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,501.04,374.62
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,450.51,335.84
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,401.48,297.43
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,350.03,256.59
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,300.98,217.0
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,250.69,176.77
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,204.67,140.23
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,158.79,105.28
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,121.74,79.59
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,84.15,57.46
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,62.88,47.45
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,46.18,32.75
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,30.17,17.45
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,17.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,10.7,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,53.32,26.72
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,105.82,72.35
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,124.17,91.14
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,137.59,104.5
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,177.53,137.56
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,220.1,172.21
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,228.43,178.48
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,226.31,175.78
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,288.04,223.3
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,347.62,268.06
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,419.63,321.91
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,503.77,383.18
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,635.8,481.92
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,778.37,580.84
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,819.24,604.4
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,858.58,627.19
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,890.29,646.22
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,919.6,663.6
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,938.9,673.49
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,960.72,685.08
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,976.18,694.42
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,988.5,701.91
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,995.61,704.81
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,999.47,705.81
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,997.55,704.73
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,992.38,701.76
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,981.05,695.4
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,966.64,687.15
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,947.75,675.74
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,925.92,662.47
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,833.48,601.82
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,743.68,535.99
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,662.92,479.79
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,588.3,426.72
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,644.29,471.13
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,685.37,503.54
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,571.97,421.98
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,473.87,350.33
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,433.28,321.57
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,393.73,292.96
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,380.47,284.08
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,361.89,269.95
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,300.35,223.76
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,250.06,186.29
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,214.02,158.27
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,178.75,130.57
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,144.44,103.82
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,111.9,79.27
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,81.73,58.4
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,59.5,44.62
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,42.78,29.95
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,26.73,14.65
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,14.25,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,10.82,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,53.61,25.78
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,107.69,73.13
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,160.01,116.3
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,221.99,167.67
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,279.2,215.67
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,342.56,267.61
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,402.96,315.55
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,464.5,363.02
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,451.61,351.35
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,418.39,323.36
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,376.28,288.96
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,324.78,246.82
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,416.38,315.68
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,505.18,380.3
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,451.2,337.59
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,384.88,286.29
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,381.36,283.12
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,377.39,279.43
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,340.5,251.57
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,297.63,219.46
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,548.61,403.65
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,795.52,570.75
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,742.92,529.37
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,682.59,485.34
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,787.03,556.05
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,886.69,619.41
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,934.09,653.22
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,967.53,671.51
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,875.75,612.79
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,780.14,545.21
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,718.92,505.01
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,659.35,464.92
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,664.78,471.42
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,665.48,474.11
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,629.13,450.65
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,591.02,425.81
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,613.08,445.74
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,618.11,452.39
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,568.69,417.36
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,518.52,381.0
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,463.01,340.13
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,410.4,299.93
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,355.63,256.31
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,302.37,212.77
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,248.57,168.74
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,198.32,127.78
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,147.92,88.76
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,102.54,57.4
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,60.9,36.09
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,42.82,30.45
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,32.93,21.67
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,22.49,11.14
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,10.21,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,55.95,26.17
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,108.46,73.35
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,163.7,118.69
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,230.25,173.75
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,290.29,223.84
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,354.77,276.22
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,415.24,324.24
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,479.92,374.01
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,536.17,415.66
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,593.79,456.95
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,646.43,493.47
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,697.83,526.73
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,744.24,555.61
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,789.56,583.19
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,830.29,607.16
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,869.39,629.67
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,896.92,644.73
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,926.72,661.24
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,951.66,674.51
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,973.83,686.02
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,988.69,694.84
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,1000.31,701.81
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,1010.03,706.28
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,1016.48,708.83
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,1013.58,707.62
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,1007.26,704.45
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,996.59,697.22
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,982.61,688.01
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,963.01,676.38
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,940.29,662.84
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,912.75,646.52
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,882.41,628.3
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,847.61,606.77
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,810.36,583.49
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,768.66,557.01
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,725.15,529.04
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,678.09,499.23
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,629.81,465.93
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,578.37,428.44
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,526.62,389.67
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,469.43,346.48
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,415.08,303.94
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,358.59,258.11
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,304.1,212.85
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,248.83,166.99
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,194.08,121.93
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,142.32,81.7
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,95.98,50.06
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,52.61,28.86
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,36.01,24.6
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,28.87,18.18
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,21.19,9.84
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
