Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,12.74,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,59.74,26.21
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,116.52,77.77
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,176.24,127.06
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,247.77,186.64
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,307.04,237.0
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,371.89,290.45
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,432.68,339.38
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,496.52,389.16
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,552.63,431.38
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,609.63,472.91
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,660.93,508.03
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,711.77,541.53
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,753.8,568.08
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,798.07,595.82
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,837.5,620.03
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,874.93,642.65
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,907.43,661.53
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,937.29,678.53
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,960.82,691.58
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,981.31,702.69
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,996.67,711.7
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,1008.69,718.68
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,1015.23,721.1
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,1018.32,721.46
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,1015.44,719.63
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,1009.08,715.75
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,997.85,707.4
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,983.29,697.08
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,963.53,684.94
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,940.63,670.82
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,912.49,653.3
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,881.6,633.94
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,846.66,611.62
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,809.3,587.58
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,765.09,558.7
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,720.02,529.07
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,673.46,497.49
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,625.78,463.23
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,572.31,424.16
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,520.29,385.07
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,465.82,343.78
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,412.09,301.75
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,356.52,257.2
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,300.52,211.37
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,245.69,165.97
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,194.33,123.69
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,143.35,84.18
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,98.34,53.62
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,56.43,32.98
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,40.77,28.42
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,31.86,20.48
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,22.61,10.45
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,65.0,25.0,3.45,23.5,33.0,41.76,16.83
2016,8,1,6,30,130.0,50.0,3.6,24.0,66.0,90.95,61.99
2016,8,1,6,45,259.5,62.5,3.75,24.5,115.0,153.28,111.6
2016,8,1,7,0,389.0,75.0,3.9,25.0,164.0,227.55,172.13
2016,8,1,7,15,453.0,85.0,3.95,25.5,216.5,286.37,221.43
2016,8,1,7,30,517.0,95.0,4.0,26.0,269.0,354.02,276.63
2016,8,1,7,45,586.5,95.5,4.1,27.0,327.0,418.74,327.82
2016,8,1,8,0,656.0,96.0,4.2,28.0,385.0,489.27,381.9
2016,8,1,8,15,687.0,101.0,4.25,28.5,439.0,546.36,424.74
2016,8,1,8,30,718.0,106.0,4.3,29.0,493.0,604.82,467.36
2016,8,1,8,45,748.5,107.0,4.35,29.5,546.0,657.91,504.97
2016,8,1,9,0,779.0,108.0,4.4,30.0,599.0,713.28,541.72
2016,8,1,9,15,796.0,111.5,4.4,30.5,646.5,760.84,572.13
2016,8,1,9,30,813.0,115.0,4.4,31.0,694.0,807.24,601.25
2016,8,1,9,45,828.5,116.0,4.4,32.0,737.5,848.18,624.95
2016,8,1,10,0,844.0,117.0,4.4,33.0,781.0,882.61,643.88
2016,8,1,10,15,854.0,119.0,4.4,33.0,818.0,915.57,664.29
2016,8,1,10,30,864.0,121.0,4.4,33.0,855.0,945.96,682.95
2016,8,1,10,45,872.5,121.5,4.4,33.5,885.5,970.6,696.4
2016,8,1,11,0,881.0,122.0,4.4,34.0,916.0,992.28,707.92
2016,8,1,11,15,886.0,123.5,4.4,34.5,939.0,1008.41,715.91
2016,8,1,11,30,891.0,125.0,4.4,35.0,962.0,1021.21,721.85
2016,8,1,11,45,895.5,124.5,4.45,35.5,977.0,1028.09,724.41
2016,8,1,12,0,900.0,124.0,4.5,36.0,992.0,1031.52,724.93
2016,8,1,12,15,901.0,124.5,4.5,36.0,998.5,1028.99,723.06
2016,8,1,12,30,902.0,125.0,4.5,36.0,1005.0,1023.01,719.17
2016,8,1,12,45,903.0,123.5,4.5,36.5,1003.5,1011.66,710.53
2016,8,1,13,0,904.0,122.0,4.5,37.0,1002.0,996.98,699.95
2016,8,1,13,15,902.0,121.5,4.5,37.0,991.5,977.14,687.67
2016,8,1,13,30,900.0,121.0,4.5,37.0,981.0,954.17,673.46
2016,8,1,13,45,897.5,119.5,4.5,37.0,963.0,926.74,656.42
2016,8,1,14,0,895.0,118.0,4.5,37.0,945.0,896.41,637.49
2016,8,1,14,15,889.0,116.5,4.5,37.0,919.0,860.36,614.78
2016,8,1,14,30,883.0,115.0,4.5,37.0,893.0,821.91,590.39
2016,8,1,14,45,876.0,112.5,4.5,37.0,860.5,779.53,563.2
2016,8,1,15,0,869.0,110.0,4.5,37.0,828.0,735.22,534.47
2016,8,1,15,15,858.5,108.0,4.45,36.5,788.5,687.28,503.59
2016,8,1,15,30,848.0,106.0,4.4,36.0,749.0,638.14,469.48
2016,8,1,15,45,835.0,103.0,4.4,36.0,704.0,585.64,431.25
2016,8,1,16,0,822.0,100.0,4.4,36.0,659.0,530.48,390.15
2016,8,1,16,15,804.0,97.0,4.35,35.5,609.5,474.61,347.99
2016,8,1,16,30,786.0,94.0,4.3,35.0,560.0,419.36,304.92
2016,8,1,16,45,762.5,90.0,4.3,35.0,507.0,362.04,258.61
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,306.51,212.67
2016,8,1,17,15,706.5,81.5,4.0,34.5,399.5,250.26,166.25
2016,8,1,17,30,674.0,77.0,3.7,34.0,345.0,194.58,120.74
2016,8,1,17,45,626.5,71.5,3.4,33.5,290.0,142.02,80.3
2016,8,1,18,0,579.0,66.0,3.1,33.0,235.0,94.94,48.78
2016,8,1,18,15,509.0,58.0,2.9,32.0,183.0,50.95,28.22
2016,8,1,18,30,439.0,50.0,2.7,31.0,131.0,36.33,24.6
2016,8,1,18,45,324.5,38.5,2.5,30.0,87.0,29.2,18.22
2016,8,1,19,0,210.0,27.0,2.3,29.0,43.0,21.02,8.93
2016,8,1,19,15,105.0,13.5,2.5,28.5,21.5,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,113.5,21.5,2.55,23.5,35.5,48.91,18.27
2016,8,2,6,30,227.0,43.0,2.8,24.0,71.0,109.43,73.2
2016,8,2,6,45,346.0,52.5,3.1,24.5,120.0,167.79,120.9
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,241.84,182.07
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,301.68,232.64
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,367.38,286.58
2016,8,2,7,45,642.0,80.0,3.55,27.0,331.0,430.38,336.4
2016,8,2,8,0,699.0,82.0,3.6,28.0,388.0,498.03,388.01
2016,8,2,8,15,727.5,86.0,3.55,28.5,441.5,553.33,429.21
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,610.93,470.7
2016,8,2,8,45,781.5,91.5,3.5,30.0,547.5,664.33,506.17
2016,8,2,9,0,807.0,93.0,3.5,31.0,600.0,717.81,539.81
2016,8,2,9,15,822.5,95.5,3.45,31.5,647.5,760.36,566.0
2016,8,2,9,30,838.0,98.0,3.4,32.0,695.0,805.24,593.36
2016,8,2,9,45,851.5,99.5,3.35,32.5,737.5,845.74,617.28
2016,8,2,10,0,865.0,101.0,3.3,33.0,780.0,884.26,639.54
2016,8,2,10,15,873.5,102.5,3.25,33.5,816.5,915.96,657.06
2016,8,2,10,30,882.0,104.0,3.2,34.0,853.0,944.98,672.7
2016,8,2,10,45,889.5,104.5,3.2,34.5,882.5,969.11,685.46
2016,8,2,11,0,897.0,105.0,3.2,35.0,912.0,990.18,696.28
2016,8,2,11,15,901.5,106.0,3.2,35.0,934.5,1005.61,705.04
2016,8,2,11,30,906.0,107.0,3.2,35.0,957.0,1017.66,711.82
2016,8,2,11,45,907.5,108.0,3.25,35.5,971.0,1023.24,713.61
2016,8,2,12,0,909.0,109.0,3.3,36.0,985.0,1025.29,713.37
2016,8,2,12,15,910.0,109.0,3.35,36.0,991.0,1022.32,711.63
2016,8,2,12,30,911.0,109.0,3.4,36.0,997.0,1015.86,707.88
2016,8,2,12,45,910.5,109.0,3.45,36.5,995.0,1004.49,699.73
2016,8,2,13,0,910.0,109.0,3.5,37.0,993.0,989.77,689.63
2016,8,2,13,15,908.0,108.5,3.55,37.0,983.0,969.84,677.8
2016,8,2,13,30,906.0,108.0,3.6,37.0,973.0,946.75,664.02
2016,8,2,13,45,902.0,107.0,3.7,37.0,954.5,918.31,647.1
2016,8,2,14,0,898.0,106.0,3.8,37.0,936.0,887.01,628.27
2016,8,2,14,15,892.5,105.0,3.85,37.0,910.5,851.76,606.49
2016,8,2,14,30,887.0,104.0,3.9,37.0,885.0,814.05,582.95
2016,8,2,14,45,879.5,102.5,3.95,37.0,852.0,772.08,556.37
2016,8,2,15,0,872.0,101.0,4.0,37.0,819.0,728.19,528.24
2016,8,2,15,15,862.0,99.0,4.0,36.5,780.0,680.44,497.98
2016,8,2,15,30,852.0,97.0,4.0,36.0,741.0,631.44,464.16
2016,8,2,15,45,839.0,94.5,4.05,36.0,696.5,579.2,426.26
2016,8,2,16,0,826.0,92.0,4.1,36.0,652.0,526.5,386.94
2016,8,2,16,15,809.0,89.0,4.05,35.5,603.0,471.19,345.17
2016,8,2,16,30,792.0,86.0,4.0,35.0,554.0,413.51,300.35
2016,8,2,16,45,769.0,83.0,4.0,35.0,502.0,356.96,254.53
2016,8,2,17,0,746.0,80.0,4.0,35.0,450.0,302.12,209.02
2016,8,2,17,15,714.5,75.5,3.8,34.5,395.5,245.72,162.41
2016,8,2,17,30,683.0,71.0,3.6,34.0,341.0,192.52,118.72
2016,8,2,17,45,637.5,66.0,3.45,33.5,287.0,137.69,76.51
2016,8,2,18,0,592.0,61.0,3.3,33.0,233.0,90.58,45.13
2016,8,2,18,15,523.5,53.5,3.0,32.0,181.5,46.36,25.03
2016,8,2,18,30,455.0,46.0,2.7,31.0,130.0,32.9,21.73
2016,8,2,18,45,341.5,35.5,2.4,30.5,86.0,26.53,15.97
2016,8,2,19,0,228.0,25.0,2.1,30.0,42.0,19.69,7.52
2016,8,2,19,15,114.0,12.5,2.2,29.5,21.0,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,24.5,36.0,51.55,17.06
2016,8,3,6,30,298.0,37.0,2.5,25.0,72.0,120.31,78.88
2016,8,3,6,45,402.0,46.0,2.65,25.5,120.5,178.67,127.44
2016,8,3,7,0,506.0,55.0,2.8,26.0,169.0,248.62,185.7
2016,8,3,7,15,564.5,62.0,2.75,26.5,222.5,308.89,236.5
2016,8,3,7,30,623.0,69.0,2.7,27.0,276.0,374.86,290.28
2016,8,3,7,45,668.5,72.5,2.7,28.0,331.5,435.45,337.73
2016,8,3,8,0,714.0,76.0,2.7,29.0,387.0,498.51,385.22
2016,8,3,8,15,742.0,80.0,2.7,29.5,441.0,555.49,427.17
2016,8,3,8,30,770.0,84.0,2.7,30.0,495.0,613.44,468.41
2016,8,3,8,45,791.0,86.5,2.7,31.0,546.5,665.38,501.96
2016,8,3,9,0,812.0,89.0,2.7,32.0,598.0,713.39,531.23
2016,8,3,9,15,827.5,92.0,2.65,32.5,645.5,760.38,559.95
2016,8,3,9,30,843.0,95.0,2.6,33.0,693.0,806.03,587.18
2016,8,3,9,45,854.5,97.0,2.6,33.5,735.5,845.54,610.19
2016,8,3,10,0,866.0,99.0,2.6,34.0,778.0,882.93,631.55
2016,8,3,10,15,875.0,100.5,2.6,34.0,814.5,915.15,650.69
2016,8,3,10,30,884.0,102.0,2.6,34.0,851.0,944.69,668.08
2016,8,3,10,45,890.5,103.5,2.65,34.5,881.0,968.97,681.15
2016,8,3,11,0,897.0,105.0,2.7,35.0,911.0,990.13,692.31
2016,8,3,11,15,901.5,105.5,2.75,35.5,933.5,1005.04,699.62
2016,8,3,11,30,906.0,106.0,2.8,36.0,956.0,1016.56,704.97
2016,8,3,11,45,907.0,108.0,2.85,36.5,970.0,1022.65,707.09
2016,8,3,12,0,908.0,110.0,2.9,37.0,984.0,1025.21,707.19
2016,8,3,12,15,909.0,110.0,2.95,37.0,990.5,1022.2,705.5
2016,8,3,12,30,910.0,110.0,3.0,37.0,997.0,1015.71,701.83
2016,8,3,12,45,910.0,109.5,3.1,37.0,995.0,1004.31,695.64
2016,8,3,13,0,910.0,109.0,3.2,37.0,993.0,989.54,687.44
2016,8,3,13,15,908.0,108.5,3.25,37.0,983.0,969.56,675.67
2016,8,3,13,30,906.0,108.0,3.3,37.0,973.0,946.42,661.97
2016,8,3,13,45,903.0,107.0,3.4,37.5,955.0,918.81,644.39
2016,8,3,14,0,900.0,106.0,3.5,38.0,937.0,888.3,624.94
2016,8,3,14,15,894.5,105.0,3.55,38.0,911.0,852.92,603.31
2016,8,3,14,30,889.0,104.0,3.6,38.0,885.0,815.08,579.93
2016,8,3,14,45,879.0,104.0,3.65,38.0,851.5,772.49,553.21
2016,8,3,15,0,869.0,104.0,3.7,38.0,818.0,728.18,525.05
2016,8,3,15,15,859.0,102.0,3.75,37.5,779.0,680.47,495.09
2016,8,3,15,30,849.0,100.0,3.8,37.0,740.0,631.53,461.69
2016,8,3,15,45,836.0,97.5,3.9,37.0,695.5,579.36,424.18
2016,8,3,16,0,823.0,95.0,4.0,37.0,651.0,526.73,385.22
2016,8,3,16,15,806.0,92.0,4.0,36.5,602.0,468.97,342.02
2016,8,3,16,30,789.0,89.0,4.0,36.0,553.0,413.95,299.33
2016,8,3,16,45,766.0,85.0,4.0,36.0,500.5,356.6,253.12
2016,8,3,17,0,743.0,81.0,4.0,36.0,448.0,300.97,207.22
2016,8,3,17,15,711.5,76.5,3.9,35.5,394.0,244.72,160.97
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,191.68,117.64
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,136.55,75.46
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,89.22,44.22
2016,8,3,18,15,520.0,53.5,3.3,33.0,179.5,45.25,24.79
2016,8,3,18,30,451.0,46.0,3.0,32.0,128.0,33.05,21.73
2016,8,3,18,45,339.5,35.0,2.7,31.0,84.5,26.23,15.63
2016,8,3,19,0,228.0,24.0,2.4,30.0,41.0,18.87,6.43
2016,8,3,19,15,114.0,12.0,2.3,29.5,20.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.0,2.65,24.5,36.5,53.35,15.71
2016,8,4,6,30,327.0,34.0,2.8,25.0,73.0,124.01,80.62
2016,8,4,6,45,427.5,42.5,3.0,25.5,121.5,182.23,129.57
2016,8,4,7,0,528.0,51.0,3.2,26.0,170.0,251.72,187.88
2016,8,4,7,15,585.0,57.5,3.2,26.5,223.5,311.98,239.05
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,377.78,293.1
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,436.86,339.83
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,500.1,387.84
2016,8,4,8,15,752.0,76.0,3.3,29.5,441.0,557.01,430.09
2016,8,4,8,30,779.0,80.0,3.3,30.0,495.0,614.78,471.56
2016,8,4,8,45,798.0,83.5,3.3,31.0,546.0,666.84,505.33
2016,8,4,9,0,817.0,87.0,3.3,32.0,597.0,714.8,534.86
2016,8,4,9,15,832.0,89.5,3.3,32.5,644.5,761.08,563.67
2016,8,4,9,30,847.0,92.0,3.3,33.0,692.0,805.97,591.06
2016,8,4,9,45,856.5,95.0,3.3,33.5,734.0,845.01,614.11
2016,8,4,10,0,866.0,98.0,3.3,34.0,776.0,881.78,635.4
2016,8,4,10,15,874.5,100.0,3.3,34.0,812.5,914.08,654.91
2016,8,4,10,30,883.0,102.0,3.3,34.0,849.0,943.68,672.63
2016,8,4,10,45,885.5,105.5,3.35,34.5,877.5,966.21,684.73
2016,8,4,11,0,888.0,109.0,3.4,35.0,906.0,985.46,694.82
2016,8,4,11,15,892.5,110.0,3.45,35.5,928.5,1000.74,702.45
2016,8,4,11,30,897.0,111.0,3.5,36.0,951.0,1012.66,708.07
2016,8,4,11,45,898.0,113.0,3.6,36.5,965.0,1018.66,710.44
2016,8,4,12,0,899.0,115.0,3.7,37.0,979.0,1021.14,710.77
2016,8,4,12,15,900.0,115.0,3.75,37.0,985.0,1018.11,708.94
2016,8,4,12,30,901.0,115.0,3.8,37.0,991.0,1011.62,705.11
2016,8,4,12,45,895.5,118.5,3.9,37.0,988.0,998.82,697.75
2016,8,4,13,0,890.0,122.0,4.0,37.0,985.0,982.8,688.46
2016,8,4,13,15,888.0,121.0,4.05,37.0,975.0,962.59,676.27
2016,8,4,13,30,886.0,120.0,4.1,37.0,965.0,939.29,662.16
2016,8,4,13,45,574.0,286.5,4.15,37.0,830.0,801.52,570.81
2016,8,4,14,0,262.0,453.0,4.2,37.0,695.0,670.26,474.89
2016,8,4,14,15,559.5,287.5,4.2,37.0,784.5,750.04,538.24
2016,8,4,14,30,857.0,122.0,4.2,37.0,874.0,806.06,579.54
2016,8,4,14,45,848.0,120.5,4.25,37.0,841.0,763.9,552.1
2016,8,4,15,0,839.0,119.0,4.3,37.0,808.0,720.02,523.78
2016,8,4,15,15,828.5,117.0,4.3,36.5,769.0,673.17,493.17
2016,8,4,15,30,818.0,115.0,4.3,36.0,730.0,623.88,459.06
2016,8,4,15,45,806.5,110.5,4.3,36.0,686.0,571.69,421.04
2016,8,4,16,0,795.0,106.0,4.3,36.0,642.0,519.0,381.64
2016,8,4,16,15,776.5,103.0,4.2,35.5,593.0,464.13,340.1
2016,8,4,16,30,758.0,100.0,4.1,35.0,544.0,410.0,297.82
2016,8,4,16,45,738.0,94.0,4.1,35.0,492.5,353.54,252.19
2016,8,4,17,0,718.0,88.0,4.1,35.0,441.0,298.52,206.68
2016,8,4,17,15,685.0,83.0,3.95,34.5,387.0,240.26,158.93
2016,8,4,17,30,652.0,78.0,3.8,34.0,333.0,187.78,116.09
2016,8,4,17,45,611.5,70.5,3.7,33.5,280.0,135.76,76.13
2016,8,4,18,0,571.0,63.0,3.6,33.0,227.0,88.46,44.71
2016,8,4,18,15,502.0,55.0,3.25,32.5,175.5,45.2,25.72
2016,8,4,18,30,433.0,47.0,2.9,32.0,124.0,34.11,22.58
2016,8,4,18,45,325.5,35.0,2.6,31.5,81.0,26.39,15.67
2016,8,4,19,0,218.0,23.0,2.3,31.0,38.0,18.05,5.22
2016,8,4,19,15,109.0,11.5,2.4,30.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,17.5,2.35,24.5,35.5,51.96,13.08
2016,8,5,6,30,309.0,35.0,2.5,25.0,71.0,120.53,78.25
2016,8,5,6,45,405.5,45.0,2.65,25.5,119.0,178.16,126.69
2016,8,5,7,0,502.0,55.0,2.8,26.0,167.0,246.65,184.01
2016,8,5,7,15,562.0,62.5,2.8,26.5,221.0,307.87,235.63
2016,8,5,7,30,622.0,70.0,2.8,27.0,275.0,374.97,290.41
2016,8,5,7,45,664.5,75.0,2.8,27.5,330.5,435.69,338.69
2016,8,5,8,0,707.0,80.0,2.8,28.0,386.0,498.39,386.79
2016,8,5,8,15,735.5,84.0,2.75,28.5,440.5,555.42,428.86
2016,8,5,8,30,764.0,88.0,2.7,29.0,495.0,613.47,470.2
2016,8,5,8,45,785.5,91.5,2.65,30.0,547.0,666.68,504.78
2016,8,5,9,0,807.0,95.0,2.6,31.0,599.0,719.6,537.26
2016,8,5,9,15,822.5,98.0,2.55,31.0,646.5,766.63,567.09
2016,8,5,9,30,838.0,101.0,2.5,31.0,694.0,808.16,592.79
2016,8,5,9,45,849.5,103.0,2.45,31.5,736.5,847.5,615.48
2016,8,5,10,0,861.0,105.0,2.4,32.0,779.0,884.74,636.43
2016,8,5,10,15,870.0,107.0,2.4,32.5,815.5,917.34,654.53
2016,8,5,10,30,879.0,109.0,2.4,33.0,852.0,947.27,670.78
2016,8,5,10,45,885.0,110.5,2.4,33.5,881.5,970.92,683.0
2016,8,5,11,0,891.0,112.0,2.4,34.0,911.0,991.45,693.29
2016,8,5,11,15,895.0,113.0,2.45,34.0,933.0,1006.24,702.0
2016,8,5,11,30,899.0,114.0,2.5,34.0,955.0,1017.65,708.77
2016,8,5,11,45,896.0,118.5,2.55,34.5,967.5,1022.16,709.97
2016,8,5,12,0,893.0,123.0,2.6,35.0,980.0,1023.09,709.15
2016,8,5,12,15,893.5,123.5,2.65,35.0,986.0,1019.99,707.46
2016,8,5,12,30,894.0,124.0,2.7,35.0,992.0,1013.46,703.8
2016,8,5,12,45,891.5,124.5,2.8,35.0,989.0,1000.6,696.79
2016,8,5,13,0,889.0,125.0,2.9,35.0,986.0,984.5,687.82
2016,8,5,13,15,886.5,124.5,2.95,35.0,975.5,964.25,675.9
2016,8,5,13,30,884.0,124.0,3.0,35.0,965.0,940.94,662.07
2016,8,5,13,45,878.0,124.0,3.1,35.0,946.0,911.98,644.98
2016,8,5,14,0,872.0,124.0,3.2,35.0,927.0,880.36,626.05
2016,8,5,14,15,865.5,122.5,3.25,35.0,900.5,844.36,603.85
2016,8,5,14,30,859.0,121.0,3.3,35.0,874.0,806.07,579.96
2016,8,5,14,45,577.0,251.0,3.35,35.0,748.5,681.41,493.81
2016,8,5,15,0,295.0,381.0,3.4,35.0,623.0,574.22,414.44
2016,8,5,15,15,271.0,365.5,3.45,34.5,579.5,527.61,383.45
2016,8,5,15,30,247.0,350.0,3.5,34.0,536.0,482.64,352.74
2016,8,5,15,45,504.0,235.5,3.55,34.0,584.5,510.5,376.4
2016,8,5,16,0,761.0,121.0,3.6,34.0,633.0,514.14,380.01
2016,8,5,16,15,741.0,117.0,3.65,33.5,584.0,459.33,338.49
2016,8,5,16,30,721.0,113.0,3.7,33.0,535.0,403.12,294.89
2016,8,5,16,45,694.5,108.0,3.75,33.0,482.5,346.97,249.56
2016,8,5,17,0,668.0,103.0,3.8,33.0,430.0,293.04,205.03
2016,8,5,17,15,632.0,97.0,3.7,32.5,376.5,238.34,160.16
2016,8,5,17,30,596.0,91.0,3.6,32.0,323.0,187.47,118.79
2016,8,5,17,45,550.0,82.5,3.5,32.0,270.0,137.14,80.21
2016,8,5,18,0,504.0,74.0,3.4,32.0,217.0,92.26,50.47
2016,8,5,18,15,430.0,63.5,3.15,31.5,166.5,50.88,31.63
2016,8,5,18,30,356.0,53.0,2.9,31.0,116.0,39.45,27.08
2016,8,5,18,45,252.5,38.5,2.65,30.5,75.0,29.39,18.11
2016,8,5,19,0,149.0,24.0,2.4,30.0,34.0,18.75,4.85
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.0,45.93,8.95
2016,8,6,6,30,237.0,38.0,2.6,25.0,64.0,105.89,69.04
2016,8,6,6,45,332.5,50.0,2.8,25.5,110.0,160.37,114.38
2016,8,6,7,0,428.0,62.0,3.0,26.0,156.0,227.74,170.34
2016,8,6,7,15,490.5,70.5,3.05,26.5,208.0,287.08,220.19
2016,8,6,7,30,553.0,79.0,3.1,27.0,260.0,352.62,273.72
2016,8,6,7,45,601.0,84.0,3.15,27.5,314.5,412.64,321.63
2016,8,6,8,0,649.0,89.0,3.2,28.0,369.0,476.51,370.96
2016,8,6,8,15,679.5,94.0,3.15,28.5,422.5,533.02,413.0
2016,8,6,8,30,710.0,99.0,3.1,29.0,476.0,590.9,454.65
2016,8,6,8,45,736.5,101.5,3.1,30.0,527.5,642.66,489.69
2016,8,6,9,0,763.0,104.0,3.1,31.0,579.0,696.24,523.51
2016,8,6,9,15,780.0,107.5,3.05,31.5,626.5,743.29,552.84
2016,8,6,9,30,797.0,111.0,3.0,32.0,674.0,789.22,580.84
2016,8,6,9,45,810.5,113.0,3.0,32.5,716.5,829.08,604.56
2016,8,6,10,0,824.0,115.0,3.0,33.0,759.0,862.32,623.64
2016,8,6,10,15,834.0,117.0,3.0,33.5,795.5,894.8,642.07
2016,8,6,10,30,844.0,119.0,3.0,34.0,832.0,924.78,658.71
2016,8,6,10,45,850.5,121.0,3.0,34.5,861.5,948.69,671.38
2016,8,6,11,0,857.0,123.0,3.0,35.0,891.0,969.61,682.16
2016,8,6,11,15,862.0,124.5,3.0,35.5,913.5,985.41,689.75
2016,8,6,11,30,867.0,126.0,3.0,36.0,936.0,997.95,695.4
2016,8,6,11,45,870.0,127.0,3.05,36.5,950.5,1004.65,697.91
2016,8,6,12,0,873.0,128.0,3.1,37.0,965.0,1007.95,698.47
2016,8,6,12,15,874.0,128.0,3.1,37.0,971.5,1004.85,696.28
2016,8,6,12,30,875.0,128.0,3.1,37.0,978.0,998.39,692.19
2016,8,6,12,45,873.0,129.0,3.15,37.0,975.5,986.66,685.34
2016,8,6,13,0,871.0,130.0,3.2,37.0,973.0,971.74,676.61
2016,8,6,13,15,869.0,129.5,3.2,37.0,963.0,952.22,664.73
2016,8,6,13,30,867.0,129.0,3.2,37.0,953.0,929.67,651.01
2016,8,6,13,45,861.0,129.5,3.25,37.0,934.5,901.56,634.1
2016,8,6,14,0,855.0,130.0,3.3,37.0,916.0,870.82,615.47
2016,8,6,14,15,849.0,128.5,3.25,37.0,890.0,835.71,593.38
2016,8,6,14,30,843.0,127.0,3.2,37.0,864.0,798.32,569.72
2016,8,6,14,45,832.0,126.5,3.2,37.0,831.0,755.97,542.88
2016,8,6,15,0,821.0,126.0,3.2,37.0,798.0,712.1,514.78
2016,8,6,15,15,810.0,123.5,3.15,37.0,758.5,664.34,482.39
2016,8,6,15,30,799.0,121.0,3.1,37.0,719.0,615.86,448.22
2016,8,6,15,45,783.5,118.0,3.1,37.0,674.5,563.55,410.69
2016,8,6,16,0,768.0,115.0,3.1,37.0,630.0,511.19,372.1
2016,8,6,16,15,748.0,111.0,3.05,36.5,581.0,455.97,331.01
2016,8,6,16,30,728.0,107.0,3.0,36.0,532.0,401.72,289.31
2016,8,6,16,45,702.0,102.5,3.0,36.0,480.0,343.59,243.19
2016,8,6,17,0,676.0,98.0,3.0,36.0,428.0,289.84,199.38
2016,8,6,17,15,640.5,92.5,2.9,35.5,374.0,235.27,155.18
2016,8,6,17,30,605.0,87.0,2.8,35.0,320.0,184.45,114.41
2016,8,6,17,45,555.0,79.5,2.7,34.5,267.0,134.0,76.68
2016,8,6,18,0,505.0,72.0,2.6,34.0,214.0,89.48,48.05
2016,8,6,18,15,429.5,62.0,2.3,33.0,163.5,48.58,34.71
2016,8,6,18,30,354.0,52.0,2.0,32.0,113.0,38.74,26.35
2016,8,6,18,45,242.0,37.5,1.75,31.5,72.5,28.65,17.36
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,17.98,3.37
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.0,2.7,25.5,31.0,43.4,5.77
2016,8,7,6,30,198.0,40.0,2.9,26.0,62.0,98.97,64.46
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,155.03,110.28
2016,8,7,7,0,416.0,64.0,3.3,27.0,155.0,225.36,167.99
2016,8,7,7,15,479.5,73.0,3.3,27.5,207.0,285.03,217.88
2016,8,7,7,30,543.0,82.0,3.3,28.0,259.0,351.01,271.55
2016,8,7,7,45,597.5,86.0,3.35,29.0,314.5,412.83,320.08
2016,8,7,8,0,652.0,90.0,3.4,30.0,370.0,479.14,370.32
2016,8,7,8,15,683.0,95.0,3.3,30.5,423.5,536.14,412.33
2016,8,7,8,30,714.0,100.0,3.2,31.0,477.0,594.54,453.93
2016,8,7,8,45,741.5,102.0,3.15,31.5,529.5,646.62,489.75
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,700.63,524.49
2016,8,7,9,15,786.0,107.0,2.95,32.5,629.0,747.4,552.96
2016,8,7,9,30,803.0,110.0,2.8,33.0,676.0,793.01,579.97
2016,8,7,9,45,817.5,111.5,2.7,34.0,719.0,833.4,601.94
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,867.24,619.13
2016,8,7,10,15,841.5,115.0,2.55,35.0,798.5,899.5,637.96
2016,8,7,10,30,851.0,117.0,2.5,35.0,835.0,929.19,655.03
2016,8,7,10,45,859.0,118.0,2.45,35.5,865.0,953.64,667.34
2016,8,7,11,0,867.0,119.0,2.4,36.0,895.0,975.12,677.77
2016,8,7,11,15,872.0,120.0,2.45,36.5,917.0,990.54,685.39
2016,8,7,11,30,877.0,121.0,2.5,37.0,939.0,1002.66,691.1
2016,8,7,11,45,881.5,120.5,2.55,37.5,954.0,1009.39,693.64
2016,8,7,12,0,886.0,120.0,2.6,38.0,969.0,1012.7,694.24
2016,8,7,12,15,887.0,120.0,2.65,38.0,975.0,1009.58,692.53
2016,8,7,12,30,888.0,120.0,2.7,38.0,981.0,1003.04,688.89
2016,8,7,12,45,888.0,120.0,2.8,38.0,979.0,992.14,683.13
2016,8,7,13,0,888.0,120.0,2.9,38.0,977.0,977.94,675.4
2016,8,7,13,15,885.5,119.5,2.95,38.0,966.5,957.63,663.55
2016,8,7,13,30,883.0,119.0,3.0,38.0,956.0,934.24,649.82
2016,8,7,13,45,879.5,117.5,3.1,38.5,938.0,906.0,632.02
2016,8,7,14,0,876.0,116.0,3.2,39.0,920.0,874.95,612.42
2016,8,7,14,15,870.0,115.0,3.2,38.5,894.0,839.63,591.95
2016,8,7,14,30,864.0,114.0,3.2,38.0,868.0,801.96,569.75
2016,8,7,14,45,847.5,117.0,3.25,38.0,833.0,757.95,542.18
2016,8,7,15,0,831.0,120.0,3.3,38.0,798.0,712.79,513.53
2016,8,7,15,15,820.0,117.5,3.3,38.0,759.0,665.28,481.75
2016,8,7,15,30,809.0,115.0,3.3,38.0,720.0,615.46,446.87
2016,8,7,15,45,793.5,112.5,3.3,38.0,675.0,563.1,409.31
2016,8,7,16,0,778.0,110.0,3.3,38.0,630.0,510.67,370.66
2016,8,7,16,15,759.0,106.5,3.3,37.5,581.0,455.83,329.91
2016,8,7,16,30,740.0,103.0,3.3,37.0,532.0,401.83,288.42
2016,8,7,16,45,713.0,98.5,3.3,37.0,479.5,342.76,241.59
2016,8,7,17,0,686.0,94.0,3.3,37.0,427.0,288.08,197.1
2016,8,7,17,15,650.5,88.5,3.2,36.5,373.5,232.95,152.49
2016,8,7,17,30,615.0,83.0,3.1,36.0,320.0,181.56,111.35
2016,8,7,17,45,563.5,76.5,3.05,35.5,266.0,131.27,73.98
2016,8,7,18,0,512.0,70.0,3.0,35.0,212.0,87.07,46.02
2016,8,7,18,15,437.5,60.0,2.7,34.0,162.0,45.86,32.3
2016,8,7,18,30,363.0,50.0,2.4,33.0,112.0,37.47,25.15
2016,8,7,18,45,248.5,36.0,2.1,32.5,71.0,27.51,16.28
2016,8,7,19,0,134.0,22.0,1.8,32.0,30.0,17.21,1.7
2016,8,7,19,15,67.0,11.0,1.85,31.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,20.5,2.7,25.5,28.5,36.96,1.64
2016,8,8,6,30,145.0,41.0,2.8,26.0,57.0,84.13,54.56
2016,8,8,6,45,248.5,56.0,2.95,26.5,102.5,142.3,101.57
2016,8,8,7,0,352.0,71.0,3.1,27.0,148.0,209.03,156.03
2016,8,8,7,15,417.5,82.5,3.1,27.5,199.5,267.89,204.86
2016,8,8,7,30,483.0,94.0,3.1,28.0,251.0,333.58,258.01
2016,8,8,7,45,542.5,99.0,3.1,28.5,306.0,398.29,309.1
2016,8,8,8,0,602.0,104.0,3.1,29.0,361.0,465.91,360.91
2016,8,8,8,15,635.0,110.0,3.05,29.5,414.5,522.89,403.05
2016,8,8,8,30,668.0,116.0,3.0,30.0,468.0,581.53,445.04
2016,8,8,8,45,697.5,118.5,2.95,31.0,520.0,635.14,481.26
2016,8,8,9,0,727.0,121.0,2.9,32.0,572.0,689.37,515.95
2016,8,8,9,15,745.5,125.0,2.85,32.5,619.0,734.7,543.94
2016,8,8,9,30,764.0,129.0,2.8,33.0,666.0,781.18,572.18
2016,8,8,9,45,778.5,131.5,2.8,33.5,708.5,821.38,595.99
2016,8,8,10,0,793.0,134.0,2.8,34.0,751.0,859.81,618.35
2016,8,8,10,15,803.5,136.0,2.8,34.5,787.5,892.03,636.41
2016,8,8,10,30,814.0,138.0,2.8,35.0,824.0,921.82,652.8
2016,8,8,10,45,822.0,140.0,2.8,35.5,853.5,946.59,665.91
2016,8,8,11,0,830.0,142.0,2.8,36.0,883.0,962.67,673.56
2016,8,8,11,15,835.0,143.5,2.85,36.5,905.5,977.98,681.24
2016,8,8,11,30,840.0,145.0,2.9,37.0,928.0,990.13,687.02
2016,8,8,11,45,848.0,142.5,2.95,37.5,943.5,998.01,690.26
2016,8,8,12,0,856.0,140.0,3.0,38.0,959.0,1002.63,691.63
2016,8,8,12,15,857.0,140.0,3.0,38.0,965.0,999.44,689.39
2016,8,8,12,30,858.0,140.0,3.0,38.0,971.0,992.95,685.3
2016,8,8,12,45,855.0,141.5,3.05,38.0,968.5,980.75,678.21
2016,8,8,13,0,852.0,143.0,3.1,38.0,966.0,965.44,669.29
2016,8,8,13,15,849.5,142.5,3.1,38.0,955.5,945.63,657.28
2016,8,8,13,30,847.0,142.0,3.1,38.0,945.0,922.87,643.5
2016,8,8,13,45,839.5,143.0,3.1,38.0,925.5,894.22,626.03
2016,8,8,14,0,832.0,144.0,3.1,38.0,906.0,863.09,606.96
2016,8,8,14,15,825.0,142.5,3.1,38.0,880.0,827.71,585.09
2016,8,8,14,30,818.0,141.0,3.1,38.0,854.0,791.22,562.37
2016,8,8,14,45,805.5,141.0,3.1,38.0,820.5,748.49,535.38
2016,8,8,15,0,793.0,141.0,3.1,38.0,787.0,704.46,507.14
2016,8,8,15,15,780.5,138.0,3.1,37.5,747.5,656.53,475.39
2016,8,8,15,30,768.0,135.0,3.1,37.0,708.0,607.83,442.23
2016,8,8,15,45,749.5,132.5,3.15,37.0,663.0,555.63,404.87
2016,8,8,16,0,731.0,130.0,3.2,37.0,618.0,501.81,365.4
2016,8,8,16,15,710.0,126.0,3.15,36.5,569.0,447.66,325.08
2016,8,8,16,30,689.0,122.0,3.1,36.0,520.0,394.65,284.35
2016,8,8,16,45,659.5,116.5,3.1,36.0,468.0,338.64,239.95
2016,8,8,17,0,630.0,111.0,3.1,36.0,416.0,285.27,196.76
2016,8,8,17,15,591.5,104.5,3.0,35.5,362.5,231.72,153.78
2016,8,8,17,30,553.0,98.0,2.9,35.0,309.0,182.39,114.65
2016,8,8,17,45,501.0,88.5,2.8,34.5,256.0,133.12,78.27
2016,8,8,18,0,449.0,79.0,2.7,34.0,203.0,90.02,50.86
2016,8,8,18,15,371.5,67.5,2.5,33.5,154.0,50.94,36.54
2016,8,8,18,30,294.0,56.0,2.3,33.0,105.0,42.14,28.93
2016,8,8,18,45,189.0,39.0,2.15,32.5,66.0,30.05,18.2
2016,8,8,19,0,84.0,22.0,2.0,32.0,27.0,18.47,0.53
2016,8,8,19,15,42.0,11.0,2.1,32.0,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,42.19,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,97.62,62.82
2016,8,9,6,45,308.5,50.0,3.2,26.5,105.5,153.01,108.45
2016,8,9,7,0,415.0,62.0,3.4,27.0,152.0,222.52,165.65
2016,8,9,7,15,479.5,71.0,3.4,27.5,204.0,282.5,215.88
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,348.91,270.01
2016,8,9,7,45,598.0,84.5,3.4,28.5,311.5,411.06,319.47
2016,8,9,8,0,652.0,89.0,3.4,29.0,367.0,477.67,370.76
2016,8,9,8,15,683.5,94.0,3.35,29.5,421.0,535.01,413.36
2016,8,9,8,30,715.0,99.0,3.3,30.0,475.0,593.8,455.62
2016,8,9,8,45,744.0,100.5,3.25,31.0,527.5,646.48,491.09
2016,8,9,9,0,773.0,102.0,3.2,32.0,580.0,701.21,525.39
2016,8,9,9,15,789.5,105.0,3.15,32.5,627.5,747.77,554.24
2016,8,9,9,30,806.0,108.0,3.1,33.0,675.0,793.12,581.75
2016,8,9,9,45,822.0,109.0,3.05,33.5,718.0,829.85,603.01
2016,8,9,10,0,838.0,110.0,3.0,34.0,761.0,869.2,625.73
2016,8,9,10,15,847.5,112.0,2.95,34.5,797.5,901.63,643.6
2016,8,9,10,30,857.0,114.0,2.9,35.0,834.0,931.47,659.64
2016,8,9,10,45,866.0,114.5,2.9,35.5,864.5,956.47,672.86
2016,8,9,11,0,875.0,115.0,2.9,36.0,895.0,978.51,684.21
2016,8,9,11,15,880.0,116.0,2.95,36.0,917.5,994.01,693.34
2016,8,9,11,30,885.0,117.0,3.0,36.0,940.0,1006.18,700.56
2016,8,9,11,45,893.5,113.5,3.1,36.5,956.0,1013.83,704.04
2016,8,9,12,0,902.0,110.0,3.2,37.0,972.0,1018.07,705.54
2016,8,9,12,15,903.0,110.5,3.3,37.0,978.5,1015.39,704.36
2016,8,9,12,30,904.0,111.0,3.4,37.0,985.0,1009.22,701.15
2016,8,9,12,45,904.5,110.0,3.5,37.5,983.0,997.59,693.2
2016,8,9,13,0,905.0,109.0,3.6,38.0,981.0,982.58,683.26
2016,8,9,13,15,903.0,108.5,3.65,38.0,970.5,962.36,671.24
2016,8,9,13,30,901.0,108.0,3.7,38.0,960.0,938.97,657.26
2016,8,9,13,45,897.5,107.0,3.8,38.5,941.5,910.66,639.08
2016,8,9,14,0,894.0,106.0,3.9,39.0,923.0,879.47,619.05
2016,8,9,14,15,662.5,231.0,3.95,38.5,827.5,779.67,555.44
2016,8,9,14,30,431.0,356.0,4.0,38.0,732.0,688.1,490.02
2016,8,9,14,45,459.5,317.5,4.05,38.0,704.0,653.52,468.64
2016,8,9,15,0,488.0,279.0,4.1,38.0,676.0,615.67,444.25
2016,8,9,15,15,667.5,188.0,4.1,38.0,701.0,626.22,455.05
2016,8,9,15,30,847.0,97.0,4.1,38.0,726.0,621.38,453.78
2016,8,9,15,45,833.0,94.5,4.15,38.0,681.0,568.38,415.2
2016,8,9,16,0,819.0,92.0,4.2,38.0,636.0,515.02,375.48
2016,8,9,16,15,801.0,89.0,4.15,37.5,586.5,456.74,331.69
2016,8,9,16,30,783.0,86.0,4.1,37.0,537.0,401.3,288.5
2016,8,9,16,45,757.5,83.0,4.1,36.5,484.0,344.1,242.84
2016,8,9,17,0,732.0,80.0,4.1,36.0,431.0,288.93,197.65
2016,8,9,17,15,698.5,75.5,4.0,35.5,376.5,232.77,151.49
2016,8,9,17,30,665.0,71.0,3.9,35.0,322.0,177.54,106.8
2016,8,9,17,45,614.0,65.5,3.8,35.0,267.5,125.35,67.68
2016,8,9,18,0,563.0,60.0,3.7,35.0,213.0,79.12,38.88
2016,8,9,18,15,488.0,51.5,3.35,34.0,162.0,36.41,24.49
2016,8,9,18,30,413.0,43.0,3.0,33.0,111.0,31.38,20.11
2016,8,9,18,45,290.0,31.0,2.65,32.5,70.0,23.49,12.92
2016,8,9,19,0,167.0,19.0,2.3,32.0,29.0,14.94,0.0
2016,8,9,19,15,83.5,9.5,2.25,31.5,14.5,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
