Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,40.98,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,95.3,60.94
2016,8,10,6,45,298.5,50.5,2.9,26.5,104.0,150.59,106.64
2016,8,10,7,0,400.0,64.0,3.1,27.0,150.0,217.75,161.97
2016,8,10,7,15,465.0,74.0,3.15,27.5,202.0,279.58,213.52
2016,8,10,7,30,530.0,84.0,3.2,28.0,254.0,346.55,267.97
2016,8,10,7,45,583.5,88.5,3.3,28.5,309.0,407.79,316.77
2016,8,10,8,0,637.0,93.0,3.4,29.0,364.0,473.43,367.46
2016,8,10,8,15,668.5,98.5,3.4,29.5,417.5,530.63,410.07
2016,8,10,8,30,700.0,104.0,3.4,30.0,471.0,589.3,452.41
2016,8,10,8,45,727.5,106.5,3.45,30.5,523.0,641.15,488.89
2016,8,10,9,0,755.0,109.0,3.5,31.0,575.0,695.19,524.49
2016,8,10,9,15,772.0,112.5,3.45,31.5,622.0,742.01,553.89
2016,8,10,9,30,789.0,116.0,3.4,32.0,669.0,787.69,581.97
2016,8,10,9,45,804.0,117.5,3.35,32.5,712.0,828.07,605.98
2016,8,10,10,0,819.0,119.0,3.3,33.0,755.0,866.65,628.44
2016,8,10,10,15,829.0,121.0,3.25,33.5,791.0,894.08,643.31
2016,8,10,10,30,839.0,123.0,3.2,34.0,827.0,923.9,659.67
2016,8,10,10,45,847.5,124.0,3.2,35.0,857.0,948.53,671.48
2016,8,10,11,0,856.0,125.0,3.2,36.0,887.0,970.24,681.36
2016,8,10,11,15,860.5,126.0,3.2,36.0,909.5,984.93,689.68
2016,8,10,11,30,865.0,127.0,3.2,36.0,932.0,996.34,696.09
2016,8,10,11,45,869.5,127.0,3.2,36.5,946.5,1003.4,698.46
2016,8,10,12,0,874.0,127.0,3.2,37.0,961.0,1007.06,698.86
2016,8,10,12,15,875.0,127.0,3.25,37.0,967.0,1003.82,696.95
2016,8,10,12,30,876.0,127.0,3.3,37.0,973.0,997.19,693.1
2016,8,10,12,45,875.5,127.0,3.4,37.5,971.0,985.75,685.29
2016,8,10,13,0,875.0,127.0,3.5,38.0,969.0,971.05,675.55
2016,8,10,13,15,873.0,126.5,3.55,38.0,958.5,951.24,663.77
2016,8,10,13,30,871.0,126.0,3.6,38.0,948.0,928.37,650.11
2016,8,10,13,45,867.5,124.5,3.65,38.5,929.5,900.21,631.75
2016,8,10,14,0,864.0,123.0,3.7,39.0,911.0,869.28,611.66
2016,8,10,14,15,857.5,121.5,3.7,39.0,885.0,833.22,589.24
2016,8,10,14,30,851.0,120.0,3.7,39.0,859.0,794.87,565.22
2016,8,10,14,45,843.0,118.0,3.75,39.0,826.0,752.83,538.77
2016,8,10,15,0,835.0,116.0,3.8,39.0,793.0,709.01,510.84
2016,8,10,15,15,824.0,113.5,3.8,38.5,753.5,661.15,479.66
2016,8,10,15,30,813.0,111.0,3.8,38.0,714.0,610.93,445.2
2016,8,10,15,45,798.5,108.0,3.85,38.0,669.5,558.33,407.25
2016,8,10,16,0,784.0,105.0,3.9,38.0,625.0,505.54,368.09
2016,8,10,16,15,618.5,153.0,3.9,37.5,543.0,427.61,310.25
2016,8,10,16,30,453.0,201.0,3.9,37.0,461.0,367.07,265.14
2016,8,10,16,45,435.5,182.5,3.9,37.0,412.5,316.39,226.07
2016,8,10,17,0,418.0,164.0,3.9,37.0,364.0,267.37,187.57
2016,8,10,17,15,405.0,143.5,3.8,36.5,317.0,219.51,149.79
2016,8,10,17,30,392.0,123.0,3.7,36.0,270.0,173.12,113.28
2016,8,10,17,45,362.0,105.5,3.65,35.5,223.5,128.85,80.41
2016,8,10,18,0,332.0,88.0,3.6,35.0,177.0,88.24,53.48
2016,8,10,18,15,281.0,70.5,3.35,34.5,134.0,51.78,37.03
2016,8,10,18,30,230.0,53.0,3.1,34.0,91.0,39.9,26.9
2016,8,10,18,45,144.5,36.0,2.9,33.5,56.5,29.72,17.6
2016,8,10,19,0,59.0,19.0,2.7,33.0,22.0,16.05,0.0
2016,8,10,19,15,29.5,9.5,2.75,32.5,11.0,9.34,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,12.5,17.0,2.9,26.5,18.5,19.32,0.0
2016,8,11,6,30,25.0,34.0,3.0,27.0,37.0,41.57,25.21
2016,8,11,6,45,60.0,56.0,3.2,27.5,67.5,79.59,56.2
2016,8,11,7,0,95.0,78.0,3.4,28.0,98.0,118.43,87.91
2016,8,11,7,15,114.5,101.0,3.45,28.5,132.5,155.86,118.57
2016,8,11,7,30,134.0,124.0,3.5,29.0,167.0,195.21,150.16
2016,8,11,7,45,286.0,129.5,3.55,29.5,244.0,290.46,225.24
2016,8,11,8,0,438.0,135.0,3.6,30.0,321.0,403.25,312.25
2016,8,11,8,15,579.0,114.0,3.55,30.5,395.5,492.32,379.87
2016,8,11,8,30,720.0,93.0,3.5,31.0,470.0,588.68,451.19
2016,8,11,8,45,569.5,162.0,3.45,32.0,479.5,590.8,446.86
2016,8,11,9,0,419.0,231.0,3.4,33.0,489.0,572.52,427.82
2016,8,11,9,15,423.5,250.5,3.3,33.5,529.0,613.1,454.31
2016,8,11,9,30,428.0,270.0,3.2,34.0,569.0,652.56,479.09
2016,8,11,9,45,628.5,190.0,3.1,34.5,661.0,757.51,553.44
2016,8,11,10,0,829.0,110.0,3.0,35.0,753.0,860.95,618.43
2016,8,11,10,15,627.0,225.5,2.95,35.5,725.5,827.91,592.84
2016,8,11,10,30,425.0,341.0,2.9,36.0,698.0,769.6,546.18
2016,8,11,10,45,642.5,230.0,2.85,36.5,791.0,872.33,617.72
2016,8,11,11,0,860.0,119.0,2.8,37.0,884.0,967.73,674.67
2016,8,11,11,15,864.5,120.0,2.85,37.0,906.0,982.48,682.7
2016,8,11,11,30,869.0,121.0,2.9,37.0,928.0,993.94,689.47
2016,8,11,11,45,647.5,267.0,2.95,37.5,873.5,934.77,650.68
2016,8,11,12,0,426.0,413.0,3.0,38.0,819.0,858.5,593.99
2016,8,11,12,15,644.0,273.5,3.1,38.0,892.0,931.23,648.45
2016,8,11,12,30,862.0,134.0,3.2,38.0,965.0,989.95,685.63
2016,8,11,12,45,662.0,277.5,3.3,38.5,915.0,935.47,649.98
2016,8,11,13,0,462.0,421.0,3.4,39.0,865.0,872.15,602.53
2016,8,11,13,15,653.5,280.5,3.5,39.0,901.0,902.3,629.6
2016,8,11,13,30,845.0,140.0,3.6,39.0,937.0,917.43,640.87
2016,8,11,13,45,835.0,142.5,3.7,39.0,917.0,887.87,622.95
2016,8,11,14,0,825.0,145.0,3.8,39.0,897.0,855.96,603.7
2016,8,11,14,15,818.5,143.5,3.85,38.5,871.0,822.65,584.41
2016,8,11,14,30,812.0,142.0,3.9,38.0,845.0,785.0,562.01
2016,8,11,14,45,800.0,141.0,3.95,38.0,811.5,741.73,534.45
2016,8,11,15,0,788.0,140.0,4.0,38.0,778.0,697.15,505.43
2016,8,11,15,15,616.0,205.5,4.0,38.0,688.5,606.71,440.2
2016,8,11,15,30,444.0,271.0,4.0,38.0,599.0,529.63,383.66
2016,8,11,15,45,420.0,266.0,4.0,38.0,561.0,486.67,353.01
2016,8,11,16,0,396.0,261.0,4.0,38.0,523.0,446.76,323.89
2016,8,11,16,15,544.0,189.0,3.95,37.5,518.0,424.96,308.27
2016,8,11,16,30,692.0,117.0,3.9,37.0,513.0,387.65,278.76
2016,8,11,16,45,669.0,110.0,3.85,37.0,461.5,332.38,234.49
2016,8,11,17,0,646.0,103.0,3.8,37.0,410.0,279.03,190.94
2016,8,11,17,15,608.0,96.5,3.65,36.5,356.5,224.74,147.21
2016,8,11,17,30,570.0,90.0,3.5,36.0,303.0,174.59,107.47
2016,8,11,17,45,519.5,81.0,3.4,35.5,250.5,125.11,71.24
2016,8,11,18,0,469.0,72.0,3.3,35.0,198.0,81.69,44.51
2016,8,11,18,15,390.5,61.0,2.95,34.5,148.5,44.5,31.04
2016,8,11,18,30,312.0,50.0,2.6,34.0,99.0,37.63,25.01
2016,8,11,18,45,199.5,34.0,2.3,33.5,61.0,26.19,14.71
2016,8,11,19,0,87.0,18.0,2.0,33.0,23.0,14.11,0.0
2016,8,11,19,15,43.5,9.0,2.05,33.0,11.5,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.0,3.05,25.5,26.0,33.78,0.0
2016,8,12,6,30,133.0,38.0,3.2,26.0,52.0,78.04,49.36
2016,8,12,6,45,236.5,54.0,3.35,26.5,96.5,136.44,96.88
2016,8,12,7,0,340.0,70.0,3.5,27.0,141.0,203.36,151.56
2016,8,12,7,15,408.0,81.0,3.55,27.5,192.0,261.9,200.31
2016,8,12,7,30,476.0,92.0,3.6,28.0,243.0,327.61,253.78
2016,8,12,7,45,533.5,97.5,3.65,29.0,298.0,391.44,303.95
2016,8,12,8,0,591.0,103.0,3.7,30.0,353.0,458.01,354.61
2016,8,12,8,15,625.0,109.5,3.65,30.5,406.0,515.66,397.47
2016,8,12,8,30,659.0,116.0,3.6,31.0,459.0,575.1,440.29
2016,8,12,8,45,688.5,119.0,3.6,32.0,511.0,628.92,477.04
2016,8,12,9,0,718.0,122.0,3.6,33.0,563.0,683.37,512.51
2016,8,12,9,15,736.5,125.5,3.4,33.5,610.0,727.74,539.59
2016,8,12,9,30,755.0,129.0,3.2,34.0,657.0,773.4,566.88
2016,8,12,9,45,768.5,132.5,3.05,35.0,699.0,813.53,588.82
2016,8,12,10,0,782.0,136.0,2.9,36.0,741.0,851.84,608.98
2016,8,12,10,15,792.5,138.5,2.7,36.5,777.0,884.28,625.78
2016,8,12,10,30,803.0,141.0,2.5,37.0,813.0,914.31,640.64
2016,8,12,10,45,808.0,144.5,2.35,37.5,842.0,937.51,651.29
2016,8,12,11,0,813.0,148.0,2.2,38.0,871.0,957.74,659.95
2016,8,12,11,15,818.5,149.5,2.15,38.0,893.0,973.27,668.03
2016,8,12,11,30,824.0,151.0,2.1,38.0,915.0,985.64,674.28
2016,8,12,11,45,802.0,169.5,2.05,38.5,923.0,984.88,671.29
2016,8,12,12,0,780.0,188.0,2.0,39.0,931.0,980.4,666.3
2016,8,12,12,15,781.5,188.5,2.05,39.0,937.0,977.83,665.11
2016,8,12,12,30,783.0,189.0,2.1,39.0,943.0,972.12,662.1
2016,8,12,12,45,777.5,192.0,2.15,39.5,939.5,958.98,653.33
2016,8,12,13,0,772.0,195.0,2.2,40.0,936.0,942.97,642.96
2016,8,12,13,15,769.0,194.5,2.2,40.0,925.5,923.14,631.24
2016,8,12,13,30,766.0,194.0,2.2,40.0,915.0,900.65,617.95
2016,8,12,13,45,758.0,194.0,2.25,40.0,895.5,871.62,601.05
2016,8,12,14,0,750.0,194.0,2.3,40.0,876.0,840.44,582.73
2016,8,12,14,15,742.0,192.0,2.25,39.5,850.5,806.09,562.77
2016,8,12,14,30,734.0,190.0,2.2,39.0,825.0,768.79,540.74
2016,8,12,14,45,707.5,196.5,2.2,39.0,788.5,724.11,511.66
2016,8,12,15,0,681.0,203.0,2.2,39.0,752.0,679.49,481.99
2016,8,12,15,15,666.5,198.5,2.15,39.0,713.5,632.89,450.57
2016,8,12,15,30,652.0,194.0,2.1,39.0,675.0,586.04,418.34
2016,8,12,15,45,635.5,187.0,2.1,39.0,631.0,535.7,383.24
2016,8,12,16,0,619.0,180.0,2.1,39.0,587.0,485.82,347.54
2016,8,12,16,15,594.5,173.0,2.05,38.5,538.5,432.92,309.33
2016,8,12,16,30,570.0,166.0,2.0,38.0,490.0,381.57,271.15
2016,8,12,16,45,537.5,157.5,1.95,38.0,439.0,328.14,230.16
2016,8,12,17,0,505.0,149.0,1.9,38.0,388.0,277.83,190.91
2016,8,12,17,15,463.0,138.0,1.8,37.5,335.5,226.46,151.4
2016,8,12,17,30,421.0,127.0,1.7,37.0,283.0,179.76,116.03
2016,8,12,17,45,367.0,113.0,1.6,36.5,232.0,133.96,83.57
2016,8,12,18,0,313.0,99.0,1.5,36.0,181.0,94.56,59.05
2016,8,12,18,15,241.5,80.0,1.35,35.0,134.5,62.93,45.94
2016,8,12,18,30,170.0,61.0,1.2,34.0,88.0,48.85,34.03
2016,8,12,18,45,85.0,38.5,1.05,33.5,52.0,31.57,18.68
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.29,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,22.46,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,49.5,30.54
2016,8,13,6,45,120.0,60.0,1.35,26.0,82.5,105.75,75.55
2016,8,13,7,0,200.0,85.0,1.3,26.0,126.0,167.43,125.35
2016,8,13,7,15,140.0,103.5,1.3,26.0,137.0,169.27,129.54
2016,8,13,7,30,80.0,122.0,1.3,26.0,148.0,163.63,126.18
2016,8,13,7,45,77.0,146.0,1.3,26.0,174.5,191.04,147.92
2016,8,13,8,0,74.0,170.0,1.3,26.0,201.0,217.93,168.57
2016,8,13,8,15,119.0,197.5,1.25,26.0,256.0,283.79,219.21
2016,8,13,8,30,164.0,225.0,1.2,26.0,311.0,348.07,267.37
2016,8,13,8,45,148.0,251.0,1.15,26.5,334.5,371.18,282.28
2016,8,13,9,0,132.0,277.0,1.1,27.0,358.0,392.4,295.62
2016,8,13,9,15,196.0,296.5,1.05,27.0,428.0,468.0,350.26
2016,8,13,9,30,260.0,316.0,1.0,27.0,498.0,555.71,411.24
2016,8,13,9,45,289.5,331.5,0.95,27.5,545.5,605.33,442.89
2016,8,13,10,0,319.0,347.0,0.9,28.0,593.0,655.73,474.57
2016,8,13,10,15,297.0,372.0,0.9,28.0,610.0,669.44,481.41
2016,8,13,10,30,275.0,397.0,0.9,28.0,627.0,680.73,487.01
2016,8,13,10,45,293.5,408.0,0.95,28.5,661.5,713.88,507.77
2016,8,13,11,0,312.0,419.0,1.0,29.0,696.0,746.38,527.66
2016,8,13,11,15,268.0,442.0,1.05,29.0,684.5,728.83,514.52
2016,8,13,11,30,224.0,465.0,1.1,29.0,673.0,701.72,495.78
2016,8,13,11,45,227.5,472.5,1.15,29.0,686.5,711.88,502.8
2016,8,13,12,0,231.0,480.0,1.2,29.0,700.0,720.97,508.8
2016,8,13,12,15,187.0,486.0,1.2,29.0,665.0,680.13,480.61
2016,8,13,12,30,143.0,492.0,1.2,29.0,630.0,638.84,452.35
2016,8,13,12,45,185.5,488.5,1.25,29.0,667.0,672.42,476.55
2016,8,13,13,0,228.0,485.0,1.3,29.0,704.0,704.06,498.64
2016,8,13,13,15,127.0,423.5,1.3,29.0,545.0,540.95,388.0
2016,8,13,13,30,26.0,362.0,1.3,29.0,386.0,379.17,274.52
2016,8,13,13,45,67.5,406.0,1.3,29.0,468.0,457.12,331.35
2016,8,13,14,0,109.0,450.0,1.3,29.0,550.0,531.79,383.26
2016,8,13,14,15,64.0,376.0,1.3,28.5,435.0,417.48,303.93
2016,8,13,14,30,19.0,302.0,1.3,28.0,320.0,306.57,225.29
2016,8,13,14,45,220.0,314.0,1.3,28.0,492.5,467.98,346.8
2016,8,13,15,0,421.0,326.0,1.3,28.0,665.0,609.9,447.2
2016,8,13,15,15,367.0,326.5,1.3,28.0,611.0,553.07,405.98
2016,8,13,15,30,313.0,327.0,1.3,28.0,557.0,500.06,368.55
2016,8,13,15,45,180.5,300.0,1.3,28.0,430.5,383.56,284.74
2016,8,13,16,0,48.0,273.0,1.3,28.0,304.0,280.99,209.5
2016,8,13,16,15,28.0,227.5,1.3,27.5,245.5,226.35,169.93
2016,8,13,16,30,8.0,182.0,1.3,27.0,187.0,176.33,132.87
2016,8,13,16,45,37.5,187.0,1.3,27.0,205.5,186.95,141.18
2016,8,13,17,0,67.0,192.0,1.3,27.0,224.0,195.34,147.07
2016,8,13,17,15,61.5,167.5,1.25,26.5,194.0,166.66,125.18
2016,8,13,17,30,56.0,143.0,1.2,26.0,164.0,138.81,103.8
2016,8,13,17,45,46.5,119.5,1.15,26.0,134.5,112.19,83.27
2016,8,13,18,0,37.0,96.0,1.1,26.0,105.0,86.99,63.92
2016,8,13,18,15,21.5,73.0,1.05,26.0,78.0,64.23,48.88
2016,8,13,18,30,6.0,50.0,1.0,26.0,51.0,46.35,33.17
2016,8,13,18,45,3.0,30.0,1.0,26.0,30.5,28.32,16.62
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.83,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.5,4.6,24.0,9.5,9.16,0.0
2016,8,14,6,30,0.0,19.0,4.7,24.0,19.0,18.33,8.26
2016,8,14,6,45,0.0,36.5,4.85,24.0,36.5,35.37,22.88
2016,8,14,7,0,0.0,54.0,5.0,24.0,54.0,52.86,37.63
2016,8,14,7,15,0.0,74.5,5.15,24.0,74.5,73.43,54.72
2016,8,14,7,30,0.0,95.0,5.3,24.0,95.0,93.92,71.49
2016,8,14,7,45,0.0,54.5,5.45,24.5,54.5,52.65,37.59
2016,8,14,8,0,0.0,14.0,5.6,25.0,14.0,13.51,5.42
2016,8,14,8,15,0.0,80.5,5.75,25.0,80.5,77.85,57.64
2016,8,14,8,30,0.0,147.0,5.9,25.0,147.0,144.59,110.73
2016,8,14,8,45,16.5,193.0,6.05,25.5,203.0,202.93,156.45
2016,8,14,9,0,33.0,239.0,6.2,26.0,259.0,269.75,207.88
2016,8,14,9,15,369.5,193.0,6.15,26.0,449.0,509.2,399.52
2016,8,14,9,30,706.0,147.0,6.1,26.0,639.0,754.74,585.11
2016,8,14,9,45,384.5,246.0,6.1,26.0,516.5,603.81,466.37
2016,8,14,10,0,63.0,345.0,6.1,26.0,394.0,409.49,311.25
2016,8,14,10,15,36.0,277.5,5.95,26.0,306.0,314.13,238.8
2016,8,14,10,30,9.0,210.0,5.8,26.0,218.0,214.27,161.64
2016,8,14,10,45,11.5,235.5,5.7,26.0,245.5,242.15,182.83
2016,8,14,11,0,14.0,261.0,5.6,26.0,273.0,270.06,203.73
2016,8,14,11,15,17.0,293.5,5.45,26.0,309.0,305.45,230.07
2016,8,14,11,30,20.0,326.0,5.3,26.0,345.0,340.78,256.1
2016,8,14,11,45,34.5,376.5,5.15,26.0,409.0,413.08,309.5
2016,8,14,12,0,49.0,427.0,5.0,26.0,473.0,478.13,356.63
2016,8,14,12,15,33.0,368.5,4.8,26.0,400.0,401.06,299.6
2016,8,14,12,30,17.0,310.0,4.6,26.0,327.0,320.13,239.45
2016,8,14,12,45,36.0,374.5,4.45,26.5,409.5,406.94,303.31
2016,8,14,13,0,55.0,439.0,4.3,27.0,492.0,487.72,360.9
2016,8,14,13,15,27.5,279.0,4.1,27.0,305.5,300.4,224.02
2016,8,14,13,30,0.0,119.0,3.9,27.0,119.0,115.48,84.07
2016,8,14,13,45,15.0,241.0,3.7,27.0,255.0,247.26,184.91
2016,8,14,14,0,30.0,363.0,3.5,27.0,391.0,379.33,282.4
2016,8,14,14,15,25.0,333.0,3.35,26.5,356.0,343.76,256.52
2016,8,14,14,30,20.0,303.0,3.2,26.0,321.0,308.31,231.02
2016,8,14,14,45,53.5,340.0,3.1,26.0,384.0,367.1,275.69
2016,8,14,15,0,87.0,377.0,3.0,26.0,447.0,421.64,316.23
2016,8,14,15,15,52.5,316.5,3.0,26.0,358.5,336.43,253.3
2016,8,14,15,30,18.0,256.0,3.0,26.0,270.0,256.2,193.35
2016,8,14,15,45,13.5,229.0,3.0,26.0,239.0,226.68,171.52
2016,8,14,16,0,9.0,202.0,3.0,26.0,208.0,197.74,149.81
2016,8,14,16,15,4.5,179.5,3.0,25.5,182.5,173.58,131.86
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,150.01,114.17
2016,8,14,16,45,0.0,96.5,3.0,25.0,96.5,93.13,69.51
2016,8,14,17,0,0.0,36.0,3.0,25.0,36.0,34.77,22.72
2016,8,14,17,15,0.0,31.0,2.95,24.5,31.0,29.93,18.93
2016,8,14,17,30,0.0,26.0,2.9,24.0,26.0,25.09,15.07
2016,8,14,17,45,0.0,21.5,2.85,24.0,21.5,20.74,11.51
2016,8,14,18,0,0.0,17.0,2.8,24.0,17.0,16.39,7.9
2016,8,14,18,15,0.0,12.5,2.6,23.5,12.5,12.05,4.74
2016,8,14,18,30,0.0,8.0,2.4,23.0,8.0,7.71,0.89
2016,8,14,18,45,0.0,4.5,2.25,23.0,4.5,4.33,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.98,0.0
2016,8,14,19,15,0.0,0.5,2.0,22.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,21.0,7.0,6.88,0.0
2016,8,15,6,30,0.0,14.0,2.5,21.0,14.0,13.5,4.66
2016,8,15,6,45,0.0,25.5,2.6,21.5,25.5,24.61,14.41
2016,8,15,7,0,0.0,37.0,2.7,22.0,37.0,35.73,23.87
2016,8,15,7,15,0.0,51.0,2.75,22.0,51.0,49.27,35.27
2016,8,15,7,30,0.0,65.0,2.8,22.0,65.0,62.92,46.57
2016,8,15,7,45,0.0,65.5,2.85,22.0,65.5,63.31,46.79
2016,8,15,8,0,0.0,66.0,2.9,22.0,66.0,63.8,47.03
2016,8,15,8,15,0.0,56.0,2.9,22.0,56.0,54.12,38.93
2016,8,15,8,30,0.0,46.0,2.9,22.0,46.0,44.45,30.87
2016,8,15,8,45,1.0,106.5,2.95,22.5,107.0,104.15,78.95
2016,8,15,9,0,2.0,167.0,3.0,23.0,168.0,165.56,127.1
2016,8,15,9,15,6.0,191.5,2.9,23.0,196.0,193.27,148.36
2016,8,15,9,30,10.0,216.0,2.8,23.0,224.0,221.27,169.65
2016,8,15,9,45,13.0,237.5,2.75,23.5,248.0,245.6,187.53
2016,8,15,10,0,16.0,259.0,2.7,24.0,272.0,270.05,205.28
2016,8,15,10,15,9.0,204.0,2.6,24.0,212.0,208.25,157.64
2016,8,15,10,30,2.0,149.0,2.5,24.0,152.0,147.1,110.21
2016,8,15,10,45,4.5,162.0,2.45,24.0,167.0,162.36,122.02
2016,8,15,11,0,7.0,175.0,2.4,24.0,182.0,177.67,133.69
2016,8,15,11,15,4.5,159.0,2.3,24.0,163.5,159.46,119.41
2016,8,15,11,30,2.0,143.0,2.2,24.0,145.0,141.25,105.19
2016,8,15,11,45,8.5,210.5,2.15,24.0,218.5,214.19,161.1
2016,8,15,12,0,15.0,278.0,2.1,24.0,292.0,287.32,215.77
2016,8,15,12,15,9.5,213.5,2.05,24.0,222.5,217.84,163.3
2016,8,15,12,30,4.0,149.0,2.0,24.0,153.0,148.94,110.84
2016,8,15,12,45,7.5,180.5,2.0,24.0,188.0,183.03,137.19
2016,8,15,13,0,11.0,212.0,2.0,24.0,223.0,216.93,162.94
2016,8,15,13,15,8.0,186.0,1.95,24.0,194.0,188.32,141.1
2016,8,15,13,30,5.0,160.0,1.9,24.0,165.0,159.93,119.44
2016,8,15,13,45,11.5,232.5,1.9,24.5,243.5,235.88,177.11
2016,8,15,14,0,18.0,305.0,1.9,25.0,322.0,311.08,232.58
2016,8,15,14,15,9.0,210.5,1.9,24.5,219.0,211.24,158.33
2016,8,15,14,30,0.0,116.0,1.9,24.0,116.0,112.36,82.93
2016,8,15,14,45,2.0,139.5,1.9,24.0,141.5,136.48,102.04
2016,8,15,15,0,4.0,163.0,1.9,24.0,167.0,160.29,120.65
2016,8,15,15,15,4.5,173.0,1.9,24.0,177.0,169.83,128.2
2016,8,15,15,30,5.0,183.0,1.9,24.0,187.0,179.19,135.69
2016,8,15,15,45,5.0,182.5,1.95,24.0,186.0,178.12,135.19
2016,8,15,16,0,5.0,182.0,2.0,24.0,185.0,176.95,134.67
2016,8,15,16,15,24.0,203.0,1.95,23.5,217.0,202.24,154.99
2016,8,15,16,30,43.0,224.0,1.9,23.0,249.0,225.61,173.53
2016,8,15,16,45,24.5,188.0,1.9,23.0,201.5,185.76,142.94
2016,8,15,17,0,6.0,152.0,1.9,23.0,154.0,145.4,111.92
2016,8,15,17,15,3.0,132.0,1.85,23.0,133.0,125.23,96.32
2016,8,15,17,30,0.0,112.0,1.8,23.0,112.0,105.51,80.86
2016,8,15,17,45,0.0,91.5,1.75,23.0,91.5,86.17,65.3
2016,8,15,18,0,0.0,71.0,1.7,23.0,71.0,67.0,49.59
2016,8,15,18,15,0.0,52.0,1.65,22.5,52.0,49.4,36.91
2016,8,15,18,30,0.0,33.0,1.6,22.0,33.0,31.87,21.42
2016,8,15,18,45,0.0,19.0,1.55,22.0,19.0,18.34,8.58
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.55,21.0,10.5,10.32,0.0
2016,8,16,6,30,0.0,21.0,2.6,21.0,21.0,20.27,9.71
2016,8,16,6,45,0.0,40.5,2.65,21.0,40.5,39.79,26.76
2016,8,16,7,0,0.0,60.0,2.7,21.0,60.0,59.41,43.47
2016,8,16,7,15,1.5,82.0,2.75,21.0,82.5,82.17,62.56
2016,8,16,7,30,3.0,104.0,2.8,21.0,105.0,104.99,81.37
2016,8,16,7,45,1.5,101.0,2.85,21.5,101.5,100.08,77.04
2016,8,16,8,0,0.0,98.0,2.9,22.0,98.0,95.63,73.01
2016,8,16,8,15,0.0,123.0,2.85,22.5,123.0,120.65,92.76
2016,8,16,8,30,0.0,148.0,2.8,23.0,148.0,145.69,112.14
2016,8,16,8,45,5.5,174.0,2.8,23.5,177.5,175.65,135.23
2016,8,16,9,0,11.0,200.0,2.8,24.0,207.0,206.07,158.3
2016,8,16,9,15,34.5,249.5,2.7,24.0,273.0,282.5,217.08
2016,8,16,9,30,58.0,299.0,2.6,24.0,339.0,355.06,271.44
2016,8,16,9,45,40.0,289.5,2.55,24.5,318.0,330.1,250.78
2016,8,16,10,0,22.0,280.0,2.5,25.0,297.0,296.85,224.37
2016,8,16,10,15,64.5,341.0,2.35,25.0,394.0,407.24,306.69
2016,8,16,10,30,107.0,402.0,2.2,25.0,491.0,512.1,381.71
2016,8,16,10,45,138.5,422.0,2.1,25.5,541.5,572.33,422.55
2016,8,16,11,0,170.0,442.0,2.0,26.0,592.0,624.6,457.25
2016,8,16,11,15,188.0,437.0,1.9,26.0,607.0,637.34,465.31
2016,8,16,11,30,206.0,432.0,1.8,26.0,622.0,649.72,473.38
2016,8,16,11,45,114.0,387.5,1.7,26.0,493.0,511.02,374.77
2016,8,16,12,0,22.0,343.0,1.6,26.0,364.0,359.03,264.32
2016,8,16,12,15,40.0,393.5,1.55,26.0,431.5,433.55,318.48
2016,8,16,12,30,58.0,444.0,1.5,26.0,499.0,500.82,365.22
2016,8,16,12,45,35.0,339.0,1.5,26.5,372.5,370.43,272.18
2016,8,16,13,0,12.0,234.0,1.5,27.0,246.0,239.43,176.71
2016,8,16,13,15,38.0,336.0,1.55,26.5,372.5,366.72,271.25
2016,8,16,13,30,64.0,438.0,1.6,26.0,499.0,489.03,358.38
2016,8,16,13,45,39.5,360.5,1.7,26.0,398.0,387.72,286.08
2016,8,16,14,0,15.0,283.0,1.8,26.0,297.0,287.18,213.36
2016,8,16,14,15,7.5,185.0,1.85,26.0,192.0,185.35,137.92
2016,8,16,14,30,0.0,87.0,1.9,26.0,87.0,84.31,60.59
2016,8,16,14,45,26.0,218.0,2.0,26.0,238.5,230.05,173.28
2016,8,16,15,0,52.0,349.0,2.1,26.0,390.0,370.52,277.54
2016,8,16,15,15,33.5,297.0,2.2,26.0,323.0,305.57,229.43
2016,8,16,15,30,15.0,245.0,2.3,26.0,256.0,243.94,183.77
2016,8,16,15,45,63.5,270.0,2.4,26.0,311.5,290.98,220.52
2016,8,16,16,0,112.0,295.0,2.5,26.0,367.0,332.98,252.42
2016,8,16,16,15,56.0,216.0,2.5,25.5,252.0,228.47,173.83
2016,8,16,16,30,0.0,137.0,2.5,25.0,137.0,131.37,99.39
2016,8,16,16,45,0.0,132.0,2.55,25.0,132.0,126.25,95.88
2016,8,16,17,0,0.0,127.0,2.6,25.0,127.0,121.01,92.1
2016,8,16,17,15,0.0,110.0,2.45,24.5,110.0,104.77,79.6
2016,8,16,17,30,0.0,93.0,2.3,24.0,93.0,88.6,66.94
2016,8,16,17,45,0.0,76.0,2.2,24.0,76.0,72.52,53.97
2016,8,16,18,0,0.0,59.0,2.1,24.0,59.0,56.54,40.85
2016,8,16,18,15,0.0,43.0,1.95,23.5,43.0,41.54,30.01
2016,8,16,18,30,0.0,27.0,1.8,23.0,27.0,26.06,16.37
2016,8,16,18,45,0.0,15.5,1.7,23.0,15.5,14.95,5.67
2016,8,16,19,0,0.0,4.0,1.6,23.0,4.0,3.93,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.41,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.6,2.26
2016,8,17,6,45,0.0,21.0,2.5,23.0,21.0,20.26,10.75
2016,8,17,7,0,0.0,31.0,2.6,23.0,31.0,29.92,18.98
2016,8,17,7,15,0.0,42.5,2.7,23.5,42.5,41.04,28.27
2016,8,17,7,30,0.0,54.0,2.8,24.0,54.0,52.17,37.38
2016,8,17,7,45,0.0,89.0,2.95,24.5,89.0,86.96,65.54
2016,8,17,8,0,0.0,124.0,3.1,25.0,124.0,122.4,93.62
2016,8,17,8,15,62.0,173.0,3.15,25.0,205.0,216.08,168.55
2016,8,17,8,30,124.0,222.0,3.2,25.0,286.0,318.75,248.51
2016,8,17,8,45,148.0,248.0,3.25,25.5,332.0,368.39,285.28
2016,8,17,9,0,172.0,274.0,3.3,26.0,378.0,419.66,322.72
2016,8,17,9,15,243.0,287.5,3.3,26.0,448.5,503.53,385.23
2016,8,17,9,30,314.0,301.0,3.3,26.0,519.0,584.6,444.34
2016,8,17,9,45,315.5,322.5,3.3,26.5,553.5,618.44,466.06
2016,8,17,10,0,317.0,344.0,3.3,27.0,588.0,651.15,486.88
2016,8,17,10,15,287.5,370.5,3.3,27.0,600.0,659.59,490.61
2016,8,17,10,30,258.0,397.0,3.3,27.0,612.0,665.26,492.55
2016,8,17,10,45,180.5,414.0,3.3,27.5,567.5,604.22,446.04
2016,8,17,11,0,103.0,431.0,3.3,28.0,523.0,539.74,397.07
2016,8,17,11,15,119.0,447.5,3.3,28.0,555.5,580.47,425.82
2016,8,17,11,30,135.0,464.0,3.3,28.0,588.0,612.64,447.97
2016,8,17,11,45,165.5,472.5,3.3,28.0,627.5,650.33,474.44
2016,8,17,12,0,196.0,481.0,3.3,28.0,667.0,687.28,500.15
2016,8,17,12,15,206.5,483.0,3.3,28.0,680.0,696.58,506.4
2016,8,17,12,30,217.0,485.0,3.3,28.0,693.0,704.79,512.11
2016,8,17,12,45,240.0,479.0,3.3,28.5,708.5,715.86,519.29
2016,8,17,13,0,263.0,473.0,3.3,29.0,724.0,729.52,528.09
2016,8,17,13,15,134.5,320.0,3.25,29.0,448.5,445.17,329.22
2016,8,17,13,30,6.0,167.0,3.2,29.0,173.0,167.64,122.82
2016,8,17,13,45,25.0,279.5,3.2,29.0,302.5,295.55,219.14
2016,8,17,14,0,44.0,392.0,3.2,29.0,432.0,419.61,309.1
2016,8,17,14,15,183.0,394.0,3.15,28.5,551.5,534.09,395.15
2016,8,17,14,30,322.0,396.0,3.1,28.0,671.0,636.59,470.42
2016,8,17,14,45,282.0,387.5,3.1,28.0,622.0,582.82,431.69
2016,8,17,15,0,242.0,379.0,3.1,28.0,573.0,531.86,395.38
2016,8,17,15,15,153.5,350.0,3.05,28.0,471.0,433.16,323.49
2016,8,17,15,30,65.0,321.0,3.0,28.0,369.0,343.67,257.24
2016,8,17,15,45,32.5,228.5,2.95,28.0,252.5,235.29,176.81
2016,8,17,16,0,0.0,136.0,2.9,28.0,136.0,131.0,97.3
2016,8,17,16,15,0.0,92.5,2.8,27.5,92.5,89.51,65.49
2016,8,17,16,30,0.0,49.0,2.7,27.0,49.0,47.36,32.39
2016,8,17,16,45,0.0,36.5,2.65,27.0,36.5,35.26,22.83
2016,8,17,17,0,0.0,24.0,2.6,27.0,24.0,23.17,13.16
2016,8,17,17,15,0.0,20.5,2.45,26.5,20.5,19.78,10.5
2016,8,17,17,30,0.0,17.0,2.3,26.0,17.0,16.4,7.81
2016,8,17,17,45,0.0,14.0,2.15,25.5,14.0,13.5,5.47
2016,8,17,18,0,0.0,11.0,2.0,25.0,11.0,10.6,3.08
2016,8,17,18,15,0.0,8.0,1.9,24.5,8.0,7.71,0.96
2016,8,17,18,30,0.0,5.0,1.8,24.0,5.0,4.82,0.0
2016,8,17,18,45,0.0,2.5,1.75,24.0,2.5,2.41,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,13.0,1.3,22.0,13.0,12.78,0.0
2016,8,18,6,30,0.0,26.0,1.4,22.0,26.0,25.63,13.36
2016,8,18,6,45,15.5,48.0,1.55,22.5,51.0,54.8,38.22
2016,8,18,7,0,31.0,70.0,1.7,23.0,76.0,83.96,62.52
2016,8,18,7,15,44.0,93.0,1.75,23.0,105.0,114.76,88.18
2016,8,18,7,30,57.0,116.0,1.8,23.0,134.0,146.81,114.5
2016,8,18,7,45,62.0,140.5,1.9,23.5,163.5,177.72,139.12
2016,8,18,8,0,67.0,165.0,2.0,24.0,193.0,208.97,163.41
2016,8,18,8,15,83.5,192.0,2.05,24.0,232.0,250.37,195.6
2016,8,18,8,30,100.0,219.0,2.1,24.0,271.0,293.13,228.27
2016,8,18,8,45,55.5,209.0,2.2,24.5,238.5,253.59,195.92
2016,8,18,9,0,11.0,199.0,2.3,25.0,206.0,205.13,156.6
2016,8,18,9,15,53.5,257.0,2.3,25.0,294.0,305.75,234.16
2016,8,18,9,30,96.0,315.0,2.3,25.0,382.0,403.99,307.28
2016,8,18,9,45,109.0,340.0,2.3,25.5,420.0,443.76,334.78
2016,8,18,10,0,122.0,365.0,2.3,26.0,458.0,492.19,368.19
2016,8,18,10,15,151.5,386.0,2.25,26.0,507.5,543.45,404.25
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,595.48,440.22
2016,8,18,10,45,202.5,421.5,2.15,26.0,595.0,633.34,465.72
2016,8,18,11,0,224.0,436.0,2.1,26.0,633.0,671.03,490.88
2016,8,18,11,15,198.5,450.5,2.05,26.0,629.0,661.99,482.71
2016,8,18,11,30,173.0,465.0,2.0,26.0,625.0,651.48,473.95
2016,8,18,11,45,202.0,470.0,1.95,26.0,659.0,684.16,496.4
2016,8,18,12,0,231.0,475.0,1.9,26.0,693.0,715.97,517.72
2016,8,18,12,15,250.5,474.0,1.85,26.0,712.0,737.05,531.44
2016,8,18,12,30,270.0,473.0,1.8,26.0,731.0,750.15,540.02
2016,8,18,12,45,253.0,475.5,1.8,26.5,716.5,729.74,524.79
2016,8,18,13,0,236.0,478.0,1.8,27.0,702.0,704.45,506.74
2016,8,18,13,15,277.0,461.5,1.75,27.0,721.5,722.56,520.05
2016,8,18,13,30,318.0,445.0,1.7,27.0,741.0,733.88,528.46
2016,8,18,13,45,161.5,302.0,1.7,27.0,452.5,441.21,326.43
2016,8,18,14,0,5.0,159.0,1.7,27.0,164.0,158.42,116.44
2016,8,18,14,15,174.5,273.5,1.7,26.5,422.5,411.76,310.21
2016,8,18,14,30,344.0,388.0,1.7,26.0,681.0,645.84,476.05
2016,8,18,14,45,460.0,327.0,1.75,26.0,702.0,658.09,486.02
2016,8,18,15,0,576.0,266.0,1.8,26.0,723.0,659.42,489.77
2016,8,18,15,15,321.5,293.5,1.85,26.0,546.5,489.77,366.85
2016,8,18,15,30,67.0,321.0,1.9,26.0,370.0,344.77,258.42
2016,8,18,15,45,186.5,298.0,1.95,26.0,421.0,383.46,289.54
2016,8,18,16,0,306.0,275.0,2.0,26.0,472.0,408.9,308.61
2016,8,18,16,15,473.5,203.0,2.0,26.0,478.5,398.45,299.94
2016,8,18,16,30,641.0,131.0,2.0,26.0,485.0,370.31,275.39
2016,8,18,16,45,328.5,146.0,2.05,26.0,327.0,240.38,178.11
2016,8,18,17,0,16.0,161.0,2.1,26.0,169.0,156.0,118.65
2016,8,18,17,15,11.5,140.0,2.0,25.5,145.5,133.92,102.02
2016,8,18,17,30,7.0,119.0,1.9,25.0,122.0,112.47,85.52
2016,8,18,17,45,3.5,98.0,1.85,25.0,99.5,91.78,69.15
2016,8,18,18,0,0.0,77.0,1.8,25.0,77.0,71.69,52.92
2016,8,18,18,15,0.0,56.0,1.85,24.5,56.0,52.44,39.06
2016,8,18,18,30,0.0,35.0,1.9,24.0,35.0,33.46,22.36
2016,8,18,18,45,0.0,20.0,1.95,23.5,20.0,19.31,8.0
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.91,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.5,16.5,2.0,23.0,21.0,24.98,0.0
2016,8,19,6,30,103.0,33.0,2.2,23.0,42.0,65.91,39.16
2016,8,19,6,45,209.0,50.0,2.4,23.5,85.5,124.07,88.12
2016,8,19,7,0,315.0,67.0,2.6,24.0,129.0,190.99,143.18
2016,8,19,7,15,387.0,78.5,2.8,24.0,179.5,250.09,193.26
2016,8,19,7,30,459.0,90.0,3.0,24.0,230.0,316.89,248.87
2016,8,19,7,45,294.5,129.5,3.2,24.5,226.5,294.96,232.77
2016,8,19,8,0,130.0,169.0,3.4,25.0,223.0,254.74,199.84
2016,8,19,8,15,392.0,141.0,3.5,25.5,335.0,403.01,318.12
2016,8,19,8,30,654.0,113.0,3.6,26.0,447.0,567.73,444.54
2016,8,19,8,45,422.0,192.0,3.7,26.5,416.5,515.62,399.82
2016,8,19,9,0,190.0,271.0,3.8,27.0,386.0,430.1,329.84
2016,8,19,9,15,477.0,196.0,3.8,27.0,517.0,597.37,459.73
2016,8,19,9,30,764.0,121.0,3.8,27.0,648.0,771.32,585.45
2016,8,19,9,45,786.5,119.5,3.8,27.5,692.0,814.0,611.33
2016,8,19,10,0,809.0,118.0,3.8,28.0,736.0,855.34,636.76
2016,8,19,10,15,580.0,244.5,3.75,28.0,699.0,804.11,598.11
2016,8,19,10,30,351.0,371.0,3.7,28.0,662.0,725.04,535.46
2016,8,19,10,45,340.5,393.0,3.7,28.5,683.5,743.55,546.19
2016,8,19,11,0,330.0,415.0,3.7,29.0,705.0,760.11,554.94
2016,8,19,11,15,271.0,438.5,3.65,29.0,680.5,728.63,530.75
2016,8,19,11,30,212.0,462.0,3.6,29.0,656.0,687.09,500.03
2016,8,19,11,45,311.5,435.0,3.6,29.0,725.5,763.99,555.45
2016,8,19,12,0,411.0,408.0,3.6,29.0,795.0,838.03,607.27
2016,8,19,12,15,337.5,441.0,3.55,29.0,760.5,789.48,571.52
2016,8,19,12,30,264.0,474.0,3.5,29.0,726.0,745.23,539.13
2016,8,19,12,45,339.5,442.5,3.45,29.0,765.5,780.35,565.41
2016,8,19,13,0,415.0,411.0,3.4,29.0,805.0,815.75,591.03
2016,8,19,13,15,383.0,420.0,3.35,29.0,780.5,780.28,566.04
2016,8,19,13,30,351.0,429.0,3.3,29.0,756.0,747.97,543.47
2016,8,19,13,45,367.0,411.5,3.25,29.0,746.5,732.35,533.76
2016,8,19,14,0,383.0,394.0,3.2,29.0,737.0,714.77,522.55
2016,8,19,14,15,246.5,404.5,3.1,29.0,623.0,597.11,438.28
2016,8,19,14,30,110.0,415.0,3.0,29.0,509.0,486.57,357.67
2016,8,19,14,45,236.0,380.5,2.95,29.0,571.0,541.37,400.49
2016,8,19,15,0,362.0,346.0,2.9,29.0,633.0,583.94,432.85
2016,8,19,15,15,551.0,243.0,2.7,28.5,653.0,591.73,442.33
2016,8,19,15,30,740.0,140.0,2.5,28.0,673.0,582.0,438.12
2016,8,19,15,45,724.0,135.0,2.4,28.0,628.0,528.05,397.47
2016,8,19,16,0,708.0,130.0,2.3,28.0,583.0,475.64,357.15
2016,8,19,16,15,684.5,125.5,2.15,28.0,533.5,420.78,313.87
2016,8,19,16,30,661.0,121.0,2.0,28.0,484.0,367.45,270.72
2016,8,19,16,45,636.0,113.0,1.9,28.0,432.5,312.2,225.36
2016,8,19,17,0,611.0,105.0,1.8,28.0,381.0,259.2,181.06
2016,8,19,17,15,568.5,98.0,1.7,27.5,327.5,205.81,137.35
2016,8,19,17,30,526.0,91.0,1.6,27.0,274.0,157.23,98.66
2016,8,19,17,45,470.5,80.5,1.55,26.5,222.0,109.25,64.12
2016,8,19,18,0,415.0,70.0,1.5,26.0,170.0,67.84,40.29
2016,8,19,18,15,325.0,57.5,1.55,25.5,122.5,42.7,30.62
2016,8,19,18,30,235.0,45.0,1.6,25.0,75.0,34.47,23.02
2016,8,19,18,45,126.5,27.0,1.7,25.0,42.0,21.1,8.43
2016,8,19,19,0,18.0,9.0,1.8,25.0,9.0,8.85,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
