Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,23.0,3.0,2.95,0.0
2016,8,20,6,30,0.0,6.0,1.9,23.0,6.0,5.78,0.0
2016,8,20,6,45,0.0,13.0,2.0,23.5,13.0,12.53,4.45
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,19.29,10.17
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,27.02,16.67
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,34.75,23.08
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,38.62,26.22
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,42.5,29.29
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,59.44,42.96
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,76.4,56.46
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,81.26,60.0
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,86.12,63.53
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,103.83,77.31
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,121.62,91.03
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,167.75,126.58
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,214.36,161.79
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,207.88,156.41
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,201.43,151.23
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,204.92,153.68
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,208.41,156.13
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,226.26,169.45
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,244.07,182.64
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,258.82,193.13
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,273.48,203.48
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,313.29,232.66
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,352.87,261.27
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,254.58,188.93
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,157.42,116.11
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,175.17,130.1
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,192.75,143.78
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,188.97,140.94
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,185.2,138.17
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,154.4,114.69
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,123.96,91.36
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,169.14,126.37
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,213.57,160.33
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,168.35,126.22
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,123.65,92.16
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,69.19,49.66
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,14.49,6.06
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,140.6,106.59
2016,8,20,16,30,93.0,236.0,1.0,25.0,287.0,254.83,193.55
2016,8,20,16,45,49.0,191.5,0.85,25.0,218.5,193.7,146.79
2016,8,20,17,0,5.0,147.0,0.7,25.0,150.0,140.3,106.63
2016,8,20,17,15,2.5,126.5,0.6,24.5,128.0,119.88,91.25
2016,8,20,17,30,0.0,106.0,0.5,24.0,106.0,99.88,75.81
2016,8,20,17,45,0.0,85.0,0.4,24.0,85.0,80.12,59.99
2016,8,20,18,0,0.0,64.0,0.3,24.0,64.0,60.57,44.02
2016,8,20,18,15,0.0,45.5,0.35,24.0,45.5,43.48,31.48
2016,8,20,18,30,0.0,27.0,0.4,24.0,27.0,26.07,16.11
2016,8,20,18,45,0.0,13.5,0.45,24.0,13.5,13.02,2.48
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,2.65,20.0,7.0,6.88,0.0
2016,8,21,6,30,0.0,14.0,2.6,20.0,14.0,13.5,4.07
2016,8,21,6,45,0.0,28.0,2.6,20.5,28.0,27.03,16.33
2016,8,21,7,0,0.0,42.0,2.6,21.0,42.0,40.57,27.91
2016,8,21,7,15,0.0,58.5,2.55,21.0,58.5,56.91,41.71
2016,8,21,7,30,0.0,75.0,2.5,21.0,75.0,73.29,55.33
2016,8,21,7,45,0.0,74.0,2.5,21.5,74.0,71.74,53.85
2016,8,21,8,0,0.0,73.0,2.5,22.0,73.0,70.58,52.61
2016,8,21,8,15,0.0,86.0,2.55,22.0,86.0,83.31,62.79
2016,8,21,8,30,0.0,99.0,2.6,22.0,99.0,96.14,72.91
2016,8,21,8,45,2.0,136.0,2.65,22.5,137.0,134.55,103.25
2016,8,21,9,0,4.0,173.0,2.7,23.0,175.0,173.35,133.26
2016,8,21,9,15,38.5,239.0,2.6,23.0,265.0,274.88,212.44
2016,8,21,9,30,73.0,305.0,2.5,23.0,355.0,374.55,287.61
2016,8,21,9,45,64.0,319.0,2.45,23.5,365.5,382.85,291.68
2016,8,21,10,0,55.0,333.0,2.4,24.0,376.0,390.4,295.55
2016,8,21,10,15,65.0,358.5,2.1,24.0,411.5,426.89,321.25
2016,8,21,10,30,75.0,384.0,1.8,24.0,447.0,463.52,346.31
2016,8,21,10,45,47.5,347.5,1.5,24.5,388.0,398.81,296.92
2016,8,21,11,0,20.0,311.0,1.2,25.0,329.0,326.39,242.34
2016,8,21,11,15,32.0,355.5,0.95,25.0,384.5,391.16,288.59
2016,8,21,11,30,44.0,400.0,0.7,25.0,440.0,448.4,327.13
2016,8,21,11,45,79.0,435.5,0.45,25.5,509.5,518.81,373.21
2016,8,21,12,0,114.0,471.0,0.2,26.0,579.0,595.64,420.88
2016,8,21,12,15,124.0,477.0,0.5,26.0,594.5,608.87,432.03
2016,8,21,12,30,134.0,483.0,0.8,26.0,610.0,621.26,443.33
2016,8,21,12,45,164.5,482.5,1.1,26.0,637.5,645.99,463.29
2016,8,21,13,0,195.0,482.0,1.4,26.0,665.0,669.11,481.84
2016,8,21,13,15,162.5,474.5,1.55,26.0,626.0,624.64,452.04
2016,8,21,13,30,130.0,467.0,1.7,26.0,587.0,581.04,422.77
2016,8,21,13,45,179.0,455.0,1.9,26.0,617.0,606.07,443.09
2016,8,21,14,0,228.0,443.0,2.1,26.0,647.0,627.75,460.47
2016,8,21,14,15,128.0,387.0,2.2,25.5,501.0,481.74,357.67
2016,8,21,14,30,28.0,331.0,2.3,25.0,355.0,341.99,255.78
2016,8,21,14,45,52.5,347.0,2.45,25.0,389.5,372.72,280.13
2016,8,21,15,0,77.0,363.0,2.6,25.0,424.0,400.8,301.69
2016,8,21,15,15,54.0,322.5,2.6,25.0,364.0,342.51,258.67
2016,8,21,15,30,31.0,282.0,2.6,25.0,304.0,286.72,217.27
2016,8,21,15,45,37.5,271.0,2.65,25.0,296.0,276.93,210.63
2016,8,21,16,0,44.0,260.0,2.7,25.0,288.0,266.34,203.1
2016,8,21,16,15,50.0,242.0,2.65,24.5,271.5,248.39,190.13
2016,8,21,16,30,56.0,224.0,2.6,24.0,255.0,229.73,176.34
2016,8,21,16,45,188.5,196.0,2.55,24.0,283.0,240.96,182.86
2016,8,21,17,0,321.0,168.0,2.5,24.0,311.0,236.2,174.34
2016,8,21,17,15,307.5,145.0,2.35,24.0,267.0,191.88,137.81
2016,8,21,17,30,294.0,122.0,2.2,24.0,223.0,149.24,103.29
2016,8,21,17,45,264.5,102.0,2.1,24.0,180.0,109.38,73.42
2016,8,21,18,0,235.0,82.0,2.0,24.0,137.0,73.24,49.76
2016,8,21,18,15,184.5,62.0,1.9,23.5,98.0,49.68,36.74
2016,8,21,18,30,134.0,42.0,1.8,23.0,59.0,34.41,23.0
2016,8,21,18,45,67.0,21.0,1.7,23.0,29.5,17.72,4.31
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.93,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.71,0.0
2016,8,22,6,45,0.0,17.0,2.1,22.5,17.0,16.39,7.58
2016,8,22,7,0,0.0,26.0,2.3,23.0,26.0,25.09,14.97
2016,8,22,7,15,0.0,37.0,2.35,23.5,37.0,35.72,23.87
2016,8,22,7,30,0.0,48.0,2.4,24.0,48.0,46.36,32.62
2016,8,22,7,45,0.0,55.0,2.45,24.5,55.0,53.14,38.04
2016,8,22,8,0,0.0,62.0,2.5,25.0,62.0,59.92,43.33
2016,8,22,8,15,0.0,98.5,2.6,25.0,98.5,95.88,72.12
2016,8,22,8,30,0.0,135.0,2.7,25.0,135.0,132.57,100.98
2016,8,22,8,45,0.0,117.5,2.85,25.5,117.5,114.51,86.11
2016,8,22,9,0,0.0,100.0,3.0,26.0,100.0,96.94,71.81
2016,8,22,9,15,65.0,209.5,3.05,26.0,254.0,264.36,203.53
2016,8,22,9,30,130.0,319.0,3.1,26.0,408.0,444.87,338.64
2016,8,22,9,45,138.5,342.0,3.2,26.5,442.5,479.94,362.23
2016,8,22,10,0,147.0,365.0,3.3,27.0,477.0,514.95,386.1
2016,8,22,10,15,269.0,358.0,3.35,27.0,575.0,629.76,470.61
2016,8,22,10,30,391.0,351.0,3.4,27.0,673.0,741.27,550.26
2016,8,22,10,45,403.5,358.5,3.45,27.5,701.5,774.39,570.64
2016,8,22,11,0,416.0,366.0,3.5,28.0,730.0,799.0,585.72
2016,8,22,11,15,317.5,412.0,3.5,28.0,694.0,746.6,546.24
2016,8,22,11,30,219.0,458.0,3.5,28.0,658.0,689.96,503.94
2016,8,22,11,45,239.0,462.0,3.55,28.0,683.5,712.7,520.22
2016,8,22,12,0,259.0,466.0,3.6,28.0,709.0,741.14,539.76
2016,8,22,12,15,217.5,475.0,3.6,28.0,679.5,699.21,509.59
2016,8,22,12,30,176.0,484.0,3.6,28.0,650.0,663.43,483.76
2016,8,22,12,45,522.5,304.5,3.6,28.0,796.5,822.49,604.79
2016,8,22,13,0,869.0,125.0,3.6,28.0,943.0,954.72,695.65
2016,8,22,13,15,594.0,282.5,3.6,28.0,839.0,843.2,618.58
2016,8,22,13,30,319.0,440.0,3.6,28.0,735.0,728.88,532.62
2016,8,22,13,45,587.5,281.0,3.6,28.5,809.0,800.25,589.98
2016,8,22,14,0,856.0,122.0,3.6,29.0,883.0,849.23,624.77
2016,8,22,14,15,850.0,120.5,3.6,29.0,856.5,812.93,600.61
2016,8,22,14,30,844.0,119.0,3.6,29.0,830.0,774.34,575.32
2016,8,22,14,45,834.5,117.5,3.6,29.0,796.0,731.06,546.58
2016,8,22,15,0,825.0,116.0,3.6,29.0,762.0,686.16,516.36
2016,8,22,15,15,813.0,113.5,3.6,29.0,722.0,636.53,480.51
2016,8,22,15,30,801.0,111.0,3.6,29.0,682.0,586.34,443.36
2016,8,22,15,45,780.0,110.5,3.6,29.0,635.0,532.48,402.5
2016,8,22,16,0,759.0,110.0,3.6,29.0,588.0,479.17,360.94
2016,8,22,16,15,737.0,106.0,3.4,28.5,538.0,422.98,316.53
2016,8,22,16,30,715.0,102.0,3.2,28.0,488.0,365.89,270.23
2016,8,22,16,45,375.5,135.5,3.05,28.0,336.5,243.03,178.15
2016,8,22,17,0,36.0,169.0,2.9,28.0,185.0,165.18,124.58
2016,8,22,17,15,297.5,125.5,2.7,27.5,228.0,172.34,121.16
2016,8,22,17,30,559.0,82.0,2.5,27.0,271.0,149.48,91.32
2016,8,22,17,45,493.0,74.0,2.35,26.5,217.5,101.19,57.5
2016,8,22,18,0,427.0,66.0,2.2,26.0,164.0,61.03,36.5
2016,8,22,18,15,332.0,53.5,2.25,25.5,116.5,39.91,28.15
2016,8,22,18,30,237.0,41.0,2.3,25.0,69.0,31.55,20.32
2016,8,22,18,45,118.5,20.5,2.35,25.0,34.5,15.93,1.87
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,15.0,3.7,23.0,20.0,24.81,0.0
2016,8,23,6,30,120.0,30.0,3.8,23.0,40.0,65.39,35.58
2016,8,23,6,45,227.5,46.5,3.9,23.5,83.0,125.47,88.36
2016,8,23,7,0,335.0,63.0,4.0,24.0,126.0,193.21,144.56
2016,8,23,7,15,409.5,74.0,4.2,24.0,178.0,253.75,196.32
2016,8,23,7,30,484.0,85.0,4.4,24.0,230.0,324.52,255.68
2016,8,23,7,45,542.5,91.5,4.6,24.5,285.5,388.14,307.92
2016,8,23,8,0,601.0,98.0,4.8,25.0,341.0,456.74,362.7
2016,8,23,8,15,636.5,104.0,4.9,25.5,395.0,515.31,408.09
2016,8,23,8,30,672.0,110.0,5.0,26.0,449.0,575.75,453.65
2016,8,23,8,45,708.0,110.5,5.1,26.5,502.5,631.92,495.04
2016,8,23,9,0,744.0,111.0,5.2,27.0,556.0,687.17,533.74
2016,8,23,9,15,763.0,114.5,5.2,27.0,604.5,735.13,566.63
2016,8,23,9,30,782.0,118.0,5.2,27.0,653.0,782.07,598.41
2016,8,23,9,45,804.5,116.5,5.2,27.5,697.5,825.23,625.92
2016,8,23,10,0,827.0,115.0,5.2,28.0,742.0,861.97,648.61
2016,8,23,10,15,837.5,117.5,5.2,28.0,779.0,895.27,670.09
2016,8,23,10,30,848.0,120.0,5.2,28.0,816.0,925.97,689.73
2016,8,23,10,45,860.0,118.5,5.25,28.5,847.0,951.1,704.46
2016,8,23,11,0,872.0,117.0,5.3,29.0,878.0,973.34,717.25
2016,8,23,11,15,877.5,118.5,5.25,29.0,900.5,989.27,726.65
2016,8,23,11,30,883.0,120.0,5.2,29.0,923.0,1001.81,733.9
2016,8,23,11,45,885.5,121.0,5.2,29.5,937.5,1007.39,735.5
2016,8,23,12,0,888.0,122.0,5.2,30.0,952.0,1009.44,734.93
2016,8,23,12,15,889.5,122.0,5.2,30.0,958.0,1005.94,732.37
2016,8,23,12,30,891.0,122.0,5.2,30.0,964.0,998.92,727.66
2016,8,23,12,45,891.0,121.5,5.2,30.5,961.5,986.47,718.0
2016,8,23,13,0,891.0,121.0,5.2,31.0,959.0,970.63,706.26
2016,8,23,13,15,889.0,120.5,5.15,31.0,947.5,949.59,692.32
2016,8,23,13,30,887.0,120.0,5.1,31.0,936.0,925.37,676.37
2016,8,23,13,45,882.5,119.5,5.1,31.0,916.5,895.89,657.24
2016,8,23,14,0,878.0,119.0,5.1,31.0,897.0,863.62,636.21
2016,8,23,14,15,871.5,117.5,5.05,31.0,870.0,826.09,611.26
2016,8,23,14,30,865.0,116.0,5.0,31.0,843.0,786.25,584.62
2016,8,23,14,45,849.0,118.0,4.95,31.0,806.5,740.63,553.82
2016,8,23,15,0,833.0,120.0,4.9,31.0,770.0,693.86,521.71
2016,8,23,15,15,820.5,117.5,4.8,30.5,729.5,643.54,485.79
2016,8,23,15,30,808.0,115.0,4.7,30.0,689.0,592.6,448.48
2016,8,23,15,45,787.5,113.5,4.65,30.0,641.5,537.65,406.47
2016,8,23,16,0,767.0,112.0,4.6,30.0,594.0,483.2,363.78
2016,8,23,16,15,745.0,108.0,4.35,29.5,543.0,426.55,318.78
2016,8,23,16,30,723.0,104.0,4.1,29.0,492.0,368.92,271.93
2016,8,23,16,45,688.0,100.5,3.9,29.0,437.5,311.06,223.59
2016,8,23,17,0,653.0,97.0,3.7,29.0,383.0,256.51,177.43
2016,8,23,17,15,609.5,90.0,3.4,28.5,328.0,200.68,131.32
2016,8,23,17,30,566.0,83.0,3.1,28.0,273.0,149.76,90.89
2016,8,23,17,45,499.5,75.0,2.85,27.5,218.5,101.17,57.29
2016,8,23,18,0,433.0,67.0,2.6,27.0,164.0,60.83,36.82
2016,8,23,18,15,333.5,54.0,2.55,26.5,116.0,40.45,28.43
2016,8,23,18,30,234.0,41.0,2.5,26.0,68.0,31.68,20.2
2016,8,23,18,45,117.0,20.5,2.5,25.5,34.0,16.01,0.04
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,31.51,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,87.74,46.54
2016,8,24,6,45,346.5,37.0,3.3,23.5,90.0,149.5,103.98
2016,8,24,7,0,469.0,48.0,3.6,24.0,136.0,223.75,166.26
2016,8,24,7,15,538.5,56.0,3.75,24.0,190.0,287.26,221.42
2016,8,24,7,30,608.0,64.0,3.9,24.0,244.0,357.86,281.21
2016,8,24,7,45,663.0,67.0,4.1,24.5,301.5,421.99,334.09
2016,8,24,8,0,718.0,70.0,4.3,25.0,359.0,489.45,387.94
2016,8,24,8,15,748.0,74.0,4.3,25.5,414.5,548.16,433.04
2016,8,24,8,30,778.0,78.0,4.3,26.0,470.0,607.99,477.47
2016,8,24,8,45,803.5,80.0,4.35,26.5,523.5,663.12,516.08
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,714.39,550.29
2016,8,24,9,15,845.0,84.5,4.4,27.0,625.0,762.04,582.29
2016,8,24,9,30,861.0,87.0,4.4,27.0,673.0,808.25,612.89
2016,8,24,9,45,873.5,88.5,4.4,27.5,716.5,848.64,637.87
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,886.81,661.05
2016,8,24,10,15,894.5,92.0,4.4,28.0,796.5,919.42,681.58
2016,8,24,10,30,903.0,94.0,4.4,28.0,833.0,949.14,700.13
2016,8,24,10,45,908.5,95.0,4.4,28.5,862.5,971.86,712.59
2016,8,24,11,0,914.0,96.0,4.4,29.0,892.0,991.26,722.9
2016,8,24,11,15,918.0,97.0,4.35,29.0,914.0,1005.76,731.22
2016,8,24,11,30,922.0,98.0,4.3,29.0,936.0,1016.69,737.33
2016,8,24,11,45,916.5,104.0,4.3,29.5,947.5,1019.79,737.28
2016,8,24,12,0,911.0,110.0,4.3,30.0,959.0,1019.12,734.97
2016,8,24,12,15,911.5,110.0,4.25,30.0,964.0,1014.54,731.48
2016,8,24,12,30,912.0,110.0,4.2,30.0,969.0,1006.37,725.81
2016,8,24,12,45,909.0,111.0,4.2,30.5,965.5,992.27,715.29
2016,8,24,13,0,906.0,112.0,4.2,31.0,962.0,974.77,702.72
2016,8,24,13,15,903.5,111.5,4.15,31.0,950.0,952.93,688.59
2016,8,24,13,30,901.0,111.0,4.1,31.0,938.0,927.89,672.43
2016,8,24,13,45,596.5,268.0,4.1,31.0,810.5,794.02,581.31
2016,8,24,14,0,292.0,425.0,4.1,31.0,683.0,665.63,485.13
2016,8,24,14,15,583.5,267.0,4.05,30.5,762.5,738.27,545.65
2016,8,24,14,30,875.0,109.0,4.0,30.0,842.0,785.64,583.01
2016,8,24,14,45,854.5,113.5,3.95,30.0,804.5,738.72,551.1
2016,8,24,15,0,834.0,118.0,3.9,30.0,767.0,690.96,518.59
2016,8,24,15,15,821.5,115.5,3.85,30.0,726.0,640.52,482.02
2016,8,24,15,30,809.0,113.0,3.8,30.0,685.0,589.48,444.17
2016,8,24,15,45,789.5,111.0,3.75,30.0,637.5,534.53,402.48
2016,8,24,16,0,770.0,109.0,3.7,30.0,590.0,479.97,359.99
2016,8,24,16,15,748.0,105.0,3.5,29.5,539.0,423.14,315.13
2016,8,24,16,30,726.0,101.0,3.3,29.0,488.0,365.41,268.35
2016,8,24,16,45,695.0,96.0,3.1,29.0,434.0,307.34,219.89
2016,8,24,17,0,664.0,91.0,2.9,29.0,380.0,252.13,173.18
2016,8,24,17,15,621.5,84.5,2.6,28.5,325.0,196.38,127.13
2016,8,24,17,30,579.0,78.0,2.3,28.0,270.0,145.4,86.77
2016,8,24,17,45,510.0,70.5,2.05,27.5,215.5,96.41,53.33
2016,8,24,18,0,441.0,63.0,1.8,27.0,161.0,55.92,33.53
2016,8,24,18,15,344.5,50.5,1.75,26.5,113.0,37.78,26.16
2016,8,24,18,30,248.0,38.0,1.7,26.0,65.0,29.32,18.14
2016,8,24,18,45,124.0,19.0,1.65,25.5,32.5,14.84,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.5,13.0,1.4,22.0,21.0,30.7,0.0
2016,8,25,6,30,215.0,26.0,1.6,22.0,42.0,85.26,44.0
2016,8,25,6,45,324.0,39.0,1.8,22.5,87.5,145.12,101.16
2016,8,25,7,0,433.0,52.0,2.0,23.0,133.0,215.62,160.4
2016,8,25,7,15,504.5,61.0,2.1,23.5,186.5,279.09,214.56
2016,8,25,7,30,576.0,70.0,2.2,24.0,240.0,349.88,273.23
2016,8,25,7,45,622.5,76.5,2.3,24.5,295.5,412.04,323.65
2016,8,25,8,0,669.0,83.0,2.4,25.0,351.0,477.89,375.14
2016,8,25,8,15,701.5,88.0,2.4,25.0,406.0,536.78,420.23
2016,8,25,8,30,734.0,93.0,2.4,25.0,461.0,595.45,463.85
2016,8,25,8,45,759.5,96.0,2.4,25.5,514.0,649.79,501.84
2016,8,25,9,0,785.0,99.0,2.4,26.0,567.0,704.18,537.39
2016,8,25,9,15,802.0,102.5,2.35,26.0,615.0,752.13,568.48
2016,8,25,9,30,819.0,106.0,2.3,26.0,663.0,798.8,598.19
2016,8,25,9,45,835.0,107.0,2.25,26.5,706.5,835.54,619.51
2016,8,25,10,0,851.0,108.0,2.2,27.0,750.0,874.98,642.37
2016,8,25,10,15,860.0,109.5,2.15,27.0,786.5,906.43,660.89
2016,8,25,10,30,869.0,111.0,2.1,27.0,823.0,935.15,677.57
2016,8,25,10,45,877.0,112.0,2.05,27.5,852.5,959.45,689.97
2016,8,25,11,0,885.0,113.0,2.0,28.0,882.0,980.63,700.33
2016,8,25,11,15,889.5,114.0,1.95,28.0,903.5,995.11,707.87
2016,8,25,11,30,894.0,115.0,1.9,28.0,925.0,1006.15,713.38
2016,8,25,11,45,898.0,114.5,1.9,28.5,939.0,1011.6,714.75
2016,8,25,12,0,902.0,114.0,1.9,29.0,953.0,1013.5,714.08
2016,8,25,12,15,902.5,114.0,1.9,29.0,958.0,1008.86,710.96
2016,8,25,12,30,903.0,114.0,1.9,29.0,963.0,1000.66,705.82
2016,8,25,12,45,902.0,113.5,1.9,29.0,959.5,986.99,697.42
2016,8,25,13,0,901.0,113.0,1.9,29.0,956.0,969.9,687.02
2016,8,25,13,15,898.5,112.5,1.9,29.0,944.0,948.07,673.74
2016,8,25,13,30,896.0,112.0,1.9,29.0,932.0,923.05,658.51
2016,8,25,13,45,891.5,111.0,1.9,29.0,912.0,892.71,639.88
2016,8,25,14,0,887.0,110.0,1.9,29.0,892.0,859.54,619.4
2016,8,25,14,15,880.5,108.5,1.9,29.0,864.5,821.59,595.68
2016,8,25,14,30,874.0,107.0,1.9,29.0,837.0,781.29,570.25
2016,8,25,14,45,566.0,236.0,1.95,29.0,701.0,644.23,474.71
2016,8,25,15,0,258.0,365.0,2.0,29.0,565.0,526.55,387.16
2016,8,25,15,15,304.5,332.5,2.0,29.0,555.5,511.1,378.14
2016,8,25,15,30,351.0,300.0,2.0,29.0,546.0,490.87,364.55
2016,8,25,15,45,311.0,285.5,2.0,29.0,493.0,435.32,324.15
2016,8,25,16,0,271.0,271.0,2.0,29.0,440.0,383.38,285.98
2016,8,25,16,15,233.5,250.5,1.9,28.5,387.0,332.82,248.72
2016,8,25,16,30,196.0,230.0,1.8,28.0,334.0,284.69,212.82
2016,8,25,16,45,360.5,175.5,1.75,28.0,341.0,273.02,200.05
2016,8,25,17,0,525.0,121.0,1.7,28.0,348.0,241.53,168.8
2016,8,25,17,15,551.0,98.5,1.55,27.5,306.0,193.23,127.22
2016,8,25,17,30,577.0,76.0,1.4,27.0,264.0,141.57,83.98
2016,8,25,17,45,512.5,67.5,1.3,26.5,210.5,92.32,50.44
2016,8,25,18,0,448.0,59.0,1.2,26.0,157.0,50.96,30.51
2016,8,25,18,15,351.0,47.0,1.2,25.5,109.5,35.24,24.11
2016,8,25,18,30,254.0,35.0,1.2,25.0,62.0,26.95,16.17
2016,8,25,18,45,127.0,17.5,1.2,25.0,31.0,13.66,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,55.0,13.5,0.7,22.5,17.5,22.41,0.0
2016,8,26,6,30,110.0,27.0,0.8,23.0,35.0,58.85,28.58
2016,8,26,6,45,212.5,44.5,0.9,23.5,77.5,119.05,83.01
2016,8,26,7,0,315.0,62.0,1.0,24.0,120.0,185.19,137.31
2016,8,26,7,15,388.0,74.0,1.0,24.0,170.5,245.01,187.42
2016,8,26,7,30,461.0,86.0,1.0,24.0,221.0,312.7,242.76
2016,8,26,7,45,512.0,95.0,1.05,24.5,275.0,375.95,292.85
2016,8,26,8,0,563.0,104.0,1.1,25.0,329.0,441.49,343.0
2016,8,26,8,15,438.5,150.5,1.0,25.0,341.5,441.68,341.35
2016,8,26,8,30,314.0,197.0,0.9,25.0,354.0,424.11,325.83
2016,8,26,8,45,504.0,162.0,0.85,25.5,446.5,540.59,412.13
2016,8,26,9,0,694.0,127.0,0.8,26.0,539.0,669.12,501.83
2016,8,26,9,15,714.0,131.5,0.7,26.0,586.5,716.94,529.86
2016,8,26,9,30,734.0,136.0,0.6,26.0,634.0,763.95,557.41
2016,8,26,9,45,749.0,140.0,0.5,26.5,676.5,802.25,577.43
2016,8,26,10,0,764.0,144.0,0.4,27.0,719.0,841.57,597.6
2016,8,26,10,15,626.0,227.0,0.45,27.0,713.5,826.91,586.8
2016,8,26,10,30,488.0,310.0,0.5,27.0,708.0,796.13,563.16
2016,8,26,10,45,446.0,339.5,0.6,27.5,714.0,794.91,561.13
2016,8,26,11,0,404.0,369.0,0.7,28.0,720.0,790.04,556.36
2016,8,26,11,15,425.0,373.0,0.8,28.0,750.5,817.52,575.14
2016,8,26,11,30,446.0,377.0,0.9,28.0,781.0,843.44,592.51
2016,8,26,11,45,641.5,262.0,1.0,28.0,853.0,919.43,647.48
2016,8,26,12,0,837.0,147.0,1.1,28.0,925.0,982.05,686.89
2016,8,26,12,15,657.5,274.0,1.2,28.0,887.5,939.45,660.68
2016,8,26,12,30,478.0,401.0,1.3,28.0,850.0,883.56,620.98
2016,8,26,12,45,657.5,274.5,1.4,28.5,889.5,920.9,651.67
2016,8,26,13,0,837.0,148.0,1.5,29.0,929.0,942.99,665.99
2016,8,26,13,15,834.5,147.5,1.55,29.0,918.0,922.18,653.62
2016,8,26,13,30,832.0,147.0,1.6,29.0,907.0,898.42,639.82
2016,8,26,13,45,427.0,235.0,1.7,29.0,625.0,611.25,448.25
2016,8,26,14,0,22.0,323.0,1.8,29.0,343.0,331.84,242.55
2016,8,26,14,15,104.0,367.0,1.9,28.5,454.5,442.42,326.2
2016,8,26,14,30,186.0,411.0,2.0,28.0,566.0,541.28,397.95
2016,8,26,14,45,491.5,271.0,2.1,28.0,656.0,621.93,461.98
2016,8,26,15,0,797.0,131.0,2.2,28.0,746.0,674.46,504.39
2016,8,26,15,15,784.0,128.0,2.25,28.0,705.0,624.99,468.68
2016,8,26,15,30,771.0,125.0,2.3,28.0,664.0,574.83,432.24
2016,8,26,15,45,587.5,182.0,2.35,28.0,576.0,487.4,366.36
2016,8,26,16,0,404.0,239.0,2.4,28.0,488.0,418.18,313.61
2016,8,26,16,15,376.0,221.5,2.35,27.5,438.0,365.68,274.2
2016,8,26,16,30,348.0,204.0,2.3,27.0,388.0,315.84,235.9
2016,8,26,16,45,320.5,184.0,2.25,27.0,338.5,266.8,197.17
2016,8,26,17,0,293.0,164.0,2.2,27.0,289.0,220.79,160.5
2016,8,26,17,15,274.0,142.0,2.1,26.5,246.0,177.92,126.34
2016,8,26,17,30,255.0,120.0,2.0,26.0,203.0,137.38,94.63
2016,8,26,17,45,225.0,99.0,1.9,25.5,161.5,99.26,66.98
2016,8,26,18,0,195.0,78.0,1.8,25.0,120.0,64.96,45.39
2016,8,26,18,15,145.5,57.0,1.8,24.5,83.0,45.89,33.11
2016,8,26,18,30,96.0,36.0,1.8,24.0,46.0,29.68,18.23
2016,8,26,18,45,48.0,18.0,1.85,24.0,23.0,15.21,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,12.5,0.6,22.0,17.5,23.8,0.0
2016,8,27,6,30,139.0,25.0,0.7,22.0,35.0,66.09,31.11
2016,8,27,6,45,242.5,41.0,0.8,22.5,77.5,123.38,85.78
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,189.93,140.89
2016,8,27,7,15,418.0,68.5,0.9,23.5,171.5,250.56,191.64
2016,8,27,7,30,490.0,80.0,0.9,24.0,223.0,321.41,249.07
2016,8,27,7,45,538.5,88.5,0.9,24.5,276.5,382.29,297.18
2016,8,27,8,0,587.0,97.0,0.9,25.0,330.0,447.19,346.48
2016,8,27,8,15,622.5,103.5,0.75,25.0,384.0,505.57,388.89
2016,8,27,8,30,658.0,110.0,0.6,25.0,438.0,565.86,430.71
2016,8,27,8,45,685.5,114.5,0.45,25.5,489.5,619.81,465.28
2016,8,27,9,0,713.0,119.0,0.3,26.0,541.0,674.17,498.04
2016,8,27,9,15,732.5,123.0,0.4,26.5,588.5,721.76,527.76
2016,8,27,9,30,752.0,127.0,0.5,27.0,636.0,766.05,555.04
2016,8,27,9,45,763.5,132.0,0.6,27.5,677.5,805.76,579.11
2016,8,27,10,0,775.0,137.0,0.7,28.0,719.0,843.46,601.74
2016,8,27,10,15,786.0,140.0,0.8,28.0,755.5,876.33,622.41
2016,8,27,10,30,797.0,143.0,0.9,28.0,792.0,906.74,641.59
2016,8,27,10,45,496.0,287.5,1.05,28.0,696.5,787.95,563.17
2016,8,27,11,0,195.0,432.0,1.2,28.0,601.0,639.19,457.92
2016,8,27,11,15,191.5,444.5,1.3,28.0,614.0,649.28,466.05
2016,8,27,11,30,188.0,457.0,1.4,28.0,627.0,658.37,472.09
2016,8,27,11,45,510.0,303.5,1.5,28.5,774.5,830.09,595.12
2016,8,27,12,0,832.0,150.0,1.6,29.0,922.0,979.32,691.19
2016,8,27,12,15,833.5,150.5,1.65,29.0,927.0,976.12,687.94
2016,8,27,12,30,835.0,151.0,1.7,29.0,932.0,969.61,684.48
2016,8,27,12,45,624.0,276.5,1.8,29.0,859.5,889.97,634.2
2016,8,27,13,0,413.0,402.0,1.9,29.0,787.0,802.15,572.2
2016,8,27,13,15,618.5,276.5,1.95,29.0,844.5,856.4,615.71
2016,8,27,13,30,824.0,151.0,2.0,29.0,902.0,897.33,644.17
2016,8,27,13,45,817.0,151.0,2.05,29.0,881.5,866.88,625.07
2016,8,27,14,0,810.0,151.0,2.1,29.0,861.0,833.99,604.93
2016,8,27,14,15,802.5,149.0,2.1,29.0,833.5,796.48,581.17
2016,8,27,14,30,795.0,147.0,2.1,29.0,806.0,756.96,555.9
2016,8,27,14,45,483.0,259.5,2.15,29.0,655.0,603.83,446.53
2016,8,27,15,0,171.0,372.0,2.2,29.0,504.0,472.69,348.54
2016,8,27,15,15,188.0,349.0,2.15,28.5,486.5,451.43,335.33
2016,8,27,15,30,205.0,326.0,2.1,28.0,469.0,428.3,319.8
2016,8,27,15,45,449.5,230.0,2.1,28.0,514.5,456.22,342.62
2016,8,27,16,0,694.0,134.0,2.1,28.0,560.0,459.13,344.08
2016,8,27,16,15,669.0,128.5,2.0,27.5,510.0,403.35,300.29
2016,8,27,16,30,644.0,123.0,1.9,27.0,460.0,349.36,256.92
2016,8,27,16,45,611.0,116.0,1.85,27.0,407.0,293.54,210.97
2016,8,27,17,0,578.0,109.0,1.8,27.0,354.0,241.0,167.15
2016,8,27,17,15,532.5,100.0,1.65,26.5,300.5,187.76,123.91
2016,8,27,17,30,487.0,91.0,1.5,26.0,247.0,139.59,86.57
2016,8,27,17,45,423.5,79.0,1.4,26.0,195.0,92.82,54.82
2016,8,27,18,0,360.0,67.0,1.3,26.0,143.0,53.66,35.34
2016,8,27,18,15,268.0,51.0,1.3,25.5,98.0,38.57,26.79
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,27.17,15.9
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,13.81,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,22.69,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,62.96,28.01
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,119.73,83.39
2016,8,28,7,0,324.0,59.0,2.3,23.0,117.0,184.76,137.76
2016,8,28,7,15,396.0,71.0,2.35,23.5,168.0,244.64,188.52
2016,8,28,7,30,468.0,83.0,2.4,24.0,219.0,312.28,244.52
2016,8,28,7,45,519.0,92.0,2.45,24.5,273.0,376.02,296.04
2016,8,28,8,0,570.0,101.0,2.5,25.0,327.0,441.87,347.58
2016,8,28,8,15,606.0,108.0,2.6,25.0,380.5,500.28,392.77
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,560.67,438.29
2016,8,28,8,45,672.5,118.5,2.8,25.5,485.5,614.91,477.37
2016,8,28,9,0,703.0,122.0,2.9,26.0,537.0,669.84,515.75
2016,8,28,9,15,723.0,126.5,2.95,26.0,584.5,717.96,548.21
2016,8,28,9,30,743.0,131.0,3.0,26.0,632.0,762.65,577.89
2016,8,28,9,45,764.0,131.0,3.15,26.5,675.5,804.77,604.86
2016,8,28,10,0,785.0,131.0,3.3,27.0,719.0,845.45,630.6
2016,8,28,10,15,795.5,133.5,3.35,27.0,755.0,877.55,651.04
2016,8,28,10,30,806.0,136.0,3.4,27.0,791.0,907.15,669.81
2016,8,28,10,45,535.5,278.0,3.45,27.5,720.0,815.26,602.47
2016,8,28,11,0,265.0,420.0,3.5,28.0,649.0,702.44,515.07
2016,8,28,11,15,292.5,424.0,3.5,28.0,683.0,734.45,537.87
2016,8,28,11,30,320.0,428.0,3.5,28.0,717.0,765.64,559.12
2016,8,28,11,45,574.0,289.5,3.55,28.0,817.0,879.6,644.42
2016,8,28,12,0,828.0,151.0,3.6,28.0,917.0,981.41,713.27
2016,8,28,12,15,829.0,151.5,3.65,28.0,922.0,977.42,709.97
2016,8,28,12,30,830.0,152.0,3.7,28.0,927.0,970.07,705.42
2016,8,28,12,45,458.0,303.0,3.75,28.5,731.0,755.92,556.24
2016,8,28,13,0,86.0,454.0,3.8,29.0,535.0,532.64,389.06
2016,8,28,13,15,456.0,301.0,3.8,29.0,716.5,729.65,539.98
2016,8,28,13,30,826.0,148.0,3.8,29.0,898.0,894.81,656.2
2016,8,28,13,45,487.5,293.0,3.85,29.0,733.0,719.86,532.18
2016,8,28,14,0,149.0,438.0,3.9,29.0,568.0,554.77,407.78
2016,8,28,14,15,478.0,288.0,3.9,28.5,686.5,669.64,500.37
2016,8,28,14,30,807.0,138.0,3.9,28.0,805.0,755.76,567.36
2016,8,28,14,45,782.0,144.0,3.95,28.0,767.5,709.02,535.14
2016,8,28,15,0,757.0,150.0,4.0,28.0,730.0,662.07,501.25
2016,8,28,15,15,742.5,146.5,3.95,28.0,689.0,611.82,464.37
2016,8,28,15,30,728.0,143.0,3.9,28.0,648.0,561.82,426.85
2016,8,28,15,45,717.0,135.0,3.85,28.0,603.5,509.29,386.64
2016,8,28,16,0,706.0,127.0,3.8,28.0,559.0,456.52,345.15
2016,8,28,16,15,681.5,122.0,3.65,27.5,508.5,400.79,300.81
2016,8,28,16,30,657.0,117.0,3.5,27.0,458.0,346.77,256.6
2016,8,28,16,45,628.5,109.0,3.4,27.0,405.5,290.74,209.59
2016,8,28,17,0,600.0,101.0,3.3,27.0,353.0,237.43,164.35
2016,8,28,17,15,554.5,93.0,2.9,26.5,299.0,183.87,120.32
2016,8,28,17,30,509.0,85.0,2.5,26.0,245.0,135.59,82.68
2016,8,28,17,45,446.0,73.5,2.15,25.5,193.0,88.41,51.01
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,48.51,35.78
2016,8,28,18,15,287.0,47.5,1.65,24.5,96.0,35.88,24.59
2016,8,28,18,30,191.0,33.0,1.5,24.0,51.0,25.63,14.45
2016,8,28,18,45,95.5,16.5,1.4,24.0,25.5,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.0,22.01,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,32.0,61.06,25.23
2016,8,29,6,45,233.0,39.5,3.3,22.5,74.0,119.02,82.55
2016,8,29,7,0,342.0,55.0,3.5,23.0,116.0,186.18,138.76
2016,8,29,7,15,171.0,48.0,3.65,23.0,78.5,128.42,98.28
2016,8,29,7,30,0.0,41.0,3.8,23.0,41.0,39.59,27.13
2016,8,29,7,45,12.5,93.0,3.95,23.5,98.0,97.83,74.88
2016,8,29,8,0,25.0,145.0,4.1,24.0,155.0,159.39,124.29
2016,8,29,8,15,201.0,163.5,4.2,24.5,262.0,304.18,240.99
2016,8,29,8,30,377.0,182.0,4.3,25.0,369.0,448.86,354.04
2016,8,29,8,45,333.0,216.0,4.4,25.5,394.5,471.66,368.62
2016,8,29,9,0,289.0,250.0,4.5,26.0,420.0,489.43,379.34
2016,8,29,9,15,207.5,281.5,4.55,26.0,408.5,462.32,356.29
2016,8,29,9,30,126.0,313.0,4.6,26.0,397.0,435.98,333.49
2016,8,29,9,45,114.5,332.5,4.65,26.5,413.5,450.01,342.13
2016,8,29,10,0,103.0,352.0,4.7,27.0,430.0,454.31,343.5
2016,8,29,10,15,185.5,369.0,4.7,27.0,516.5,557.35,420.24
2016,8,29,10,30,268.0,386.0,4.7,27.0,603.0,663.67,497.09
2016,8,29,10,45,204.5,408.0,4.75,27.5,577.5,621.6,463.35
2016,8,29,11,0,141.0,430.0,4.8,28.0,552.0,585.01,433.94
2016,8,29,11,15,87.5,401.0,4.8,28.0,477.0,493.65,366.97
2016,8,29,11,30,34.0,372.0,4.8,28.0,402.0,410.07,304.59
2016,8,29,11,45,459.5,240.5,4.8,28.0,663.5,713.63,537.38
2016,8,29,12,0,885.0,109.0,4.8,28.0,925.0,987.85,725.98
2016,8,29,12,15,556.5,290.0,4.8,28.0,804.5,854.54,631.5
2016,8,29,12,30,228.0,471.0,4.8,28.0,684.0,700.28,514.3
2016,8,29,12,45,217.0,470.5,4.85,28.5,673.0,683.69,502.33
2016,8,29,13,0,206.0,470.0,4.9,29.0,662.0,666.49,489.33
2016,8,29,13,15,541.0,290.5,4.9,28.5,783.5,796.74,592.57
2016,8,29,13,30,876.0,111.0,4.9,28.0,905.0,898.43,666.6
2016,8,29,13,45,487.0,268.0,4.9,28.0,708.0,694.01,520.73
2016,8,29,14,0,98.0,425.0,4.9,28.0,511.0,497.04,369.08
2016,8,29,14,15,474.5,266.5,4.9,28.0,660.0,645.14,487.72
2016,8,29,14,30,851.0,108.0,4.9,28.0,809.0,757.66,572.78
2016,8,29,14,45,838.5,108.0,4.9,28.0,773.5,712.94,541.47
2016,8,29,15,0,826.0,108.0,4.9,28.0,738.0,666.84,509.17
2016,8,29,15,15,431.0,193.0,4.8,27.5,520.5,457.46,350.72
2016,8,29,15,30,36.0,278.0,4.7,27.0,303.0,285.41,216.04
2016,8,29,15,45,400.5,188.0,4.65,27.0,433.0,389.1,298.89
2016,8,29,16,0,765.0,98.0,4.6,27.0,563.0,457.19,348.73
2016,8,29,16,15,742.5,94.0,4.4,26.5,512.5,400.4,302.13
2016,8,29,16,30,720.0,90.0,4.2,26.0,462.0,344.98,255.86
2016,8,29,16,45,691.0,85.0,4.05,26.0,409.0,286.12,205.68
2016,8,29,17,0,662.0,80.0,3.9,26.0,356.0,231.87,158.75
2016,8,29,17,15,619.0,74.0,3.55,25.5,301.5,177.03,112.87
2016,8,29,17,30,576.0,68.0,3.2,25.0,247.0,127.03,73.45
2016,8,29,17,45,511.0,60.0,2.85,25.0,194.5,78.9,41.66
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,38.74,27.45
2016,8,29,18,15,344.0,40.5,2.35,24.5,96.5,30.25,19.81
2016,8,29,18,30,242.0,29.0,2.2,24.0,51.0,22.82,11.9
2016,8,29,18,45,121.0,14.5,2.05,23.5,25.5,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
