Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,410.59,325.44
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,469.97,371.37
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,535.39,420.46
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,595.05,464.25
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,656.83,508.48
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,705.42,541.33
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,753.32,572.39
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,797.23,600.16
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,837.36,624.93
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,870.4,645.91
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,900.95,665.17
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,927.01,680.02
2016,9,9,11,0,834.0,137.0,4.1,30.0,836.0,950.34,693.05
2016,9,9,11,15,839.5,138.5,4.05,30.0,857.5,964.54,701.21
2016,9,9,11,30,845.0,140.0,4.0,30.0,879.0,969.53,703.48
2016,9,9,11,45,865.0,130.0,4.0,30.5,895.5,979.25,707.91
2016,9,9,12,0,885.0,120.0,4.0,31.0,912.0,985.53,710.16
2016,9,9,12,15,886.0,120.0,4.0,31.0,916.5,980.21,706.46
2016,9,9,12,30,887.0,120.0,4.0,31.0,921.0,971.34,700.67
2016,9,9,12,45,886.0,119.5,4.0,31.0,916.5,956.57,691.17
2016,9,9,13,0,885.0,119.0,4.0,31.0,912.0,938.41,679.58
2016,9,9,13,15,882.0,118.5,3.95,31.0,899.0,915.14,664.46
2016,9,9,13,30,879.0,118.0,3.9,31.0,886.0,888.75,647.34
2016,9,9,13,45,874.0,116.5,3.9,31.0,864.5,856.68,626.7
2016,9,9,14,0,869.0,115.0,3.9,31.0,843.0,821.89,604.18
2016,9,9,14,15,861.5,113.5,3.85,31.0,814.0,782.6,578.29
2016,9,9,14,30,854.0,112.0,3.8,31.0,785.0,741.12,550.75
2016,9,9,14,45,840.0,112.0,3.8,31.0,747.5,694.6,519.66
2016,9,9,15,0,826.0,112.0,3.8,31.0,710.0,646.64,485.21
2016,9,9,15,15,811.5,109.0,3.75,30.5,667.5,594.37,447.63
2016,9,9,15,30,797.0,106.0,3.7,30.0,625.0,541.55,408.52
2016,9,9,15,45,777.0,103.0,3.65,30.0,576.5,485.71,365.22
2016,9,9,16,0,757.0,100.0,3.6,30.0,528.0,430.45,321.15
2016,9,9,16,15,730.5,96.0,3.4,29.5,476.0,372.61,274.43
2016,9,9,16,30,704.0,92.0,3.2,29.0,424.0,314.59,226.45
2016,9,9,16,45,666.0,86.5,3.05,29.0,369.0,256.13,177.29
2016,9,9,17,0,628.0,81.0,2.9,29.0,314.0,201.51,131.42
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,147.21,88.63
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,99.33,54.78
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,54.61,30.95
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,35.99,24.54
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,24.73,13.81
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,16.71,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,54.0,17.0,0.7,22.0,19.0,32.57,0.0
2016,9,10,6,45,170.0,35.0,0.7,22.5,58.0,97.3,64.17
2016,9,10,7,0,286.0,53.0,0.7,23.0,97.0,164.98,120.74
2016,9,10,7,15,370.0,65.0,0.75,23.5,147.0,226.63,172.27
2016,9,10,7,30,454.0,77.0,0.8,24.0,197.0,297.54,230.18
2016,9,10,7,45,227.0,42.5,0.9,24.5,102.5,166.69,130.54
2016,9,10,8,0,0.0,8.0,1.0,25.0,8.0,7.72,0.68
2016,9,10,8,15,0.0,9.5,1.1,25.0,9.5,9.17,1.88
2016,9,10,8,30,0.0,11.0,1.2,25.0,11.0,10.62,3.04
2016,9,10,8,45,59.0,131.5,1.35,25.5,165.0,174.07,135.01
2016,9,10,9,0,118.0,252.0,1.5,26.0,319.0,357.94,274.45
2016,9,10,9,15,132.0,277.0,1.65,26.0,358.5,399.4,303.88
2016,9,10,9,30,146.0,302.0,1.8,26.0,398.0,441.38,334.11
2016,9,10,9,45,250.5,307.5,2.0,26.0,484.5,547.28,412.58
2016,9,10,10,0,355.0,313.0,2.2,26.0,571.0,650.28,486.92
2016,9,10,10,15,315.0,342.0,2.3,26.0,579.5,653.44,486.57
2016,9,10,10,30,275.0,371.0,2.4,26.0,588.0,653.23,484.6
2016,9,10,10,45,540.5,258.5,2.5,26.5,704.0,793.65,588.2
2016,9,10,11,0,806.0,146.0,2.6,27.0,820.0,932.27,680.67
2016,9,10,11,15,811.5,147.5,2.7,27.0,840.5,946.07,688.51
2016,9,10,11,30,817.0,149.0,2.8,27.0,861.0,956.61,695.47
2016,9,10,11,45,840.0,137.0,2.9,27.0,878.0,960.89,698.51
2016,9,10,12,0,863.0,125.0,3.0,27.0,895.0,967.94,703.52
2016,9,10,12,15,863.5,125.0,3.05,27.0,899.0,962.15,699.88
2016,9,10,12,30,864.0,125.0,3.1,27.0,903.0,952.91,694.2
2016,9,10,12,45,866.0,123.0,3.15,27.5,899.5,939.64,684.65
2016,9,10,13,0,868.0,121.0,3.2,28.0,896.0,922.97,672.99
2016,9,10,13,15,865.0,120.0,3.25,28.0,882.5,899.47,658.25
2016,9,10,13,30,862.0,119.0,3.3,28.0,869.0,872.93,641.51
2016,9,10,13,45,857.5,117.5,3.35,28.0,848.0,841.69,621.57
2016,9,10,14,0,853.0,116.0,3.4,28.0,827.0,807.76,599.71
2016,9,10,14,15,567.5,242.0,3.4,28.0,708.5,681.35,509.46
2016,9,10,14,30,282.0,368.0,3.4,28.0,590.0,566.51,421.88
2016,9,10,14,45,549.5,238.0,3.4,28.0,643.5,613.16,462.08
2016,9,10,15,0,817.0,108.0,3.4,28.0,697.0,634.53,481.72
2016,9,10,15,15,802.5,105.5,3.35,28.0,655.0,583.18,443.07
2016,9,10,15,30,788.0,103.0,3.3,28.0,613.0,531.29,403.45
2016,9,10,15,45,506.0,174.5,3.3,28.0,492.5,415.01,314.31
2016,9,10,16,0,224.0,246.0,3.3,28.0,372.0,328.63,248.19
2016,9,10,16,15,335.0,201.0,3.15,27.5,368.5,314.27,236.11
2016,9,10,16,30,446.0,156.0,3.0,27.0,365.0,286.68,211.36
2016,9,10,16,45,522.0,120.0,2.9,27.0,334.0,246.0,174.56
2016,9,10,17,0,598.0,84.0,2.8,27.0,303.0,195.86,128.91
2016,9,10,17,15,543.5,76.0,2.7,26.5,249.0,142.63,86.74
2016,9,10,17,30,489.0,68.0,2.6,26.0,195.0,95.87,53.68
2016,9,10,17,45,399.5,57.5,2.55,25.5,144.5,52.72,30.99
2016,9,10,18,0,310.0,47.0,2.5,25.0,94.0,35.54,24.22
2016,9,10,18,15,189.5,30.5,2.55,24.5,55.5,23.6,12.65
2016,9,10,18,30,69.0,14.0,2.6,24.0,17.0,13.76,0.0
2016,9,10,18,45,34.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,32.43,0.0
2016,9,11,6,45,198.0,33.0,2.55,19.5,58.5,102.54,67.89
2016,9,11,7,0,318.0,50.0,2.8,20.0,98.0,171.98,127.72
2016,9,11,7,15,400.5,61.5,2.65,20.5,149.0,234.26,181.45
2016,9,11,7,30,483.0,73.0,2.5,21.0,200.0,308.01,243.45
2016,9,11,7,45,537.0,81.5,2.35,22.0,254.5,370.84,294.66
2016,9,11,8,0,591.0,90.0,2.2,23.0,309.0,438.19,347.21
2016,9,11,8,15,629.5,96.5,2.05,23.5,363.0,498.11,392.58
2016,9,11,8,30,668.0,103.0,1.9,24.0,417.0,560.12,437.65
2016,9,11,8,45,694.5,108.5,1.8,24.5,469.0,614.39,475.48
2016,9,11,9,0,721.0,114.0,1.7,25.0,521.0,668.88,511.81
2016,9,11,9,15,742.0,118.0,1.65,25.5,569.0,717.29,542.09
2016,9,11,9,30,763.0,122.0,1.6,26.0,617.0,762.3,569.36
2016,9,11,9,45,552.0,219.0,1.6,26.5,589.5,713.53,530.7
2016,9,11,10,0,341.0,316.0,1.6,27.0,562.0,641.14,473.65
2016,9,11,10,15,360.5,328.5,1.6,27.0,601.0,679.39,499.83
2016,9,11,10,30,380.0,341.0,1.6,27.0,640.0,717.08,524.39
2016,9,11,10,45,606.0,239.5,1.6,27.5,736.0,836.94,608.47
2016,9,11,11,0,832.0,138.0,1.6,28.0,832.0,947.27,677.14
2016,9,11,11,15,838.0,139.0,1.6,28.0,853.0,961.23,683.94
2016,9,11,11,30,844.0,140.0,1.6,28.0,874.0,965.99,686.17
2016,9,11,11,45,871.0,125.5,1.65,28.5,892.5,977.56,692.19
2016,9,11,12,0,898.0,111.0,1.7,29.0,911.0,985.64,696.05
2016,9,11,12,15,899.0,111.0,1.7,29.0,915.0,980.12,692.34
2016,9,11,12,30,900.0,111.0,1.7,29.0,919.0,971.0,686.65
2016,9,11,12,45,901.0,110.0,1.75,29.5,915.0,957.28,677.52
2016,9,11,13,0,902.0,109.0,1.8,30.0,911.0,940.05,666.31
2016,9,11,13,15,899.0,108.0,1.8,30.0,898.0,915.8,651.5
2016,9,11,13,30,896.0,107.0,1.8,30.0,885.0,888.37,634.73
2016,9,11,13,45,893.0,105.0,1.85,30.0,864.0,856.88,615.84
2016,9,11,14,0,890.0,103.0,1.9,30.0,843.0,822.49,594.92
2016,9,11,14,15,883.0,102.0,1.9,30.0,813.5,783.25,570.2
2016,9,11,14,30,876.0,101.0,1.9,30.0,784.0,741.72,543.75
2016,9,11,14,45,857.5,103.5,1.95,30.0,746.0,693.61,512.87
2016,9,11,15,0,839.0,106.0,2.0,30.0,708.0,644.6,478.82
2016,9,11,15,15,825.0,103.5,2.0,30.0,665.0,592.17,441.13
2016,9,11,15,30,811.0,101.0,2.0,30.0,622.0,539.41,402.1
2016,9,11,15,45,794.0,97.0,2.05,30.0,574.0,483.37,359.66
2016,9,11,16,0,777.0,93.0,2.1,30.0,526.0,427.59,315.96
2016,9,11,16,15,751.5,89.0,2.0,29.5,473.5,369.09,269.19
2016,9,11,16,30,726.0,85.0,1.9,29.0,421.0,312.38,222.46
2016,9,11,16,45,692.5,79.0,1.85,28.5,366.5,251.64,172.09
2016,9,11,17,0,659.0,73.0,1.8,28.0,312.0,196.13,125.76
2016,9,11,17,15,606.0,66.5,1.65,27.5,256.5,140.96,82.24
2016,9,11,17,30,553.0,60.0,1.5,27.0,201.0,91.99,48.23
2016,9,11,17,45,472.0,50.5,1.35,26.5,149.0,46.22,25.49
2016,9,11,18,0,391.0,41.0,1.2,26.0,97.0,30.9,20.19
2016,9,11,18,15,251.0,27.0,1.2,25.5,57.0,21.01,10.19
2016,9,11,18,30,111.0,13.0,1.2,25.0,17.0,12.78,0.0
2016,9,11,18,45,55.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,7.5,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,112.0,15.0,0.6,20.0,20.0,38.66,0.0
2016,9,12,6,45,241.0,30.0,0.6,20.5,60.5,111.44,72.53
2016,9,12,7,0,370.0,45.0,0.6,21.0,101.0,184.4,134.95
2016,9,12,7,15,452.5,55.0,0.7,21.5,153.0,248.95,189.85
2016,9,12,7,30,535.0,65.0,0.8,22.0,205.0,322.13,250.43
2016,9,12,7,45,585.0,73.0,0.95,23.0,260.0,385.0,301.09
2016,9,12,8,0,635.0,81.0,1.1,24.0,315.0,451.96,352.89
2016,9,12,8,15,671.5,86.5,1.25,24.5,369.5,511.6,398.14
2016,9,12,8,30,708.0,92.0,1.4,25.0,424.0,573.08,443.33
2016,9,12,8,45,732.0,97.5,1.55,26.0,475.5,625.24,479.6
2016,9,12,9,0,756.0,103.0,1.7,27.0,527.0,679.41,515.16
2016,9,12,9,15,775.0,106.5,1.7,27.5,575.0,727.04,544.91
2016,9,12,9,30,794.0,110.0,1.7,28.0,623.0,773.5,573.31
2016,9,12,9,45,807.5,113.0,1.7,28.5,665.0,813.3,596.75
2016,9,12,10,0,821.0,116.0,1.7,29.0,707.0,851.01,618.53
2016,9,12,10,15,523.5,247.0,1.7,29.0,631.5,745.95,544.56
2016,9,12,10,30,226.0,378.0,1.7,29.0,556.0,606.69,441.66
2016,9,12,10,45,542.0,250.5,1.75,29.5,696.0,785.24,571.11
2016,9,12,11,0,858.0,123.0,1.8,30.0,836.0,948.96,675.87
2016,9,12,11,15,863.0,124.5,1.85,30.0,857.0,962.77,682.66
2016,9,12,11,30,868.0,126.0,1.9,30.0,878.0,973.17,689.02
2016,9,12,11,45,870.5,126.5,1.95,30.0,890.0,976.63,691.2
2016,9,12,12,0,873.0,127.0,2.0,30.0,902.0,976.56,691.37
2016,9,12,12,15,505.0,290.0,2.0,30.0,739.0,793.07,569.84
2016,9,12,12,30,137.0,453.0,2.0,30.0,576.0,592.39,425.22
2016,9,12,12,45,502.5,291.0,2.05,30.5,737.0,774.48,559.96
2016,9,12,13,0,868.0,129.0,2.1,31.0,898.0,927.25,660.66
2016,9,12,13,15,864.5,128.5,2.1,31.0,884.5,903.59,644.44
2016,9,12,13,30,861.0,128.0,2.1,31.0,871.0,876.91,628.0
2016,9,12,13,45,851.5,128.5,2.15,31.0,848.5,843.3,607.48
2016,9,12,14,0,842.0,129.0,2.2,31.0,826.0,807.3,585.26
2016,9,12,14,15,833.5,127.5,2.2,30.5,796.0,769.34,562.3
2016,9,12,14,30,825.0,126.0,2.2,30.0,766.0,727.48,536.42
2016,9,12,14,45,810.5,125.0,2.2,30.0,729.0,680.21,504.56
2016,9,12,15,0,796.0,124.0,2.2,30.0,692.0,631.92,470.42
2016,9,12,15,15,780.5,120.5,2.2,30.0,649.0,579.86,432.8
2016,9,12,15,30,765.0,117.0,2.2,30.0,606.0,527.44,393.89
2016,9,12,15,45,740.5,114.5,2.2,30.0,557.0,470.01,350.2
2016,9,12,16,0,716.0,112.0,2.2,30.0,508.0,414.96,306.98
2016,9,12,16,15,687.5,107.0,2.1,29.5,456.0,357.52,261.23
2016,9,12,16,30,659.0,102.0,2.0,29.0,404.0,302.32,216.04
2016,9,12,16,45,616.0,96.0,1.9,28.5,349.5,244.97,168.92
2016,9,12,17,0,573.0,90.0,1.8,28.0,295.0,192.18,125.65
2016,9,12,17,15,516.0,81.0,1.65,27.5,241.0,139.56,84.86
2016,9,12,17,30,459.0,72.0,1.5,27.0,187.0,93.81,53.49
2016,9,12,17,45,367.0,60.0,1.35,26.5,136.5,51.06,31.67
2016,9,12,18,0,275.0,48.0,1.2,26.0,86.0,36.67,24.9
2016,9,12,18,15,160.5,29.5,1.2,25.5,49.5,23.01,11.1
2016,9,12,18,30,46.0,11.0,1.2,25.0,13.0,10.81,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,150.5,33.5,0.9,22.5,56.0,90.57,58.33
2016,9,13,7,0,301.0,50.0,1.0,23.0,95.0,166.34,121.31
2016,9,13,7,15,384.5,62.0,1.2,23.5,145.5,228.44,173.77
2016,9,13,7,30,468.0,74.0,1.4,24.0,196.0,301.91,234.48
2016,9,13,7,45,455.0,93.5,1.6,24.5,235.5,340.24,266.72
2016,9,13,8,0,442.0,113.0,1.8,25.0,275.0,378.3,297.19
2016,9,13,8,15,369.5,149.0,1.75,25.5,299.0,396.57,309.85
2016,9,13,8,30,297.0,185.0,1.7,26.0,323.0,399.34,309.87
2016,9,13,8,45,252.5,216.5,1.7,26.5,343.5,415.91,320.04
2016,9,13,9,0,208.0,248.0,1.7,27.0,364.0,419.71,320.34
2016,9,13,9,15,243.0,267.0,1.6,27.0,414.5,474.15,359.48
2016,9,13,9,30,278.0,286.0,1.5,27.0,465.0,538.95,404.57
2016,9,13,9,45,198.5,313.0,1.45,27.5,445.5,500.69,373.11
2016,9,13,10,0,119.0,340.0,1.4,28.0,426.0,465.28,344.11
2016,9,13,10,15,104.5,354.5,1.3,28.5,433.0,460.5,338.78
2016,9,13,10,30,90.0,369.0,1.2,29.0,440.0,463.45,338.61
2016,9,13,10,45,69.5,367.0,1.15,29.5,423.0,442.13,321.7
2016,9,13,11,0,49.0,365.0,1.1,30.0,406.0,420.09,304.52
2016,9,13,11,15,76.0,395.5,1.1,30.0,460.5,477.35,344.73
2016,9,13,11,30,103.0,426.0,1.1,30.0,515.0,534.49,383.58
2016,9,13,11,45,116.0,436.0,1.1,30.0,537.5,563.92,402.92
2016,9,13,12,0,129.0,446.0,1.1,30.0,560.0,584.4,416.48
2016,9,13,12,15,119.0,445.5,1.15,30.0,551.5,571.19,407.38
2016,9,13,12,30,109.0,445.0,1.2,30.0,543.0,551.17,394.06
2016,9,13,12,45,251.0,417.0,1.25,30.5,639.5,662.61,472.42
2016,9,13,13,0,393.0,389.0,1.3,31.0,736.0,756.0,535.55
2016,9,13,13,15,226.0,392.0,1.4,31.0,591.5,599.16,428.64
2016,9,13,13,30,59.0,395.0,1.5,31.0,447.0,441.46,318.05
2016,9,13,13,45,235.5,371.0,1.6,31.0,566.5,567.96,411.94
2016,9,13,14,0,412.0,347.0,1.7,31.0,686.0,677.36,489.48
2016,9,13,14,15,622.5,231.0,1.75,31.0,722.5,708.26,515.38
2016,9,13,14,30,833.0,115.0,1.8,31.0,759.0,719.33,526.73
2016,9,13,14,45,810.0,118.5,1.9,31.0,720.0,671.11,494.83
2016,9,13,15,0,787.0,122.0,2.0,31.0,681.0,621.85,460.62
2016,9,13,15,15,771.0,119.0,2.05,30.5,638.0,570.4,424.68
2016,9,13,15,30,755.0,116.0,2.1,30.0,595.0,518.68,387.26
2016,9,13,15,45,731.5,113.0,2.2,30.0,546.5,461.82,344.22
2016,9,13,16,0,708.0,110.0,2.3,30.0,498.0,407.26,301.46
2016,9,13,16,15,678.5,104.5,2.25,29.5,446.5,349.49,255.42
2016,9,13,16,30,649.0,99.0,2.2,29.0,395.0,294.11,210.04
2016,9,13,16,45,605.0,93.5,2.2,29.0,341.0,237.69,163.3
2016,9,13,17,0,561.0,88.0,2.2,29.0,287.0,185.96,120.74
2016,9,13,17,15,502.5,79.0,2.0,28.5,233.5,134.05,80.79
2016,9,13,17,30,444.0,70.0,1.8,28.0,180.0,89.2,50.5
2016,9,13,17,45,352.0,58.0,1.65,27.5,130.5,47.79,29.95
2016,9,13,18,0,260.0,46.0,1.5,27.0,81.0,35.18,23.46
2016,9,13,18,15,130.0,28.0,1.5,26.5,45.5,21.87,9.44
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,26.08,0.0
2016,9,14,6,45,175.0,31.0,1.2,23.5,53.5,94.14,59.52
2016,9,14,7,0,292.0,48.0,1.4,24.0,91.0,160.95,116.8
2016,9,14,7,15,374.5,60.5,1.45,24.5,141.0,222.7,168.85
2016,9,14,7,30,457.0,73.0,1.5,25.0,191.0,295.73,228.95
2016,9,14,7,45,516.5,81.0,1.55,25.5,245.0,359.22,280.29
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,427.8,333.79
2016,9,14,8,15,440.5,135.5,1.7,26.5,311.5,423.93,329.65
2016,9,14,8,30,305.0,182.0,1.8,27.0,324.0,401.03,310.21
2016,9,14,8,45,244.0,215.5,1.95,27.5,337.5,408.89,314.1
2016,9,14,9,0,183.0,249.0,2.1,28.0,351.0,402.54,306.93
2016,9,14,9,15,172.0,273.5,2.2,28.0,376.5,426.63,323.64
2016,9,14,9,30,161.0,298.0,2.3,28.0,402.0,449.26,338.93
2016,9,14,9,45,145.5,319.0,2.45,28.5,418.0,462.84,346.91
2016,9,14,10,0,130.0,340.0,2.6,29.0,434.0,474.88,353.74
2016,9,14,10,15,135.0,359.5,2.65,29.0,461.5,502.13,372.52
2016,9,14,10,30,140.0,379.0,2.7,29.0,489.0,528.99,390.83
2016,9,14,10,45,212.5,387.0,2.8,29.5,559.5,605.76,445.39
2016,9,14,11,0,285.0,395.0,2.9,30.0,630.0,692.61,505.17
2016,9,14,11,15,302.5,401.0,2.95,30.0,656.5,716.39,520.83
2016,9,14,11,30,320.0,407.0,3.0,30.0,683.0,739.05,536.12
2016,9,14,11,45,576.5,274.0,3.1,30.5,779.5,853.82,620.21
2016,9,14,12,0,833.0,141.0,3.2,31.0,876.0,949.35,683.13
2016,9,14,12,15,834.0,141.5,3.25,31.0,880.0,944.3,679.26
2016,9,14,12,30,835.0,142.0,3.3,31.0,884.0,935.9,674.13
2016,9,14,12,45,831.5,143.0,3.35,31.0,878.5,925.06,667.55
2016,9,14,13,0,828.0,144.0,3.4,31.0,873.0,906.16,655.8
2016,9,14,13,15,493.0,287.5,3.4,31.0,720.0,734.85,537.34
2016,9,14,13,30,158.0,431.0,3.4,31.0,567.0,566.49,412.31
2016,9,14,13,45,95.5,382.5,3.4,31.0,464.0,455.86,334.36
2016,9,14,14,0,33.0,334.0,3.4,31.0,361.0,353.52,259.98
2016,9,14,14,15,413.5,234.0,3.4,31.0,553.0,549.59,411.73
2016,9,14,14,30,794.0,134.0,3.4,31.0,745.0,708.32,528.62
2016,9,14,14,45,783.0,130.5,3.45,31.0,708.5,662.19,495.17
2016,9,14,15,0,772.0,127.0,3.5,31.0,672.0,614.84,461.18
2016,9,14,15,15,756.0,124.0,3.45,30.5,629.5,564.08,424.45
2016,9,14,15,30,740.0,121.0,3.4,30.0,587.0,513.07,386.45
2016,9,14,15,45,724.0,114.5,3.35,30.0,540.5,457.24,343.11
2016,9,14,16,0,708.0,108.0,3.3,30.0,494.0,403.01,299.72
2016,9,14,16,15,679.0,103.0,3.15,29.5,442.5,345.96,253.61
2016,9,14,16,30,650.0,98.0,3.0,29.0,391.0,291.24,208.24
2016,9,14,16,45,618.0,89.5,2.9,29.0,338.5,235.15,161.07
2016,9,14,17,0,586.0,81.0,2.8,29.0,286.0,182.32,116.95
2016,9,14,17,15,529.0,73.0,2.45,28.5,232.5,130.19,76.73
2016,9,14,17,30,472.0,65.0,2.1,28.0,179.0,84.88,46.48
2016,9,14,17,45,391.0,52.5,1.8,27.5,130.0,42.25,29.95
2016,9,14,18,0,310.0,40.0,1.5,27.0,81.0,30.91,19.86
2016,9,14,18,15,155.0,25.0,1.45,26.5,45.5,19.48,6.84
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,27.0,9.0,1.0,22.0,10.0,14.56,0.0
2016,9,15,6,45,93.5,33.0,1.25,22.5,45.0,70.02,43.6
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,123.9,90.51
2016,9,15,7,15,226.0,78.5,1.4,23.5,127.5,181.44,138.47
2016,9,15,7,30,292.0,100.0,1.3,24.0,175.0,246.11,191.44
2016,9,15,7,45,343.0,117.0,1.2,25.0,226.0,310.82,242.51
2016,9,15,8,0,394.0,134.0,1.1,26.0,277.0,375.02,291.2
2016,9,15,8,15,434.5,147.5,1.1,26.5,328.5,433.39,334.6
2016,9,15,8,30,475.0,161.0,1.1,27.0,380.0,494.58,378.61
2016,9,15,8,45,508.5,170.0,1.1,27.5,430.0,548.39,415.99
2016,9,15,9,0,542.0,179.0,1.1,28.0,480.0,603.55,453.24
2016,9,15,9,15,384.0,235.5,1.2,28.0,458.5,555.84,416.06
2016,9,15,9,30,226.0,292.0,1.3,28.0,437.0,494.95,369.27
2016,9,15,9,45,141.5,302.5,1.45,28.5,395.5,441.31,328.55
2016,9,15,10,0,57.0,313.0,1.6,29.0,354.0,373.29,276.62
2016,9,15,10,15,39.0,298.0,1.7,29.0,327.0,340.99,252.78
2016,9,15,10,30,21.0,283.0,1.8,29.0,300.0,300.11,222.31
2016,9,15,10,45,341.0,257.5,1.95,29.5,538.5,603.84,448.33
2016,9,15,11,0,661.0,232.0,2.1,30.0,777.0,884.76,639.87
2016,9,15,11,15,467.0,325.5,2.15,30.0,715.5,800.43,576.22
2016,9,15,11,30,273.0,419.0,2.2,30.0,654.0,706.31,508.06
2016,9,15,11,45,300.0,418.0,2.3,30.5,679.5,729.16,523.96
2016,9,15,12,0,327.0,417.0,2.4,31.0,705.0,750.65,538.0
2016,9,15,12,15,500.0,333.0,2.45,31.0,775.0,829.71,595.57
2016,9,15,12,30,673.0,249.0,2.5,31.0,845.0,900.04,646.05
2016,9,15,12,45,668.0,250.5,2.55,31.0,839.0,884.7,635.73
2016,9,15,13,0,663.0,252.0,2.6,31.0,833.0,866.82,624.47
2016,9,15,13,15,658.0,250.5,2.6,31.0,819.5,843.56,609.4
2016,9,15,13,30,653.0,249.0,2.6,31.0,806.0,818.06,592.81
2016,9,15,13,45,633.5,253.5,2.6,31.5,782.5,784.36,569.14
2016,9,15,14,0,614.0,258.0,2.6,32.0,759.0,749.59,544.67
2016,9,15,14,15,603.0,253.0,2.6,31.5,730.0,711.38,520.15
2016,9,15,14,30,592.0,248.0,2.6,31.0,701.0,671.45,494.0
2016,9,15,14,45,616.0,221.0,2.65,31.0,672.0,634.7,469.56
2016,9,15,15,0,640.0,194.0,2.7,31.0,643.0,593.55,441.3
2016,9,15,15,15,448.0,237.0,2.7,31.0,541.5,488.88,364.1
2016,9,15,15,30,256.0,280.0,2.7,31.0,440.0,401.77,299.06
2016,9,15,15,45,408.5,222.0,2.75,31.0,453.5,404.52,301.54
2016,9,15,16,0,561.0,164.0,2.8,31.0,467.0,390.5,289.03
2016,9,15,16,15,528.5,154.5,2.65,30.5,417.0,335.97,246.06
2016,9,15,16,30,496.0,145.0,2.5,30.0,367.0,284.4,204.74
2016,9,15,16,45,463.5,130.5,2.45,29.5,316.0,231.57,162.15
2016,9,15,17,0,431.0,116.0,2.4,29.0,265.0,182.25,122.51
2016,9,15,17,15,373.5,101.5,2.1,28.5,213.5,133.43,85.7
2016,9,15,17,30,316.0,87.0,1.8,28.0,162.0,91.48,57.36
2016,9,15,17,45,247.5,67.0,1.55,27.5,115.5,51.83,37.9
2016,9,15,18,0,179.0,47.0,1.3,27.0,69.0,38.23,25.74
2016,9,15,18,15,89.5,23.5,1.25,26.5,34.5,19.72,5.66
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,24.25,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.0,51.5,93.17,57.5
2016,9,16,7,0,296.0,47.0,1.1,24.0,89.0,161.03,116.35
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.0,223.2,168.44
2016,9,16,7,30,463.0,72.0,0.7,25.0,189.0,296.77,228.0
2016,9,16,7,45,520.0,80.5,0.5,26.0,242.5,359.76,276.7
2016,9,16,8,0,577.0,89.0,0.3,27.0,296.0,427.57,326.08
2016,9,16,8,15,615.5,95.5,0.4,27.5,349.5,486.52,369.42
2016,9,16,8,30,654.0,102.0,0.5,28.0,403.0,547.56,412.91
2016,9,16,8,45,680.5,108.0,0.6,28.5,454.0,601.47,450.08
2016,9,16,9,0,707.0,114.0,0.7,29.0,505.0,655.61,486.44
2016,9,16,9,15,487.0,199.5,0.7,29.0,480.0,603.75,445.22
2016,9,16,9,30,267.0,285.0,0.7,29.0,455.0,528.64,387.96
2016,9,16,9,45,523.0,207.0,0.7,29.5,569.0,673.59,491.73
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,825.01,588.63
2016,9,16,10,15,407.0,223.0,0.7,30.0,514.0,614.07,444.37
2016,9,16,10,30,35.0,317.0,0.7,30.0,345.0,357.39,258.48
2016,9,16,10,45,35.0,328.0,0.7,30.5,356.5,368.51,267.05
2016,9,16,11,0,35.0,339.0,0.7,31.0,368.0,379.45,273.67
2016,9,16,11,15,431.0,241.0,0.7,31.0,609.0,676.28,486.54
2016,9,16,11,30,827.0,143.0,0.7,31.0,850.0,951.59,659.03
2016,9,16,11,45,845.5,133.5,0.75,31.5,865.5,953.59,655.59
2016,9,16,12,0,864.0,124.0,0.8,32.0,881.0,958.12,657.61
2016,9,16,12,15,865.0,124.5,0.85,32.0,884.5,952.8,655.13
2016,9,16,12,30,866.0,125.0,0.9,32.0,888.0,944.02,650.78
2016,9,16,12,45,864.5,125.0,1.0,32.5,883.0,928.97,642.27
2016,9,16,13,0,863.0,125.0,1.1,33.0,878.0,910.62,631.76
2016,9,16,13,15,859.5,124.0,1.15,33.0,864.5,886.3,618.07
2016,9,16,13,30,856.0,123.0,1.2,33.0,851.0,858.97,602.49
2016,9,16,13,45,852.0,121.0,1.25,33.0,829.5,827.36,584.1
2016,9,16,14,0,848.0,119.0,1.3,33.0,808.0,793.06,563.83
2016,9,16,14,15,840.0,117.0,1.4,33.0,778.5,753.2,540.22
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,711.29,514.82
2016,9,16,14,45,816.0,115.5,1.6,33.0,711.0,664.88,484.83
2016,9,16,15,0,800.0,116.0,1.7,33.0,673.0,616.84,452.0
2016,9,16,15,15,784.0,112.5,1.75,32.5,630.0,564.28,415.65
2016,9,16,15,30,768.0,109.0,1.8,32.0,587.0,511.43,377.76
2016,9,16,15,45,748.5,105.0,1.85,32.0,539.5,456.43,336.19
2016,9,16,16,0,729.0,101.0,1.9,32.0,492.0,400.42,292.54
2016,9,16,16,15,700.0,96.0,1.85,31.5,440.0,342.35,246.48
2016,9,16,16,30,671.0,91.0,1.8,31.0,388.0,286.59,200.98
2016,9,16,16,45,632.0,84.5,1.75,31.0,334.0,229.58,153.89
2016,9,16,17,0,593.0,78.0,1.7,31.0,280.0,176.65,110.62
2016,9,16,17,15,534.0,70.0,1.55,30.0,226.0,124.22,71.29
2016,9,16,17,30,475.0,62.0,1.4,29.0,172.0,78.86,42.26
2016,9,16,17,45,387.0,50.0,1.25,28.5,123.5,37.1,25.43
2016,9,16,18,0,299.0,38.0,1.1,28.0,75.0,29.65,18.52
2016,9,16,18,15,149.5,19.0,1.1,27.5,37.5,14.69,1.34
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,29.69,0.0
2016,9,17,6,45,213.0,27.5,1.7,23.5,52.5,99.78,60.37
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,171.89,124.07
2016,9,17,7,15,425.5,53.5,1.85,24.5,141.5,235.76,178.42
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,308.49,238.64
2016,9,17,7,45,562.0,72.0,1.55,26.0,245.5,370.73,288.44
2016,9,17,8,0,614.0,80.0,1.4,27.0,299.0,437.27,339.08
2016,9,17,8,15,651.5,85.5,1.15,27.5,353.0,496.16,381.83
2016,9,17,8,30,689.0,91.0,0.9,28.0,407.0,556.99,423.5
2016,9,17,8,45,712.0,97.0,0.65,29.0,457.5,609.96,456.09
2016,9,17,9,0,735.0,103.0,0.4,30.0,508.0,660.59,484.14
2016,9,17,9,15,755.0,106.5,0.45,30.0,555.0,707.84,513.86
2016,9,17,9,30,775.0,110.0,0.5,30.0,602.0,754.02,542.51
2016,9,17,9,45,531.0,216.5,0.55,30.5,564.0,690.07,495.95
2016,9,17,10,0,287.0,323.0,0.6,31.0,526.0,600.71,429.91
2016,9,17,10,15,184.0,341.0,0.7,31.0,474.0,525.45,378.05
2016,9,17,10,30,81.0,359.0,0.8,31.0,422.0,444.63,320.43
2016,9,17,10,45,161.0,379.5,0.9,31.5,509.5,549.52,394.08
2016,9,17,11,0,241.0,400.0,1.0,32.0,597.0,647.04,459.18
2016,9,17,11,15,538.5,268.0,1.05,32.0,723.0,806.32,570.23
2016,9,17,11,30,836.0,136.0,1.1,32.0,849.0,945.46,657.91
2016,9,17,11,45,836.5,138.5,1.15,32.5,860.5,948.53,657.09
2016,9,17,12,0,837.0,141.0,1.2,33.0,872.0,953.64,659.3
2016,9,17,12,15,838.0,141.0,1.2,33.0,875.5,942.35,652.21
2016,9,17,12,30,839.0,141.0,1.2,33.0,879.0,933.15,646.7
2016,9,17,12,45,838.0,140.5,1.3,33.0,873.5,918.27,639.22
2016,9,17,13,0,837.0,140.0,1.4,33.0,868.0,900.19,629.76
2016,9,17,13,15,833.0,139.5,1.45,33.0,854.5,879.91,618.26
2016,9,17,13,30,829.0,139.0,1.5,33.0,841.0,852.71,602.38
2016,9,17,13,45,823.5,137.0,1.55,33.0,819.0,819.99,582.93
2016,9,17,14,0,818.0,135.0,1.6,33.0,797.0,784.78,561.72
2016,9,17,14,15,809.0,133.0,1.6,33.0,767.0,744.62,536.61
2016,9,17,14,30,800.0,131.0,1.6,33.0,737.0,702.6,509.99
2016,9,17,14,45,775.0,135.0,1.65,33.0,697.5,654.13,477.17
2016,9,17,15,0,750.0,139.0,1.7,33.0,658.0,604.92,443.06
2016,9,17,15,15,732.5,135.0,1.7,32.5,615.0,552.99,406.91
2016,9,17,15,30,715.0,131.0,1.7,32.0,572.0,501.07,369.56
2016,9,17,15,45,692.0,126.0,1.75,32.0,524.5,445.87,328.08
2016,9,17,16,0,669.0,121.0,1.8,32.0,477.0,391.84,286.17
2016,9,17,16,15,638.0,114.5,1.75,31.5,425.0,334.98,241.4
2016,9,17,16,30,607.0,108.0,1.7,31.0,373.0,280.79,197.62
2016,9,17,16,45,565.0,100.0,1.65,31.0,320.0,225.51,152.53
2016,9,17,17,0,523.0,92.0,1.6,31.0,267.0,174.81,111.69
2016,9,17,17,15,461.5,81.5,1.45,30.5,214.5,123.83,73.84
2016,9,17,17,30,400.0,71.0,1.3,30.0,162.0,80.33,46.05
2016,9,17,17,45,310.0,56.0,1.2,29.5,114.5,42.02,29.34
2016,9,17,18,0,220.0,41.0,1.1,29.0,67.0,31.66,19.91
2016,9,17,18,15,110.0,20.5,1.15,28.5,33.5,16.01,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,18.37,0.0
2016,9,18,6,45,140.5,30.0,1.8,23.5,47.5,83.32,49.67
2016,9,18,7,0,245.0,49.0,2.0,24.0,83.0,146.81,106.16
2016,9,18,7,15,329.0,63.5,2.0,24.5,132.0,208.36,158.01
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,279.2,216.59
2016,9,18,7,45,471.5,88.0,2.0,25.5,234.0,340.89,266.85
2016,9,18,8,0,530.0,98.0,2.0,26.0,287.0,410.91,321.75
2016,9,18,8,15,570.5,105.5,2.0,26.5,339.5,469.84,366.49
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,531.1,411.44
2016,9,18,8,45,640.0,119.5,2.0,27.5,442.5,585.3,449.76
2016,9,18,9,0,669.0,126.0,2.0,28.0,493.0,640.02,487.31
2016,9,18,9,15,691.0,130.5,1.9,28.0,540.0,687.29,518.68
2016,9,18,9,30,713.0,135.0,1.8,28.0,587.0,733.83,548.11
2016,9,18,9,45,727.0,140.0,1.75,28.5,627.5,773.2,571.38
2016,9,18,10,0,741.0,145.0,1.7,29.0,668.0,810.73,593.04
2016,9,18,10,15,753.5,148.0,1.6,29.0,703.0,839.35,609.22
2016,9,18,10,30,766.0,151.0,1.5,29.0,738.0,868.9,625.85
2016,9,18,10,45,774.0,154.0,1.4,29.5,766.0,891.7,636.64
2016,9,18,11,0,782.0,157.0,1.3,30.0,794.0,911.57,645.47
2016,9,18,11,15,788.0,158.5,1.15,30.5,814.0,924.91,649.36
2016,9,18,11,30,794.0,160.0,1.0,31.0,834.0,935.07,651.18
2016,9,18,11,45,830.0,140.0,0.85,31.5,853.5,947.86,654.46
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,952.26,652.47
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.5,945.8,646.39
2016,9,18,12,30,867.0,120.0,0.5,32.0,880.0,935.88,638.5
2016,9,18,12,45,867.0,119.0,0.4,32.0,875.0,921.04,627.87
2016,9,18,13,0,867.0,118.0,0.3,32.0,870.0,902.86,615.48
2016,9,18,13,15,864.0,117.5,0.35,32.0,856.0,879.28,602.89
2016,9,18,13,30,861.0,117.0,0.4,32.0,842.0,852.65,588.46
2016,9,18,13,45,686.5,209.5,0.45,32.0,778.5,779.35,544.45
2016,9,18,14,0,512.0,302.0,0.5,32.0,715.0,706.84,495.71
2016,9,18,14,15,674.0,206.0,0.55,32.0,727.5,713.75,505.95
2016,9,18,14,30,836.0,110.0,0.6,32.0,740.0,704.2,503.36
2016,9,18,14,45,698.5,166.0,0.7,32.0,674.5,630.8,454.05
2016,9,18,15,0,561.0,222.0,0.8,32.0,609.0,564.59,408.27
2016,9,18,15,15,666.5,163.5,0.85,32.0,594.0,540.39,393.37
2016,9,18,15,30,772.0,105.0,0.9,32.0,579.0,504.55,368.45
2016,9,18,15,45,751.0,101.5,0.95,32.0,530.5,449.17,327.25
2016,9,18,16,0,730.0,98.0,1.0,32.0,482.0,394.6,285.28
2016,9,18,16,15,700.5,93.0,1.0,31.5,430.5,334.84,238.61
2016,9,18,16,30,671.0,88.0,1.0,31.0,379.0,279.05,193.59
2016,9,18,16,45,631.5,81.5,1.0,31.0,325.0,222.17,147.06
2016,9,18,17,0,592.0,75.0,1.0,31.0,271.0,169.42,104.41
2016,9,18,17,15,530.5,67.0,0.95,30.0,217.5,117.17,65.93
2016,9,18,17,30,469.0,59.0,0.9,29.0,164.0,72.3,38.25
2016,9,18,17,45,375.0,47.5,0.85,28.5,115.5,35.43,23.95
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,28.36,17.2
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,14.03,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,21.7,0.0
2016,9,19,6,45,191.0,26.5,2.2,24.5,50.0,91.83,53.09
2016,9,19,7,0,330.0,42.0,2.5,25.0,88.0,166.89,119.65
2016,9,19,7,15,420.0,52.5,2.55,25.5,138.5,232.06,175.03
2016,9,19,7,30,510.0,63.0,2.6,26.0,189.0,306.71,237.15
