Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,45,572.5,69.0,2.65,27.0,244.0,371.7,289.9
2016,9,19,8,0,635.0,75.0,2.7,28.0,299.0,442.02,344.72
2016,9,19,8,15,672.5,80.5,2.6,28.5,353.5,501.77,389.91
2016,9,19,8,30,710.0,86.0,2.5,29.0,408.0,563.43,434.76
2016,9,19,8,45,737.0,90.0,2.45,29.5,460.0,615.72,471.46
2016,9,19,9,0,764.0,94.0,2.4,30.0,512.0,670.1,507.27
2016,9,19,9,15,783.5,97.0,2.25,30.5,559.0,717.34,536.21
2016,9,19,9,30,803.0,100.0,2.1,31.0,606.0,763.39,563.53
2016,9,19,9,45,817.5,103.0,2.0,31.5,648.0,803.77,586.7
2016,9,19,10,0,832.0,106.0,1.9,32.0,690.0,842.06,608.01
2016,9,19,10,15,842.5,108.0,1.85,32.0,725.5,868.15,622.78
2016,9,19,10,30,853.0,110.0,1.8,32.0,761.0,896.61,639.1
2016,9,19,10,45,861.5,110.5,1.8,32.5,789.5,918.67,650.48
2016,9,19,11,0,870.0,111.0,1.8,33.0,818.0,937.59,659.94
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.0,950.45,668.18
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,959.83,674.42
2016,9,19,11,45,885.0,112.0,2.1,33.5,870.5,963.57,675.9
2016,9,19,12,0,890.0,111.0,2.2,34.0,883.0,963.73,675.31
2016,9,19,12,15,890.5,111.5,2.25,34.0,886.0,957.6,671.81
2016,9,19,12,30,891.0,112.0,2.3,34.0,889.0,947.9,666.25
2016,9,19,12,45,890.5,111.0,2.4,34.5,883.5,932.21,656.13
2016,9,19,13,0,890.0,110.0,2.5,35.0,878.0,913.09,643.94
2016,9,19,13,15,886.5,109.5,2.55,35.0,864.0,888.53,629.23
2016,9,19,13,30,883.0,109.0,2.6,35.0,850.0,860.86,612.52
2016,9,19,13,45,877.0,108.0,2.7,35.0,827.5,827.68,592.5
2016,9,19,14,0,871.0,107.0,2.8,35.0,805.0,791.84,570.55
2016,9,19,14,15,863.0,105.5,2.85,34.5,774.5,751.55,546.25
2016,9,19,14,30,855.0,104.0,2.9,34.0,744.0,709.14,520.13
2016,9,19,14,45,843.5,102.0,2.95,34.0,706.5,662.01,488.36
2016,9,19,15,0,832.0,100.0,3.0,34.0,669.0,613.51,453.9
2016,9,19,15,15,816.5,97.0,3.0,33.5,625.5,559.94,415.63
2016,9,19,15,30,801.0,94.0,3.0,33.0,582.0,506.28,376.0
2016,9,19,15,45,779.5,91.0,3.0,33.0,533.0,449.71,332.2
2016,9,19,16,0,758.0,88.0,3.0,33.0,484.0,393.93,287.71
2016,9,19,16,15,729.0,84.0,2.85,32.5,431.5,335.65,240.61
2016,9,19,16,30,700.0,80.0,2.7,32.0,379.0,277.78,192.82
2016,9,19,16,45,659.5,74.5,2.55,32.0,325.0,220.03,144.76
2016,9,19,17,0,619.0,69.0,2.4,32.0,271.0,166.49,101.04
2016,9,19,17,15,557.5,61.5,2.2,31.0,216.5,113.27,61.81
2016,9,19,17,30,496.0,54.0,2.0,30.0,162.0,67.38,34.03
2016,9,19,17,45,396.5,43.5,1.8,29.5,113.5,32.03,20.97
2016,9,19,18,0,297.0,33.0,1.6,29.0,65.0,25.72,14.8
2016,9,19,18,15,148.5,16.5,1.6,28.5,32.5,12.82,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,12.0,25.21,0.0
2016,9,20,6,45,213.5,25.5,1.85,23.5,50.5,97.06,55.07
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,173.72,124.59
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,239.35,180.66
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,314.36,243.03
2016,9,20,7,45,597.5,66.0,1.85,26.0,247.5,380.1,296.09
2016,9,20,8,0,659.0,72.0,1.8,27.0,303.0,451.05,350.79
2016,9,20,8,15,696.0,77.0,1.7,27.5,358.0,511.01,395.54
2016,9,20,8,30,733.0,82.0,1.6,28.0,413.0,570.96,438.43
2016,9,20,8,45,761.0,85.0,1.5,29.0,465.5,625.73,474.9
2016,9,20,9,0,789.0,88.0,1.4,30.0,518.0,680.6,508.33
2016,9,20,9,15,808.0,91.0,1.45,30.5,565.5,728.32,537.95
2016,9,20,9,30,827.0,94.0,1.5,31.0,613.0,774.74,566.23
2016,9,20,9,45,840.5,97.0,1.55,31.5,655.5,810.15,586.87
2016,9,20,10,0,854.0,100.0,1.6,32.0,698.0,848.03,608.99
2016,9,20,10,15,864.0,101.5,1.65,32.0,733.5,878.71,627.53
2016,9,20,10,30,874.0,103.0,1.7,32.0,769.0,906.56,644.33
2016,9,20,10,45,881.0,105.0,1.8,32.5,797.0,929.18,657.1
2016,9,20,11,0,888.0,107.0,1.9,33.0,825.0,948.5,667.88
2016,9,20,11,15,893.0,108.0,1.9,33.0,845.5,961.45,675.03
2016,9,20,11,30,898.0,109.0,1.9,33.0,866.0,970.86,680.16
2016,9,20,11,45,900.5,109.5,1.95,33.5,878.0,973.76,680.6
2016,9,20,12,0,903.0,110.0,2.0,34.0,890.0,973.0,678.97
2016,9,20,12,15,903.5,110.0,2.0,34.0,893.0,966.17,674.6
2016,9,20,12,30,904.0,110.0,2.0,34.0,896.0,955.73,668.17
2016,9,20,12,45,902.5,110.0,2.0,34.0,890.0,939.89,658.53
2016,9,20,13,0,901.0,110.0,2.0,34.0,884.0,920.61,646.86
2016,9,20,13,15,897.5,109.0,2.0,34.0,869.5,895.21,631.42
2016,9,20,13,30,894.0,108.0,2.0,34.0,855.0,866.67,614.04
2016,9,20,13,45,888.0,107.0,2.05,34.0,832.5,833.1,593.82
2016,9,20,14,0,882.0,106.0,2.1,34.0,810.0,796.85,571.71
2016,9,20,14,15,578.0,227.5,2.05,34.0,682.0,659.51,477.43
2016,9,20,14,30,274.0,349.0,2.0,34.0,554.0,535.2,386.68
2016,9,20,14,45,542.0,231.5,2.0,34.0,610.0,585.79,427.68
2016,9,20,15,0,810.0,114.0,2.0,34.0,666.0,610.77,448.03
2016,9,20,15,15,793.5,111.0,2.0,34.0,622.0,557.93,409.54
2016,9,20,15,30,777.0,108.0,2.0,34.0,578.0,504.84,370.28
2016,9,20,15,45,754.5,104.0,2.0,34.0,528.5,448.06,327.19
2016,9,20,16,0,732.0,100.0,2.0,34.0,479.0,390.61,282.35
2016,9,20,16,15,701.0,95.0,1.9,33.5,426.5,331.94,235.81
2016,9,20,16,30,670.0,90.0,1.8,33.0,374.0,275.83,190.16
2016,9,20,16,45,626.5,83.5,1.7,32.5,319.0,218.3,143.46
2016,9,20,17,0,583.0,77.0,1.6,32.0,264.0,165.43,101.24
2016,9,20,17,15,518.5,68.5,1.45,31.0,210.5,113.37,63.49
2016,9,20,17,30,454.0,60.0,1.3,30.0,157.0,69.13,37.18
2016,9,20,17,45,353.0,47.0,1.15,29.5,108.5,35.66,23.91
2016,9,20,18,0,252.0,34.0,1.0,29.0,60.0,26.29,15.03
2016,9,20,18,15,126.0,17.0,1.0,28.5,30.0,13.36,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,11.04,0.0
2016,9,21,6,45,114.0,29.0,0.8,23.5,43.0,69.53,37.83
2016,9,21,7,0,208.0,51.0,0.9,24.0,78.0,137.28,98.69
2016,9,21,7,15,289.0,68.5,0.95,24.5,127.0,198.69,149.83
2016,9,21,7,30,370.0,86.0,1.0,25.0,176.0,269.04,207.33
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,333.86,258.94
2016,9,21,8,0,508.0,107.0,1.2,27.0,284.0,405.16,313.71
2016,9,21,8,15,377.0,145.5,1.2,27.5,289.5,395.5,305.06
2016,9,21,8,30,246.0,184.0,1.2,28.0,295.0,364.81,279.9
2016,9,21,8,45,244.5,212.5,1.25,28.5,334.0,405.4,308.85
2016,9,21,9,0,243.0,241.0,1.3,29.0,373.0,436.94,330.21
2016,9,21,9,15,476.0,194.0,1.35,29.0,482.0,586.96,441.13
2016,9,21,9,30,709.0,147.0,1.4,29.0,591.0,741.28,548.93
2016,9,21,9,45,738.5,145.5,1.45,29.5,635.5,785.96,575.06
2016,9,21,10,0,768.0,144.0,1.5,30.0,680.0,829.62,601.22
2016,9,21,10,15,552.5,243.0,1.55,30.5,638.5,761.35,551.48
2016,9,21,10,30,337.0,342.0,1.6,31.0,597.0,675.29,487.27
2016,9,21,10,45,584.0,242.5,1.65,31.5,705.0,810.84,583.1
2016,9,21,11,0,831.0,143.0,1.7,32.0,813.0,938.07,663.14
2016,9,21,11,15,454.0,271.5,1.8,32.0,639.0,726.77,521.96
2016,9,21,11,30,77.0,400.0,1.9,32.0,465.0,482.04,346.53
2016,9,21,11,45,216.5,399.5,2.0,32.5,585.5,619.99,445.79
2016,9,21,12,0,356.0,399.0,2.1,33.0,706.0,755.81,537.54
2016,9,21,12,15,620.5,262.5,2.2,33.0,799.0,865.31,616.25
2016,9,21,12,30,885.0,126.0,2.3,33.0,892.0,952.46,672.97
2016,9,21,12,45,670.0,238.0,2.4,33.0,815.5,864.47,616.83
2016,9,21,13,0,455.0,350.0,2.5,33.0,739.0,769.37,549.81
2016,9,21,13,15,667.0,236.0,2.55,33.0,796.0,826.9,595.03
2016,9,21,13,30,879.0,122.0,2.6,33.0,853.0,865.64,621.44
2016,9,21,13,45,874.0,120.0,2.65,33.0,830.5,832.2,600.24
2016,9,21,14,0,869.0,118.0,2.7,33.0,808.0,796.06,577.69
2016,9,21,14,15,861.0,116.5,2.75,33.0,777.5,755.68,552.1
2016,9,21,14,30,853.0,115.0,2.8,33.0,747.0,713.19,524.8
2016,9,21,14,45,843.0,112.0,2.85,33.0,709.5,666.3,492.52
2016,9,21,15,0,833.0,109.0,2.9,33.0,672.0,617.23,457.61
2016,9,21,15,15,817.0,106.0,2.9,32.5,628.0,563.59,419.15
2016,9,21,15,30,801.0,103.0,2.9,32.0,584.0,509.6,379.14
2016,9,21,15,45,781.5,98.5,2.9,32.0,535.0,452.49,334.81
2016,9,21,16,0,762.0,94.0,2.9,32.0,486.0,396.0,289.59
2016,9,21,16,15,732.5,89.5,2.8,31.5,432.5,335.18,240.46
2016,9,21,16,30,703.0,85.0,2.7,31.0,379.0,278.25,193.2
2016,9,21,16,45,663.0,78.5,2.6,30.5,324.0,219.71,144.72
2016,9,21,17,0,623.0,72.0,2.5,30.0,269.0,165.38,100.57
2016,9,21,17,15,560.0,64.0,2.2,29.0,214.0,111.72,61.31
2016,9,21,17,30,497.0,56.0,1.9,28.0,159.0,65.63,34.27
2016,9,21,17,45,396.5,44.0,1.65,27.5,110.0,33.15,22.0
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,25.41,14.2
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,15.73,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,21.71,0.0
2016,9,22,6,45,189.0,26.0,1.35,21.5,47.0,89.56,48.04
2016,9,22,7,0,316.0,43.0,1.6,22.0,84.0,162.38,116.97
2016,9,22,7,15,403.5,55.0,1.5,22.5,135.0,227.56,172.67
2016,9,22,7,30,491.0,67.0,1.4,23.0,186.0,301.64,234.31
2016,9,22,7,45,542.0,77.5,1.3,24.0,239.5,364.9,285.26
2016,9,22,8,0,593.0,88.0,1.2,25.0,293.0,432.33,336.95
2016,9,22,8,15,632.5,94.5,1.3,26.0,347.5,492.26,381.65
2016,9,22,8,30,672.0,101.0,1.4,27.0,402.0,554.27,426.19
2016,9,22,8,45,696.0,108.0,1.5,28.0,453.0,607.97,463.12
2016,9,22,9,0,720.0,115.0,1.6,29.0,504.0,661.6,498.85
2016,9,22,9,15,741.0,119.5,1.7,29.0,551.0,709.72,530.9
2016,9,22,9,30,762.0,124.0,1.8,29.0,598.0,756.86,561.76
2016,9,22,9,45,776.0,128.0,1.95,29.5,640.0,793.52,584.55
2016,9,22,10,0,790.0,132.0,2.1,30.0,682.0,831.01,607.78
2016,9,22,10,15,801.5,135.0,2.15,30.0,717.0,862.93,627.6
2016,9,22,10,30,813.0,138.0,2.2,30.0,752.0,892.24,645.72
2016,9,22,10,45,819.0,141.0,2.25,30.5,779.5,913.68,657.46
2016,9,22,11,0,825.0,144.0,2.3,31.0,807.0,931.97,667.26
2016,9,22,11,15,830.0,145.5,2.35,31.0,826.5,944.46,674.81
2016,9,22,11,30,835.0,147.0,2.4,31.0,846.0,953.58,680.38
2016,9,22,11,45,828.5,153.0,2.5,31.5,855.0,953.16,679.13
2016,9,22,12,0,822.0,159.0,2.6,32.0,864.0,949.25,675.84
2016,9,22,12,15,530.0,294.5,2.65,32.0,750.0,810.73,582.63
2016,9,22,12,30,238.0,430.0,2.7,32.0,636.0,660.12,474.3
2016,9,22,12,45,275.5,418.5,2.8,32.5,655.0,682.16,490.58
2016,9,22,13,0,313.0,407.0,2.9,33.0,674.0,695.49,499.95
2016,9,22,13,15,556.5,284.0,2.95,33.0,749.0,776.44,561.75
2016,9,22,13,30,800.0,161.0,3.0,33.0,824.0,839.24,607.24
2016,9,22,13,45,787.5,162.5,3.1,33.0,799.5,804.82,585.13
2016,9,22,14,0,775.0,164.0,3.2,33.0,775.0,768.44,562.2
2016,9,22,14,15,764.5,161.0,3.25,33.0,744.5,727.87,535.48
2016,9,22,14,30,754.0,158.0,3.3,33.0,714.0,684.91,505.98
2016,9,22,14,45,719.5,164.0,3.35,33.0,672.5,633.77,469.73
2016,9,22,15,0,685.0,170.0,3.4,33.0,631.0,583.57,433.43
2016,9,22,15,15,665.0,165.0,3.4,32.5,587.5,532.27,396.54
2016,9,22,15,30,645.0,160.0,3.4,32.0,544.0,481.44,358.91
2016,9,22,15,45,325.5,163.5,3.45,32.0,357.0,302.8,226.05
2016,9,22,16,0,6.0,167.0,3.5,32.0,170.0,162.02,120.5
2016,9,22,16,15,260.0,149.0,3.4,31.5,257.0,227.43,167.53
2016,9,22,16,30,514.0,131.0,3.3,31.0,344.0,264.37,187.62
2016,9,22,16,45,465.0,119.5,3.25,30.5,291.0,210.23,144.07
2016,9,22,17,0,416.0,108.0,3.2,30.0,238.0,161.53,105.91
2016,9,22,17,15,350.5,92.5,2.9,29.5,186.5,113.31,71.0
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,72.97,45.82
2016,9,22,17,45,194.5,56.5,2.3,28.5,90.0,45.49,32.0
2016,9,22,18,0,104.0,36.0,2.0,28.0,45.0,29.6,16.92
2016,9,22,18,15,52.0,18.0,1.95,27.5,22.5,17.69,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.5,22.5,2.4,23.5,38.0,66.45,33.04
2016,9,23,7,0,241.0,45.0,2.7,24.0,76.0,140.7,100.68
2016,9,23,7,15,332.0,58.5,2.85,24.5,124.5,202.98,153.46
2016,9,23,7,30,423.0,72.0,3.0,25.0,173.0,275.39,213.92
2016,9,23,7,45,505.5,77.0,3.2,25.5,228.5,346.08,272.14
2016,9,23,8,0,588.0,82.0,3.4,26.0,284.0,422.41,333.28
2016,9,23,8,15,628.5,88.0,3.45,26.0,337.5,481.95,380.3
2016,9,23,8,30,669.0,94.0,3.5,26.0,391.0,543.71,427.69
2016,9,23,8,45,385.5,165.5,3.6,26.5,341.5,456.26,356.73
2016,9,23,9,0,102.0,237.0,3.7,27.0,292.0,322.68,248.69
2016,9,23,9,15,104.5,260.0,3.75,27.5,321.0,352.01,270.07
2016,9,23,9,30,107.0,283.0,3.8,28.0,350.0,381.16,290.53
2016,9,23,9,45,467.5,192.5,3.85,28.5,513.0,607.4,464.94
2016,9,23,10,0,828.0,102.0,3.9,29.0,676.0,824.04,617.57
2016,9,23,10,15,561.0,226.0,3.9,29.0,624.0,748.72,560.73
2016,9,23,10,30,294.0,350.0,3.9,29.0,572.0,644.49,479.24
2016,9,23,10,45,580.5,229.0,3.95,29.5,687.0,791.58,589.28
2016,9,23,11,0,867.0,108.0,4.0,30.0,802.0,924.96,678.15
2016,9,23,11,15,872.0,109.0,4.0,30.0,821.5,937.44,684.76
2016,9,23,11,30,877.0,110.0,4.0,30.0,841.0,946.46,690.05
2016,9,23,11,45,870.0,116.5,4.0,30.5,850.0,946.45,688.15
2016,9,23,12,0,863.0,123.0,4.0,31.0,859.0,942.83,684.09
2016,9,23,12,15,631.0,249.5,4.05,31.0,788.5,858.98,627.62
2016,9,23,12,30,399.0,376.0,4.1,31.0,718.0,758.28,552.81
2016,9,23,12,45,324.5,398.0,4.15,31.5,675.0,704.84,513.83
2016,9,23,13,0,250.0,420.0,4.2,32.0,632.0,652.27,474.92
2016,9,23,13,15,551.0,271.0,4.2,32.0,728.0,757.1,556.68
2016,9,23,13,30,852.0,122.0,4.2,32.0,824.0,838.08,615.02
2016,9,23,13,45,844.0,121.5,4.25,32.0,801.0,804.42,592.54
2016,9,23,14,0,836.0,121.0,4.3,32.0,778.0,768.36,568.99
2016,9,23,14,15,580.0,226.0,4.3,32.0,673.0,654.33,486.55
2016,9,23,14,30,324.0,331.0,4.3,32.0,568.0,550.08,407.54
2016,9,23,14,45,558.0,221.5,4.35,32.0,605.0,581.4,435.07
2016,9,23,15,0,792.0,112.0,4.4,32.0,642.0,589.96,444.15
2016,9,23,15,15,775.0,109.0,4.35,31.5,598.5,537.75,405.3
2016,9,23,15,30,758.0,106.0,4.3,31.0,555.0,485.4,365.44
2016,9,23,15,45,602.0,141.0,4.3,31.0,478.0,405.54,303.48
2016,9,23,16,0,446.0,176.0,4.3,31.0,401.0,340.72,253.12
2016,9,23,16,15,523.5,137.5,4.15,30.5,373.0,303.79,221.71
2016,9,23,16,30,601.0,99.0,4.0,30.0,345.0,257.79,181.06
2016,9,23,16,45,579.5,87.0,3.85,30.0,295.5,204.46,135.96
2016,9,23,17,0,558.0,75.0,3.7,30.0,246.0,153.27,93.68
2016,9,23,17,15,489.5,66.0,3.4,29.0,193.5,102.59,57.33
2016,9,23,17,30,421.0,57.0,3.1,28.0,141.0,60.24,33.23
2016,9,23,17,45,315.0,43.5,2.8,27.5,95.0,32.88,21.64
2016,9,23,18,0,209.0,30.0,2.5,27.0,49.0,23.33,11.76
2016,9,23,18,15,104.5,15.0,2.55,26.5,24.5,14.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.5,2.85,23.0,37.0,65.64,31.04
2016,9,24,7,0,237.0,45.0,3.0,23.0,74.0,139.42,99.97
2016,9,24,7,15,327.5,58.5,3.1,23.5,122.5,201.14,152.6
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,272.96,212.88
2016,9,24,7,45,481.5,81.0,3.35,24.5,224.0,338.25,267.1
2016,9,24,8,0,545.0,90.0,3.5,25.0,277.0,407.55,322.94
2016,9,24,8,15,272.5,77.5,3.6,25.0,171.0,255.45,203.81
2016,9,24,8,30,0.0,65.0,3.7,25.0,65.0,62.83,45.46
2016,9,24,8,45,351.0,87.5,3.85,25.5,275.0,343.71,275.36
2016,9,24,9,0,702.0,110.0,4.0,26.0,485.0,641.2,501.93
2016,9,24,9,15,444.5,197.5,4.0,26.5,442.5,565.28,437.53
2016,9,24,9,30,187.0,285.0,4.0,27.0,400.0,455.33,348.48
2016,9,24,9,45,231.0,300.5,4.05,27.5,453.0,512.79,390.75
2016,9,24,10,0,275.0,316.0,4.1,28.0,506.0,581.01,439.19
2016,9,24,10,15,289.5,323.5,4.05,28.0,532.5,606.97,456.92
2016,9,24,10,30,304.0,331.0,4.0,28.0,559.0,632.42,474.36
2016,9,24,10,45,568.5,227.5,4.0,28.5,674.0,777.99,582.45
2016,9,24,11,0,833.0,124.0,4.0,29.0,789.0,908.9,670.34
2016,9,24,11,15,559.0,262.5,4.0,29.0,713.5,812.69,601.13
2016,9,24,11,30,285.0,401.0,4.0,29.0,638.0,694.99,511.23
2016,9,24,11,45,565.0,266.0,4.0,29.5,744.0,821.41,606.45
2016,9,24,12,0,845.0,131.0,4.0,30.0,850.0,932.26,680.88
2016,9,24,12,15,845.5,131.0,4.0,30.0,852.5,925.39,675.4
2016,9,24,12,30,846.0,131.0,4.0,30.0,855.0,915.15,668.63
2016,9,24,12,45,432.5,214.5,4.05,30.0,585.0,618.78,462.83
2016,9,24,13,0,19.0,298.0,4.1,30.0,315.0,308.56,227.77
2016,9,24,13,15,96.5,354.0,4.05,30.0,434.5,434.82,322.99
2016,9,24,13,30,174.0,410.0,4.0,30.0,554.0,555.69,410.44
2016,9,24,13,45,495.0,269.5,4.0,30.0,660.5,672.53,501.63
2016,9,24,14,0,816.0,129.0,4.0,30.0,767.0,760.27,567.85
2016,9,24,14,15,806.5,127.0,4.0,30.0,736.5,719.6,539.86
2016,9,24,14,30,797.0,125.0,4.0,30.0,706.0,677.14,510.36
2016,9,24,14,45,751.0,138.0,4.0,30.0,662.5,624.3,471.47
2016,9,24,15,0,705.0,151.0,4.0,30.0,619.0,572.62,432.79
2016,9,24,15,15,635.0,163.0,3.95,29.5,563.0,509.39,385.65
2016,9,24,15,30,565.0,175.0,3.9,29.0,507.0,450.49,340.9
2016,9,24,15,45,585.5,153.5,3.9,29.0,471.5,408.04,307.22
2016,9,24,16,0,606.0,132.0,3.9,29.0,436.0,361.43,269.01
2016,9,24,16,15,570.0,124.5,3.7,28.5,384.5,306.08,223.94
2016,9,24,16,30,534.0,117.0,3.5,28.0,333.0,253.46,180.43
2016,9,24,16,45,481.0,107.5,3.35,28.0,280.5,199.52,136.3
2016,9,24,17,0,428.0,98.0,3.2,28.0,228.0,151.47,98.21
2016,9,24,17,15,358.0,84.5,3.0,27.5,177.5,104.4,64.48
2016,9,24,17,30,288.0,71.0,2.8,27.0,127.0,65.71,41.23
2016,9,24,17,45,195.0,51.5,2.6,26.5,83.5,41.7,28.97
2016,9,24,18,0,102.0,32.0,2.4,26.0,40.0,26.45,13.44
2016,9,24,18,15,51.0,16.0,2.4,25.5,20.0,15.73,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,19.53,5.45
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,40.77,26.81
2016,9,25,7,15,15.0,63.5,2.3,23.0,67.0,70.91,52.0
2016,9,25,7,30,30.0,87.0,2.4,23.0,94.0,106.24,81.43
2016,9,25,7,45,45.5,110.5,2.5,23.5,124.5,139.93,109.04
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,175.01,137.25
2016,9,25,8,15,121.5,160.0,2.6,24.0,210.5,247.31,195.21
2016,9,25,8,30,182.0,186.0,2.6,24.0,266.0,318.89,251.51
2016,9,25,8,45,154.0,211.0,2.65,24.5,284.5,334.3,261.54
2016,9,25,9,0,126.0,236.0,2.7,25.0,303.0,346.77,269.11
2016,9,25,9,15,133.0,260.0,2.65,25.0,336.5,381.88,294.83
2016,9,25,9,30,140.0,284.0,2.6,25.0,370.0,416.96,320.06
2016,9,25,9,45,212.5,298.0,2.6,25.0,439.0,494.62,378.21
2016,9,25,10,0,285.0,312.0,2.6,25.0,508.0,584.81,443.71
2016,9,25,10,15,377.0,298.5,2.6,25.0,572.0,655.72,495.25
2016,9,25,10,30,469.0,285.0,2.6,25.0,636.0,738.29,553.74
2016,9,25,10,45,429.5,315.5,2.6,25.5,646.0,740.95,551.64
2016,9,25,11,0,390.0,346.0,2.6,26.0,656.0,732.98,543.09
2016,9,25,11,15,429.0,338.0,2.55,26.0,687.0,769.82,568.38
2016,9,25,11,30,468.0,330.0,2.5,26.0,718.0,798.02,587.45
2016,9,25,11,45,321.5,379.0,2.5,26.0,647.5,703.24,518.29
2016,9,25,12,0,175.0,428.0,2.5,26.0,577.0,607.05,447.49
2016,9,25,12,15,161.0,429.0,2.45,26.0,566.5,591.53,436.53
2016,9,25,12,30,147.0,430.0,2.4,26.0,556.0,575.56,424.79
2016,9,25,12,45,236.0,413.5,2.4,26.5,613.5,633.83,467.4
2016,9,25,13,0,325.0,397.0,2.4,27.0,671.0,693.65,509.58
2016,9,25,13,15,229.0,401.5,2.3,27.0,593.0,600.88,442.6
2016,9,25,13,30,133.0,406.0,2.2,27.0,515.0,517.33,381.86
2016,9,25,13,45,117.5,390.5,2.15,27.0,485.0,483.0,357.85
2016,9,25,14,0,102.0,375.0,2.1,27.0,455.0,446.46,331.85
2016,9,25,14,15,51.0,215.5,2.0,26.5,255.5,247.6,186.57
2016,9,25,14,30,0.0,56.0,1.9,26.0,56.0,54.19,37.37
2016,9,25,14,45,0.0,94.0,1.85,26.0,94.0,91.01,66.67
2016,9,25,15,0,0.0,132.0,1.8,26.0,132.0,127.63,95.45
2016,9,25,15,15,0.0,79.0,1.8,25.5,79.0,76.43,55.54
2016,9,25,15,30,0.0,26.0,1.8,25.0,26.0,25.12,14.7
2016,9,25,15,45,0.0,66.5,1.85,25.0,66.5,64.3,46.41
2016,9,25,16,0,0.0,107.0,1.9,25.0,107.0,103.15,77.68
2016,9,25,16,15,0.0,94.5,1.85,24.5,94.5,91.11,68.41
2016,9,25,16,30,0.0,82.0,1.8,24.0,82.0,79.11,59.1
2016,9,25,16,45,0.0,68.5,1.75,24.0,68.5,66.2,48.77
2016,9,25,17,0,0.0,55.0,1.7,24.0,55.0,53.14,38.16
2016,9,25,17,15,0.0,42.5,1.65,23.5,42.5,41.04,28.23
2016,9,25,17,30,0.0,30.0,1.6,23.0,30.0,28.96,18.12
2016,9,25,17,45,0.0,19.5,1.6,23.0,19.5,18.81,10.18
2016,9,25,18,0,0.0,9.0,1.6,23.0,9.0,8.67,0.37
2016,9,25,18,15,0.0,4.5,1.65,23.0,4.5,4.42,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,5.3,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,10.6,2.91
2016,9,26,7,15,0.0,18.0,3.85,18.5,18.0,17.36,8.8
2016,9,26,7,30,0.0,25.0,3.9,18.0,25.0,24.12,14.68
2016,9,26,7,45,0.0,33.5,4.0,18.0,33.5,32.34,21.67
2016,9,26,8,0,0.0,42.0,4.1,18.0,42.0,40.56,28.58
2016,9,26,8,15,0.0,56.5,4.15,18.0,56.5,54.59,40.25
2016,9,26,8,30,0.0,71.0,4.2,18.0,71.0,68.64,51.79
2016,9,26,8,45,0.0,64.0,4.3,18.5,64.0,61.87,45.88
2016,9,26,9,0,0.0,57.0,4.4,19.0,57.0,55.1,40.03
2016,9,26,9,15,0.0,62.0,4.4,19.0,62.0,59.95,43.88
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,64.8,47.71
2016,9,26,9,45,0.0,79.5,4.4,19.0,79.5,76.93,57.44
2016,9,26,10,0,0.0,92.0,4.4,19.0,92.0,89.07,67.13
2016,9,26,10,15,1.5,131.0,4.4,19.0,132.5,128.94,99.13
2016,9,26,10,30,3.0,170.0,4.4,19.0,173.0,169.2,131.03
2016,9,26,10,45,6.5,198.0,4.4,19.5,203.5,200.4,155.26
2016,9,26,11,0,10.0,226.0,4.4,20.0,234.0,231.71,179.28
2016,9,26,11,15,11.5,240.5,4.4,20.0,250.0,247.53,191.36
2016,9,26,11,30,13.0,255.0,4.4,20.0,266.0,263.29,203.39
2016,9,26,11,45,10.0,221.5,4.4,20.5,230.0,226.56,174.37
2016,9,26,12,0,7.0,188.0,4.4,21.0,194.0,190.2,145.68
2016,9,26,12,15,7.5,195.5,4.35,21.0,202.0,197.9,151.7
2016,9,26,12,30,8.0,203.0,4.3,21.0,210.0,205.53,157.61
2016,9,26,12,45,12.0,243.0,4.25,21.5,253.5,248.38,190.5
2016,9,26,13,0,16.0,283.0,4.2,22.0,297.0,291.0,222.73
2016,9,26,13,15,8.0,199.5,4.15,22.0,206.5,201.07,153.51
2016,9,26,13,30,0.0,116.0,4.1,22.0,116.0,112.5,84.18
2016,9,26,13,45,0.0,111.0,4.1,22.0,111.0,107.59,80.48
2016,9,26,14,0,0.0,106.0,4.1,22.0,106.0,102.7,76.72
2016,9,26,14,15,8.5,180.5,4.05,22.0,186.5,181.11,138.93
2016,9,26,14,30,17.0,255.0,4.0,22.0,267.0,258.49,199.29
2016,9,26,14,45,15.5,239.0,3.95,22.0,249.5,240.83,185.78
2016,9,26,15,0,14.0,223.0,3.9,22.0,232.0,223.33,172.55
2016,9,26,15,15,7.0,128.0,3.8,21.5,132.5,127.47,97.52
2016,9,26,15,30,0.0,33.0,3.7,21.0,33.0,31.89,20.54
2016,9,26,15,45,0.0,30.0,3.65,21.0,30.0,28.98,18.26
2016,9,26,16,0,0.0,27.0,3.6,21.0,27.0,26.07,15.94
2016,9,26,16,15,0.0,24.0,3.55,21.0,24.0,23.17,13.61
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,20.27,11.25
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,16.88,8.47
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,13.5,5.65
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,10.12,2.81
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.74,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,4.33,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.93,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.98,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.5,2.95,16.5,18.5,17.93,3.35
2016,9,27,7,0,0.0,37.0,3.0,17.0,37.0,37.42,24.69
2016,9,27,7,15,12.0,60.0,3.05,17.0,63.0,65.93,49.14
2016,9,27,7,30,24.0,83.0,3.1,17.0,89.0,99.11,77.48
2016,9,27,7,45,37.0,106.5,3.2,17.5,118.0,131.34,104.57
2016,9,27,8,0,50.0,130.0,3.3,18.0,147.0,164.68,132.08
2016,9,27,8,15,45.0,150.0,3.3,18.5,167.5,184.53,147.76
2016,9,27,8,30,40.0,170.0,3.3,19.0,188.0,203.83,162.57
2016,9,27,8,45,31.5,183.5,3.35,19.5,198.5,212.89,168.8
2016,9,27,9,0,23.0,197.0,3.4,20.0,209.0,214.22,168.77
2016,9,27,9,15,39.0,228.5,3.3,20.5,251.0,267.49,210.19
2016,9,27,9,30,55.0,260.0,3.2,21.0,293.0,314.62,245.93
2016,9,27,9,45,57.5,277.5,3.1,21.5,314.5,335.91,260.93
2016,9,27,10,0,60.0,295.0,3.0,22.0,336.0,357.14,275.78
2016,9,27,10,15,95.5,327.0,2.9,22.0,396.5,422.87,325.35
2016,9,27,10,30,131.0,359.0,2.8,22.0,457.0,498.67,381.0
2016,9,27,10,45,178.0,372.5,2.7,22.0,510.5,556.22,422.95
2016,9,27,11,0,225.0,386.0,2.6,22.0,564.0,614.31,464.59
2016,9,27,11,15,277.5,384.5,2.55,22.0,609.5,669.92,504.22
2016,9,27,11,30,330.0,383.0,2.5,22.0,655.0,716.25,536.95
2016,9,27,11,45,254.0,403.0,2.45,22.0,614.0,664.44,497.53
2016,9,27,12,0,178.0,423.0,2.4,22.0,573.0,604.02,452.53
2016,9,27,12,15,139.0,419.0,2.4,22.0,536.0,560.32,420.62
2016,9,27,12,30,100.0,415.0,2.4,22.0,499.0,510.23,383.8
2016,9,27,12,45,140.0,417.0,2.4,22.0,534.5,550.73,414.38
2016,9,27,13,0,180.0,419.0,2.4,22.0,570.0,582.56,438.05
2016,9,27,13,15,112.0,385.0,2.4,22.0,478.5,483.72,365.43
2016,9,27,13,30,44.0,351.0,2.4,22.0,387.0,384.08,291.24
2016,9,27,13,45,46.0,343.5,2.4,22.0,380.5,375.42,285.61
2016,9,27,14,0,48.0,336.0,2.4,22.0,374.0,366.52,279.4
2016,9,27,14,15,149.0,336.5,2.35,22.0,445.0,438.96,336.03
2016,9,27,14,30,250.0,337.0,2.3,22.0,516.0,499.78,382.34
2016,9,27,14,45,217.5,321.0,2.3,22.0,471.0,450.53,345.46
2016,9,27,15,0,185.0,305.0,2.3,22.0,426.0,403.73,310.6
2016,9,27,15,15,234.0,276.0,2.2,22.0,418.0,391.48,302.04
2016,9,27,15,30,283.0,247.0,2.1,22.0,410.0,374.22,288.79
2016,9,27,15,45,209.0,229.5,2.05,22.0,344.0,308.35,237.94
2016,9,27,16,0,135.0,212.0,2.0,22.0,278.0,250.32,193.2
2016,9,27,16,15,130.0,187.5,1.85,21.5,245.0,216.48,166.68
2016,9,27,16,30,125.0,163.0,1.7,21.0,212.0,183.26,140.11
2016,9,27,16,45,116.0,138.5,1.55,21.0,178.5,149.91,113.0
2016,9,27,17,0,107.0,114.0,1.4,21.0,145.0,117.79,86.95
2016,9,27,17,15,242.5,84.5,1.2,20.5,134.0,92.87,61.83
2016,9,27,17,30,378.0,55.0,1.0,20.0,123.0,51.55,31.06
2016,9,27,17,45,275.0,39.5,0.85,20.0,79.5,30.17,19.81
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,18.76,5.23
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,11.8,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,173.5,17.5,1.9,17.5,38.0,73.71,24.5
2016,9,28,7,0,347.0,35.0,2.2,18.0,76.0,162.97,117.09
2016,9,28,7,15,440.5,45.0,2.2,18.5,126.5,228.63,175.21
2016,9,28,7,30,534.0,55.0,2.2,19.0,177.0,304.21,240.09
2016,9,28,7,45,594.5,61.5,2.2,19.5,231.5,369.08,295.09
2016,9,28,8,0,655.0,68.0,2.2,20.0,286.0,439.03,352.03
2016,9,28,8,15,693.5,73.0,2.1,20.5,340.5,496.98,397.4
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,558.92,443.83
2016,9,28,8,45,760.5,81.5,1.9,22.0,447.0,613.8,482.26
2016,9,28,9,0,789.0,85.0,1.8,23.0,499.0,668.78,517.95
2016,9,28,9,15,808.0,88.5,1.7,23.5,546.5,716.34,547.7
2016,9,28,9,30,827.0,92.0,1.6,24.0,594.0,762.55,575.72
2016,9,28,9,45,841.5,94.0,1.55,24.5,635.5,796.92,595.48
2016,9,28,10,0,856.0,96.0,1.5,25.0,677.0,833.79,616.68
2016,9,28,10,15,866.5,98.0,1.45,25.0,712.0,864.77,634.84
2016,9,28,10,30,877.0,100.0,1.4,25.0,747.0,892.9,651.05
2016,9,28,10,45,884.5,101.5,1.35,25.5,774.5,914.74,661.82
2016,9,28,11,0,892.0,103.0,1.3,26.0,802.0,933.28,670.49
2016,9,28,11,15,896.5,103.5,1.3,26.0,821.5,944.55,676.67
2016,9,28,11,30,901.0,104.0,1.3,26.0,841.0,952.25,680.81
2016,9,28,11,45,908.5,102.0,1.35,26.5,853.5,956.45,682.35
2016,9,28,12,0,916.0,100.0,1.4,27.0,866.0,956.98,681.74
2016,9,28,12,15,916.5,100.0,1.4,27.0,868.0,949.46,676.86
2016,9,28,12,30,917.0,100.0,1.4,27.0,870.0,938.27,669.91
2016,9,28,12,45,916.0,99.5,1.45,27.5,863.5,921.62,659.02
2016,9,28,13,0,915.0,99.0,1.5,28.0,857.0,901.46,646.02
2016,9,28,13,15,911.5,98.0,1.5,28.0,842.0,875.28,629.88
2016,9,28,13,30,908.0,97.0,1.5,28.0,827.0,845.92,611.73
2016,9,28,13,45,903.5,95.5,1.5,28.0,804.0,812.25,590.72
2016,9,28,14,0,899.0,94.0,1.5,28.0,781.0,775.77,567.75
2016,9,28,14,15,891.0,92.5,1.5,28.0,750.0,734.16,541.18
2016,9,28,14,30,883.0,91.0,1.5,28.0,719.0,690.38,512.87
2016,9,28,14,45,873.5,88.5,1.5,28.0,681.5,642.72,479.53
2016,9,28,15,0,864.0,86.0,1.5,28.0,644.0,593.48,443.99
2016,9,28,15,15,849.0,83.5,1.45,28.0,600.0,539.96,404.04
2016,9,28,15,30,834.0,81.0,1.4,28.0,556.0,485.91,362.49
2016,9,28,15,45,815.0,77.5,1.4,28.0,506.5,427.52,316.68
2016,9,28,16,0,796.0,74.0,1.4,28.0,457.0,370.74,270.52
2016,9,28,16,15,767.0,70.0,1.3,27.5,404.0,311.09,221.28
2016,9,28,16,30,738.0,66.0,1.2,27.0,351.0,253.69,172.84
2016,9,28,16,45,697.5,60.5,1.15,27.0,296.5,195.12,123.72
2016,9,28,17,0,657.0,55.0,1.1,27.0,242.0,140.8,80.0
2016,9,28,17,15,589.0,48.5,1.05,26.0,187.5,85.75,42.02
2016,9,28,17,30,521.0,42.0,1.0,25.0,133.0,40.68,20.57
2016,9,28,17,45,402.5,31.0,0.95,24.5,86.0,23.03,13.39
2016,9,28,18,0,284.0,20.0,0.9,24.0,39.0,15.55,1.67
2016,9,28,18,15,142.0,10.0,0.9,23.5,19.5,9.83,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.0,78.39,22.07
2016,9,29,7,0,396.0,33.0,3.9,16.0,78.0,176.02,127.13
2016,9,29,7,15,490.5,42.0,3.95,16.5,130.5,243.43,188.26
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,320.84,256.15
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,386.69,313.44
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,455.49,371.16
2016,9,29,8,15,739.0,68.0,4.25,18.5,350.5,516.88,420.93
2016,9,29,8,30,776.0,73.0,4.3,19.0,406.0,579.84,470.17
2016,9,29,8,45,804.0,75.5,4.4,20.0,459.0,635.02,511.18
2016,9,29,9,0,832.0,78.0,4.5,21.0,512.0,690.14,549.13
