Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,15,850.5,81.0,4.45,21.5,560.5,733.87,578.06
2016,9,29,9,30,869.0,84.0,4.4,22.0,609.0,780.34,608.48
2016,9,29,9,45,884.0,85.5,4.4,22.5,651.5,820.48,634.15
2016,9,29,10,0,899.0,87.0,4.4,23.0,694.0,858.33,657.93
2016,9,29,10,15,909.0,89.0,4.4,23.5,730.0,889.86,677.06
2016,9,29,10,30,919.0,91.0,4.4,24.0,766.0,918.36,694.01
2016,9,29,10,45,926.5,92.0,4.4,24.5,794.5,940.29,706.4
2016,9,29,11,0,934.0,93.0,4.4,25.0,823.0,958.76,716.49
2016,9,29,11,15,938.5,93.5,4.4,25.0,843.0,970.35,723.43
2016,9,29,11,30,943.0,94.0,4.4,25.0,863.0,978.2,728.03
2016,9,29,11,45,943.5,96.0,4.45,25.5,874.0,980.16,727.68
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,978.29,724.94
2016,9,29,12,15,945.0,98.5,4.5,26.0,887.5,971.46,720.22
2016,9,29,12,30,946.0,99.0,4.5,26.0,890.0,960.84,713.13
2016,9,29,12,45,944.5,98.5,4.5,26.0,883.5,943.22,701.45
2016,9,29,13,0,943.0,98.0,4.5,26.0,877.0,922.01,687.48
2016,9,29,13,15,940.0,97.5,4.45,26.0,862.0,896.04,670.12
2016,9,29,13,30,937.0,97.0,4.4,26.0,847.0,866.78,650.55
2016,9,29,13,45,932.5,95.5,4.4,26.0,823.0,832.16,627.49
2016,9,29,14,0,928.0,94.0,4.4,26.0,799.0,794.65,602.32
2016,9,29,14,15,920.5,92.5,4.35,26.0,767.5,752.28,573.4
2016,9,29,14,30,913.0,91.0,4.3,26.0,736.0,707.61,542.65
2016,9,29,14,45,899.5,90.0,4.25,26.0,696.5,657.6,505.49
2016,9,29,15,0,886.0,89.0,4.2,26.0,657.0,606.28,466.4
2016,9,29,15,15,870.5,86.5,4.1,25.5,612.0,551.41,424.41
2016,9,29,15,30,855.0,84.0,4.0,25.0,567.0,494.96,379.91
2016,9,29,15,45,835.0,80.0,3.95,25.0,516.5,435.65,331.21
2016,9,29,16,0,815.0,76.0,3.9,25.0,466.0,376.93,281.58
2016,9,29,16,15,784.5,72.0,3.55,24.5,411.0,315.8,229.32
2016,9,29,16,30,754.0,68.0,3.2,24.0,356.0,257.08,178.26
2016,9,29,16,45,709.0,63.0,2.9,23.5,299.5,197.28,127.26
2016,9,29,17,0,664.0,58.0,2.6,23.0,243.0,142.28,82.52
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,85.69,43.08
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,39.73,21.47
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,23.75,14.19
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,15.8,0.0
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.0,16.5,1.95,13.5,39.0,78.96,17.2
2016,9,30,7,0,404.0,33.0,2.2,14.0,78.0,178.2,128.91
2016,9,30,7,15,500.0,42.0,2.2,14.5,131.0,246.5,191.01
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,324.92,259.56
2016,9,30,7,45,653.0,57.5,2.25,15.5,240.5,391.12,316.79
2016,9,30,8,0,710.0,64.0,2.3,16.0,297.0,459.97,373.99
2016,9,30,8,15,747.5,68.5,2.1,16.5,352.5,521.38,422.36
2016,9,30,8,30,785.0,73.0,1.9,17.0,408.0,584.37,469.59
2016,9,30,8,45,810.5,76.5,1.7,18.0,461.0,639.32,507.61
2016,9,30,9,0,836.0,80.0,1.5,19.0,514.0,693.97,541.86
2016,9,30,9,15,854.5,83.0,1.5,19.0,562.0,737.72,570.64
2016,9,30,9,30,873.0,86.0,1.5,19.0,610.0,784.2,600.98
2016,9,30,9,45,885.5,88.5,1.5,19.5,652.5,823.44,624.69
2016,9,30,10,0,898.0,91.0,1.5,20.0,695.0,860.22,646.47
2016,9,30,10,15,907.5,93.0,1.45,20.5,730.5,891.16,663.47
2016,9,30,10,30,917.0,95.0,1.4,21.0,766.0,919.06,678.3
2016,9,30,10,45,923.0,96.5,1.35,21.5,793.5,940.03,688.5
2016,9,30,11,0,929.0,98.0,1.3,22.0,821.0,957.51,696.48
2016,9,30,11,15,933.5,99.0,1.25,22.0,840.5,969.46,702.33
2016,9,30,11,30,938.0,100.0,1.2,22.0,860.0,977.7,705.97
2016,9,30,11,45,942.0,99.0,1.15,22.0,871.0,979.56,705.74
2016,9,30,12,0,946.0,98.0,1.1,22.0,882.0,977.62,703.31
2016,9,30,12,15,946.0,98.0,1.1,22.0,884.0,969.25,697.92
2016,9,30,12,30,946.0,98.0,1.1,22.0,886.0,957.13,690.37
2016,9,30,12,45,945.0,97.5,1.15,22.5,879.0,939.88,679.26
2016,9,30,13,0,944.0,97.0,1.2,23.0,872.0,919.03,665.96
2016,9,30,13,15,940.0,96.0,1.2,23.0,856.5,891.64,649.01
2016,9,30,13,30,936.0,95.0,1.2,23.0,841.0,861.0,630.0
2016,9,30,13,45,931.0,93.5,1.3,23.5,816.5,825.99,608.16
2016,9,30,14,0,926.0,92.0,1.4,24.0,792.0,788.13,584.14
2016,9,30,14,15,917.5,90.5,1.45,24.0,760.0,745.1,556.89
2016,9,30,14,30,909.0,89.0,1.5,24.0,728.0,699.88,527.72
2016,9,30,14,45,897.5,87.0,1.55,24.0,689.0,650.32,492.7
2016,9,30,15,0,886.0,85.0,1.6,24.0,650.0,599.3,455.54
2016,9,30,15,15,870.5,82.5,1.6,24.0,604.5,544.48,414.11
2016,9,30,15,30,855.0,80.0,1.6,24.0,559.0,489.14,370.92
2016,9,30,15,45,834.0,77.0,1.6,24.0,508.5,429.37,323.02
2016,9,30,16,0,813.0,74.0,1.6,24.0,458.0,371.38,274.89
2016,9,30,16,15,782.5,70.0,1.5,23.5,403.5,310.48,223.63
2016,9,30,16,30,752.0,66.0,1.4,23.0,349.0,251.99,173.38
2016,9,30,16,45,707.5,60.5,1.3,23.0,293.0,192.09,122.53
2016,9,30,17,0,663.0,55.0,1.2,23.0,237.0,136.93,77.97
2016,9,30,17,15,590.5,48.0,1.1,22.0,182.0,81.18,39.87
2016,9,30,17,30,518.0,41.0,1.0,21.0,127.0,36.03,19.78
2016,9,30,17,45,389.0,30.0,0.95,20.5,80.0,22.61,13.08
2016,9,30,18,0,260.0,19.0,0.9,20.0,33.0,15.06,0.0
2016,9,30,18,15,130.0,9.5,0.9,19.5,16.5,9.34,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,5.0,0.45,16.5,5.0,4.82,0.0
2016,10,1,7,0,0.0,10.0,0.4,17.0,10.0,9.64,2.13
2016,10,1,7,15,0.0,18.0,0.4,17.0,18.0,17.36,8.9
2016,10,1,7,30,0.0,26.0,0.4,17.0,26.0,25.09,15.62
2016,10,1,7,45,0.0,34.0,0.45,17.5,34.0,32.82,22.21
2016,10,1,8,0,0.0,42.0,0.5,18.0,42.0,40.56,28.66
2016,10,1,8,15,139.0,105.0,0.5,18.5,164.5,193.95,156.43
2016,10,1,8,30,278.0,168.0,0.5,19.0,287.0,365.04,289.91
2016,10,1,8,45,317.5,185.0,0.5,19.5,337.0,421.3,330.31
2016,10,1,9,0,357.0,202.0,0.5,20.0,387.0,479.93,372.25
2016,10,1,9,15,195.5,220.5,0.65,20.5,323.5,383.81,297.58
2016,10,1,9,30,34.0,239.0,0.8,21.0,260.0,275.2,211.62
2016,10,1,9,45,36.5,258.0,0.95,22.0,281.5,297.6,228.13
2016,10,1,10,0,39.0,277.0,1.1,23.0,303.0,319.98,243.66
2016,10,1,10,15,85.0,314.5,1.1,23.0,375.5,400.07,303.38
2016,10,1,10,30,131.0,352.0,1.1,23.0,448.0,490.71,368.54
2016,10,1,10,45,181.0,365.0,1.1,23.5,502.5,549.95,409.66
2016,10,1,11,0,231.0,378.0,1.1,24.0,557.0,609.78,450.47
2016,10,1,11,15,298.0,371.5,1.05,24.0,609.0,672.79,493.64
2016,10,1,11,30,365.0,365.0,1.0,24.0,661.0,726.63,529.85
2016,10,1,11,45,426.5,344.5,1.0,24.5,694.0,766.27,555.71
2016,10,1,12,0,488.0,324.0,1.0,25.0,727.0,797.46,576.0
2016,10,1,12,15,332.5,370.5,0.95,25.0,646.0,691.66,501.18
2016,10,1,12,30,177.0,417.0,0.9,25.0,565.0,587.48,426.99
2016,10,1,12,45,168.0,413.5,0.9,25.5,553.0,570.77,415.62
2016,10,1,13,0,159.0,410.0,0.9,26.0,541.0,553.73,403.21
2016,10,1,13,15,285.5,373.0,0.9,26.0,601.5,620.77,452.74
2016,10,1,13,30,412.0,336.0,0.9,26.0,662.0,675.34,492.06
2016,10,1,13,45,427.5,318.5,0.95,26.0,648.0,658.09,481.02
2016,10,1,14,0,443.0,301.0,1.0,26.0,634.0,634.79,466.53
2016,10,1,14,15,356.0,312.5,1.1,26.0,573.0,562.58,416.39
2016,10,1,14,30,269.0,324.0,1.2,26.0,512.0,498.85,371.35
2016,10,1,14,45,150.5,287.5,1.3,26.0,392.0,373.98,281.18
2016,10,1,15,0,32.0,251.0,1.4,26.0,272.0,260.87,196.86
2016,10,1,15,15,146.5,246.0,1.45,25.5,329.5,314.05,239.25
2016,10,1,15,30,261.0,241.0,1.5,25.0,387.0,354.35,269.74
2016,10,1,15,45,192.0,222.0,1.55,25.0,324.0,291.31,221.66
2016,10,1,16,0,123.0,203.0,1.6,25.0,261.0,235.74,179.55
2016,10,1,16,15,116.5,179.5,1.55,24.5,229.0,203.1,154.34
2016,10,1,16,30,110.0,156.0,1.5,24.0,197.0,171.25,129.24
2016,10,1,16,45,101.5,131.0,1.45,23.5,164.5,138.58,103.27
2016,10,1,17,0,93.0,106.0,1.4,23.0,132.0,107.15,78.22
2016,10,1,17,15,76.0,82.5,1.25,22.0,100.0,77.66,55.53
2016,10,1,17,30,59.0,59.0,1.1,21.0,68.0,50.65,37.71
2016,10,1,17,45,29.5,37.5,1.0,20.5,42.0,33.83,22.09
2016,10,1,18,0,0.0,16.0,0.9,20.0,16.0,15.37,0.0
2016,10,1,18,15,0.0,8.0,0.95,19.5,8.0,7.86,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,62.7,1.48
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,140.61,100.03
2016,10,2,7,15,364.5,52.0,0.55,16.5,116.5,205.49,156.93
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,282.43,221.55
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,347.74,275.57
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,418.19,331.41
2016,10,2,8,15,626.0,93.5,0.6,19.0,328.5,479.87,378.45
2016,10,2,8,30,669.0,101.0,0.7,20.0,383.0,543.91,425.46
2016,10,2,8,45,698.0,107.5,0.8,21.0,435.0,599.39,464.57
2016,10,2,9,0,727.0,114.0,0.9,22.0,487.0,655.16,502.65
2016,10,2,9,15,749.5,118.5,1.0,22.5,534.5,703.72,535.08
2016,10,2,9,30,772.0,123.0,1.1,23.0,582.0,751.32,565.71
2016,10,2,9,45,786.5,127.5,1.2,23.5,624.0,788.11,588.61
2016,10,2,10,0,801.0,132.0,1.3,24.0,666.0,825.91,612.1
2016,10,2,10,15,813.0,135.0,1.35,24.5,701.0,857.6,630.73
2016,10,2,10,30,825.0,138.0,1.4,25.0,736.0,886.62,647.57
2016,10,2,10,45,831.5,141.0,1.45,25.5,763.5,907.84,659.34
2016,10,2,11,0,838.0,144.0,1.5,26.0,791.0,925.85,669.16
2016,10,2,11,15,844.0,145.0,1.55,26.0,810.5,937.96,676.64
2016,10,2,11,30,850.0,146.0,1.6,26.0,830.0,946.66,682.14
2016,10,2,11,45,888.0,126.0,1.65,26.5,849.0,953.68,685.39
2016,10,2,12,0,926.0,106.0,1.7,27.0,868.0,962.71,690.05
2016,10,2,12,15,926.5,106.5,1.7,27.0,870.0,955.28,685.1
2016,10,2,12,30,927.0,107.0,1.7,27.0,872.0,944.15,678.12
2016,10,2,12,45,925.5,106.0,1.75,27.0,865.0,926.06,667.44
2016,10,2,13,0,924.0,105.0,1.8,27.0,858.0,904.48,654.6
2016,10,2,13,15,920.0,104.5,1.8,27.0,842.0,877.92,638.02
2016,10,2,13,30,916.0,104.0,1.8,27.0,826.0,848.19,619.39
2016,10,2,13,45,910.0,103.0,1.85,27.5,801.5,813.4,596.64
2016,10,2,14,0,904.0,102.0,1.9,28.0,777.0,775.89,571.98
2016,10,2,14,15,894.5,100.0,1.9,28.0,745.0,732.39,543.81
2016,10,2,14,30,885.0,98.0,1.9,28.0,713.0,686.85,513.2
2016,10,2,14,45,865.5,99.0,1.95,28.0,672.5,636.29,477.33
2016,10,2,15,0,846.0,100.0,2.0,28.0,632.0,584.86,439.81
2016,10,2,15,15,828.5,97.0,2.0,27.5,586.5,530.04,399.38
2016,10,2,15,30,811.0,94.0,2.0,27.0,541.0,475.06,357.36
2016,10,2,15,45,787.0,90.0,2.0,27.0,490.5,416.52,310.61
2016,10,2,16,0,763.0,86.0,2.0,27.0,440.0,359.13,263.33
2016,10,2,16,15,729.0,81.0,1.85,26.5,386.0,299.19,213.41
2016,10,2,16,30,695.0,76.0,1.7,26.0,332.0,240.29,163.68
2016,10,2,16,45,645.0,69.5,1.55,25.5,276.5,181.9,115.39
2016,10,2,17,0,595.0,63.0,1.4,25.0,221.0,128.97,73.92
2016,10,2,17,15,516.0,54.0,1.3,24.0,167.5,77.59,40.17
2016,10,2,17,30,437.0,45.0,1.2,23.0,114.0,35.8,24.77
2016,10,2,17,45,305.0,31.5,1.1,22.0,69.5,24.59,14.21
2016,10,2,18,0,173.0,18.0,1.0,21.0,25.0,14.56,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,122.5,19.0,0.5,17.5,32.0,59.31,0.0
2016,10,3,7,0,245.0,38.0,0.5,18.0,64.0,133.1,93.46
2016,10,3,7,15,342.0,52.0,0.6,18.5,112.5,196.97,149.21
2016,10,3,7,30,439.0,66.0,0.7,19.0,161.0,272.97,213.04
2016,10,3,7,45,501.5,76.0,0.8,19.5,214.0,337.57,266.8
2016,10,3,8,0,564.0,86.0,0.9,20.0,267.0,407.4,322.85
2016,10,3,8,15,607.5,93.5,1.15,21.0,320.5,468.35,370.32
2016,10,3,8,30,651.0,101.0,1.4,22.0,374.0,531.72,418.05
2016,10,3,8,45,688.5,104.5,1.65,23.0,426.0,588.59,459.63
2016,10,3,9,0,726.0,108.0,1.9,24.0,478.0,646.44,500.76
2016,10,3,9,15,748.0,112.0,1.95,24.5,525.0,693.9,532.34
2016,10,3,9,30,770.0,116.0,2.0,25.0,572.0,737.63,560.29
2016,10,3,9,45,786.0,119.5,2.05,25.5,613.5,777.47,585.16
2016,10,3,10,0,802.0,123.0,2.1,26.0,655.0,815.32,608.39
2016,10,3,10,15,586.5,218.5,2.15,26.0,618.5,752.16,562.3
2016,10,3,10,30,371.0,314.0,2.2,26.0,582.0,668.33,498.37
2016,10,3,10,45,610.0,221.0,2.3,26.5,681.0,797.49,593.21
2016,10,3,11,0,849.0,128.0,2.4,27.0,780.0,916.5,671.32
2016,10,3,11,15,854.5,129.0,2.45,27.0,799.5,928.21,677.59
2016,10,3,11,30,860.0,130.0,2.5,27.0,819.0,936.47,682.75
2016,10,3,11,45,857.5,133.5,2.55,27.5,828.5,936.59,681.41
2016,10,3,12,0,855.0,137.0,2.6,28.0,838.0,933.15,677.97
2016,10,3,12,15,855.5,137.5,2.65,28.0,839.5,925.77,673.47
2016,10,3,12,30,856.0,138.0,2.7,28.0,841.0,914.92,666.84
2016,10,3,12,45,856.0,136.0,2.75,28.5,834.5,897.61,654.78
2016,10,3,13,0,856.0,134.0,2.8,29.0,828.0,877.01,640.68
2016,10,3,13,15,852.0,133.0,2.8,29.0,812.5,850.89,623.93
2016,10,3,13,30,848.0,132.0,2.8,29.0,797.0,821.85,605.25
2016,10,3,13,45,842.0,130.0,2.85,29.0,773.5,787.48,583.22
2016,10,3,14,0,836.0,128.0,2.9,29.0,750.0,750.64,559.35
2016,10,3,14,15,826.0,125.5,2.9,29.0,718.5,708.22,530.88
2016,10,3,14,30,816.0,123.0,2.9,29.0,687.0,664.04,499.47
2016,10,3,14,45,801.0,121.0,2.95,29.0,648.0,615.75,464.56
2016,10,3,15,0,786.0,119.0,3.0,29.0,609.0,566.63,428.13
2016,10,3,15,15,766.5,115.0,2.95,28.5,564.5,512.67,387.71
2016,10,3,15,30,747.0,111.0,2.9,28.0,520.0,457.71,345.31
2016,10,3,15,45,720.0,106.5,2.9,28.0,470.0,400.6,299.46
2016,10,3,16,0,693.0,102.0,2.9,28.0,420.0,345.11,253.66
2016,10,3,16,15,656.0,96.0,2.65,27.5,367.5,287.1,205.47
2016,10,3,16,30,619.0,90.0,2.4,27.0,315.0,232.51,159.57
2016,10,3,16,45,566.5,81.5,2.2,26.5,261.0,176.45,113.76
2016,10,3,17,0,514.0,73.0,2.0,26.0,207.0,126.31,75.02
2016,10,3,17,15,434.5,61.5,1.8,25.0,155.5,77.86,43.38
2016,10,3,17,30,355.0,50.0,1.6,24.0,104.0,38.03,26.46
2016,10,3,17,45,234.0,33.0,1.45,23.0,62.5,25.59,14.64
2016,10,3,18,0,113.0,16.0,1.3,22.0,21.0,15.73,0.0
2016,10,3,18,15,56.5,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.0,2.45,20.5,28.0,45.45,0.0
2016,10,4,7,0,152.0,40.0,2.7,21.0,56.0,101.74,70.13
2016,10,4,7,15,245.0,58.0,2.85,21.5,102.0,168.53,127.23
2016,10,4,7,30,338.0,76.0,3.0,22.0,148.0,240.59,187.89
2016,10,4,7,45,202.0,100.5,3.15,22.5,147.0,215.02,170.16
2016,10,4,8,0,66.0,125.0,3.3,23.0,146.0,168.21,132.41
2016,10,4,8,15,170.0,145.5,3.45,23.0,213.0,258.47,206.14
2016,10,4,8,30,274.0,166.0,3.6,23.0,280.0,359.48,286.76
2016,10,4,8,45,139.5,165.5,3.8,23.5,223.5,272.17,215.55
2016,10,4,9,0,5.0,165.0,4.0,24.0,167.0,167.94,129.49
2016,10,4,9,15,76.0,218.0,4.05,24.0,262.5,283.88,222.01
2016,10,4,9,30,147.0,271.0,4.1,24.0,358.0,407.47,317.3
2016,10,4,9,45,109.0,283.5,4.15,24.5,350.5,384.68,297.36
2016,10,4,10,0,71.0,296.0,4.2,25.0,343.0,367.91,282.33
2016,10,4,10,15,136.5,322.0,4.15,25.0,418.0,461.4,353.43
2016,10,4,10,30,202.0,348.0,4.1,25.0,493.0,548.12,417.69
2016,10,4,10,45,162.0,361.0,4.1,25.5,480.5,527.99,399.96
2016,10,4,11,0,122.0,374.0,4.1,26.0,468.0,506.03,381.43
2016,10,4,11,15,217.0,375.0,4.05,26.0,546.5,592.5,446.37
2016,10,4,11,30,312.0,376.0,4.0,26.0,625.0,687.55,515.31
2016,10,4,11,45,574.0,254.0,4.0,26.5,719.0,803.19,602.55
2016,10,4,12,0,836.0,132.0,4.0,27.0,813.0,908.19,674.39
2016,10,4,12,15,836.0,132.0,3.95,27.0,814.5,899.95,667.7
2016,10,4,12,30,836.0,132.0,3.9,27.0,816.0,888.35,659.67
2016,10,4,12,45,834.0,131.5,3.85,27.0,809.0,871.18,648.0
2016,10,4,13,0,832.0,131.0,3.8,27.0,802.0,850.85,634.31
2016,10,4,13,15,827.5,130.0,3.7,27.0,786.5,824.87,616.62
2016,10,4,13,30,823.0,129.0,3.6,27.0,771.0,796.1,597.06
2016,10,4,13,45,819.0,126.0,3.5,27.5,748.0,763.02,573.4
2016,10,4,14,0,815.0,123.0,3.4,28.0,725.0,727.43,548.05
2016,10,4,14,15,805.0,121.0,3.3,28.0,694.5,686.34,519.5
2016,10,4,14,30,795.0,119.0,3.2,28.0,664.0,643.55,488.21
2016,10,4,14,45,780.5,116.0,3.1,28.0,626.0,595.55,452.57
2016,10,4,15,0,766.0,113.0,3.0,28.0,588.0,546.74,415.59
2016,10,4,15,15,747.0,109.5,2.9,28.0,544.0,494.59,375.25
2016,10,4,15,30,728.0,106.0,2.8,28.0,500.0,441.48,333.19
2016,10,4,15,45,702.5,101.0,2.75,28.5,452.0,385.65,287.55
2016,10,4,16,0,677.0,96.0,2.7,29.0,404.0,331.31,242.12
2016,10,4,16,15,640.0,90.5,2.4,28.5,352.5,274.86,195.26
2016,10,4,16,30,603.0,85.0,2.1,28.0,301.0,221.83,150.77
2016,10,4,16,45,549.5,77.0,1.85,27.5,248.5,167.21,106.45
2016,10,4,17,0,496.0,69.0,1.6,27.0,196.0,118.63,69.34
2016,10,4,17,15,412.5,58.0,1.45,26.5,146.0,71.78,39.32
2016,10,4,17,30,329.0,47.0,1.3,26.0,96.0,35.6,24.13
2016,10,4,17,45,204.5,31.0,1.2,25.5,57.0,24.04,12.88
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,14.74,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,18.5,1.95,21.5,29.0,52.21,0.0
2016,10,5,7,0,199.0,37.0,2.2,22.0,58.0,117.59,80.43
2016,10,5,7,15,299.5,52.0,2.35,22.5,104.5,180.99,135.56
2016,10,5,7,30,400.0,67.0,2.5,23.0,151.0,255.65,198.31
2016,10,5,7,45,474.0,75.5,2.7,23.5,204.5,322.68,254.43
2016,10,5,8,0,548.0,84.0,2.9,24.0,258.0,395.25,313.44
2016,10,5,8,15,593.0,91.5,2.9,24.5,310.5,456.04,361.3
2016,10,5,8,30,638.0,99.0,2.9,25.0,363.0,519.41,409.5
2016,10,5,8,45,678.0,101.5,2.9,25.5,415.0,575.98,451.21
2016,10,5,9,0,718.0,104.0,2.9,26.0,467.0,633.74,492.56
2016,10,5,9,15,740.0,108.0,2.85,26.5,513.0,680.68,523.86
2016,10,5,9,30,762.0,112.0,2.8,27.0,559.0,724.06,551.48
2016,10,5,9,45,781.0,114.0,2.75,27.5,600.5,764.21,576.33
2016,10,5,10,0,800.0,116.0,2.7,28.0,642.0,802.56,599.54
2016,10,5,10,15,811.5,118.5,2.65,28.5,676.0,832.97,617.05
2016,10,5,10,30,823.0,121.0,2.6,29.0,710.0,860.71,632.65
2016,10,5,10,45,832.5,122.0,2.55,29.5,737.0,882.17,643.98
2016,10,5,11,0,842.0,123.0,2.5,30.0,764.0,900.54,653.29
2016,10,5,11,15,847.0,124.0,2.45,30.0,782.5,911.59,659.21
2016,10,5,11,30,852.0,125.0,2.4,30.0,801.0,913.96,659.66
2016,10,5,11,45,866.0,119.0,2.4,30.5,813.5,919.09,661.23
2016,10,5,12,0,880.0,113.0,2.4,31.0,826.0,920.72,660.63
2016,10,5,12,15,880.0,113.0,2.4,31.0,827.5,912.45,655.17
2016,10,5,12,30,880.0,113.0,2.4,31.0,829.0,900.69,647.68
2016,10,5,12,45,879.0,112.0,2.4,31.5,822.0,883.59,635.57
2016,10,5,13,0,878.0,111.0,2.4,32.0,815.0,863.16,621.47
2016,10,5,13,15,874.0,110.0,2.4,32.0,799.5,837.02,604.98
2016,10,5,13,30,870.0,109.0,2.4,32.0,784.0,807.9,586.57
2016,10,5,13,45,864.0,107.5,2.45,32.0,760.0,773.91,565.18
2016,10,5,14,0,858.0,106.0,2.5,32.0,736.0,737.38,541.94
2016,10,5,14,15,848.5,104.0,2.55,32.0,704.5,695.57,514.85
2016,10,5,14,30,839.0,102.0,2.6,32.0,673.0,652.48,485.03
2016,10,5,14,45,826.5,99.0,2.65,32.0,635.0,603.9,450.3
2016,10,5,15,0,814.0,96.0,2.7,32.0,597.0,554.22,413.81
2016,10,5,15,15,796.0,93.0,2.7,31.5,552.5,500.88,374.21
2016,10,5,15,30,778.0,90.0,2.7,31.0,508.0,447.51,333.22
2016,10,5,15,45,753.5,86.0,2.75,31.0,459.0,390.78,287.89
2016,10,5,16,0,729.0,82.0,2.8,31.0,410.0,335.33,242.25
2016,10,5,16,15,693.5,77.0,2.6,30.5,357.5,275.66,192.92
2016,10,5,16,30,658.0,72.0,2.4,30.0,305.0,220.55,146.7
2016,10,5,16,45,607.0,65.5,2.2,29.5,252.0,164.76,101.35
2016,10,5,17,0,556.0,59.0,2.0,29.0,199.0,114.58,63.23
2016,10,5,17,15,472.0,50.0,1.85,28.0,147.5,66.16,33.24
2016,10,5,17,30,388.0,41.0,1.7,27.0,96.0,30.99,20.12
2016,10,5,17,45,248.5,27.0,1.55,26.5,56.5,21.03,10.1
2016,10,5,18,0,109.0,13.0,1.4,26.0,17.0,12.78,0.0
2016,10,5,18,15,54.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,17.5,1.7,21.5,28.5,53.14,0.0
2016,10,6,7,0,219.0,35.0,1.9,22.0,57.0,121.17,82.11
2016,10,6,7,15,323.0,49.0,2.05,22.5,104.0,185.61,138.59
2016,10,6,7,30,427.0,63.0,2.2,23.0,151.0,263.11,203.63
2016,10,6,7,45,517.0,67.5,2.4,24.0,206.5,333.6,262.02
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,411.8,324.7
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.0,471.71,371.63
2016,10,6,8,30,693.0,83.0,2.6,26.0,368.0,533.95,418.64
2016,10,6,8,45,347.0,119.5,2.65,26.5,262.0,372.8,292.98
2016,10,6,9,0,1.0,156.0,2.7,27.0,156.0,155.79,117.96
2016,10,6,9,15,2.5,165.5,2.7,27.0,166.5,166.03,125.97
2016,10,6,9,30,4.0,175.0,2.7,27.0,177.0,176.44,133.68
2016,10,6,9,45,428.5,134.0,2.7,27.5,414.0,505.69,392.77
2016,10,6,10,0,853.0,93.0,2.7,28.0,651.0,813.94,609.53
2016,10,6,10,15,864.0,95.0,2.7,28.5,685.5,844.5,625.19
2016,10,6,10,30,875.0,97.0,2.7,29.0,720.0,872.23,641.07
2016,10,6,10,45,586.5,226.0,2.7,29.5,651.0,777.5,573.38
2016,10,6,11,0,298.0,355.0,2.7,30.0,582.0,651.75,477.97
2016,10,6,11,15,228.0,374.5,2.75,30.0,550.5,601.12,441.58
2016,10,6,11,30,158.0,394.0,2.8,30.0,519.0,557.41,408.95
2016,10,6,11,45,537.5,244.5,2.85,30.5,677.0,756.95,557.4
2016,10,6,12,0,917.0,95.0,2.9,31.0,835.0,932.46,673.74
2016,10,6,12,15,917.0,95.0,2.9,31.0,836.5,923.94,666.61
2016,10,6,12,30,917.0,95.0,2.9,31.0,838.0,911.78,658.79
2016,10,6,12,45,917.0,94.0,2.95,31.5,831.0,894.99,647.12
2016,10,6,13,0,917.0,93.0,3.0,32.0,824.0,874.69,633.28
2016,10,6,13,15,912.5,92.0,2.95,32.0,808.0,847.28,615.49
2016,10,6,13,30,908.0,91.0,2.9,32.0,792.0,816.78,595.71
2016,10,6,13,45,902.5,89.5,2.9,32.0,768.0,782.07,573.36
2016,10,6,14,0,897.0,88.0,2.9,32.0,744.0,744.67,549.08
2016,10,6,14,15,888.0,86.5,2.9,32.0,712.0,702.34,521.25
2016,10,6,14,30,879.0,85.0,2.9,32.0,680.0,657.98,490.72
2016,10,6,14,45,548.0,182.5,2.9,32.0,546.5,513.56,383.6
2016,10,6,15,0,217.0,280.0,2.9,32.0,413.0,392.5,292.02
2016,10,6,15,15,505.5,183.0,2.9,31.5,461.0,435.84,326.47
2016,10,6,15,30,794.0,86.0,2.9,31.0,509.0,448.22,334.18
2016,10,6,15,45,767.5,82.5,2.9,31.0,459.0,390.42,287.47
2016,10,6,16,0,741.0,79.0,2.9,31.0,409.0,334.09,240.94
2016,10,6,16,15,705.0,74.5,2.65,30.5,356.5,275.81,192.47
2016,10,6,16,30,669.0,70.0,2.4,30.0,304.0,218.98,144.84
2016,10,6,16,45,612.0,64.0,2.2,29.5,249.5,162.16,98.96
2016,10,6,17,0,555.0,58.0,2.0,29.0,195.0,111.65,61.05
2016,10,6,17,15,469.5,49.0,1.85,28.0,144.0,63.53,31.72
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,30.35,19.52
2016,10,6,17,45,237.0,26.0,1.55,26.5,54.0,20.32,9.06
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,11.8,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,48.01,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,129.81,86.48
2016,10,7,7,15,364.5,43.5,0.75,23.5,104.5,195.22,143.97
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,271.95,207.73
2016,10,7,7,45,554.5,59.0,1.1,24.5,206.5,340.82,264.69
2016,10,7,8,0,639.0,63.0,1.3,25.0,261.0,417.02,325.67
2016,10,7,8,15,679.0,68.0,1.55,25.0,313.5,474.01,371.33
2016,10,7,8,30,719.0,73.0,1.8,25.0,366.0,535.12,418.82
2016,10,7,8,45,749.0,76.0,2.05,25.5,416.5,588.86,458.84
2016,10,7,9,0,779.0,79.0,2.3,26.0,467.0,642.8,497.32
2016,10,7,9,15,389.5,112.5,2.5,26.0,306.5,420.52,329.64
2016,10,7,9,30,0.0,146.0,2.7,26.0,146.0,143.51,108.04
2016,10,7,9,45,60.0,225.5,2.95,26.5,265.0,281.07,215.84
2016,10,7,10,0,120.0,305.0,3.2,27.0,384.0,427.39,325.17
2016,10,7,10,15,125.0,318.5,3.4,27.0,404.0,447.45,339.04
2016,10,7,10,30,130.0,332.0,3.6,27.0,424.0,467.22,353.19
2016,10,7,10,45,164.5,344.5,3.8,27.5,465.5,511.52,385.31
2016,10,7,11,0,199.0,357.0,4.0,28.0,507.0,556.01,417.09
2016,10,7,11,15,189.0,374.0,4.2,28.0,519.5,565.01,422.75
2016,10,7,11,30,179.0,391.0,4.4,28.0,532.0,572.94,427.84
2016,10,7,11,45,215.0,392.5,4.6,28.0,564.0,604.93,451.88
2016,10,7,12,0,251.0,394.0,4.8,28.0,596.0,635.84,475.1
2016,10,7,12,15,535.0,268.0,4.95,28.0,699.0,766.98,576.82
2016,10,7,12,30,819.0,142.0,5.1,28.0,802.0,876.47,656.61
2016,10,7,12,45,807.5,147.0,5.25,28.0,793.0,856.89,643.47
2016,10,7,13,0,796.0,152.0,5.4,28.0,784.0,834.52,629.08
2016,10,7,13,15,791.0,150.5,5.45,27.5,768.5,808.26,612.68
2016,10,7,13,30,786.0,149.0,5.5,27.0,753.0,779.37,594.33
2016,10,7,13,45,547.0,241.5,5.55,27.0,655.0,664.42,507.97
2016,10,7,14,0,308.0,334.0,5.6,27.0,557.0,558.55,425.38
2016,10,7,14,15,218.5,326.5,5.55,26.5,481.5,472.75,361.56
2016,10,7,14,30,129.0,319.0,5.5,26.0,406.0,396.62,303.87
2016,10,7,14,45,72.0,266.5,5.5,26.0,314.5,302.15,231.89
2016,10,7,15,0,15.0,214.0,5.5,26.0,223.0,214.79,164.27
2016,10,7,15,15,150.0,218.5,5.4,25.5,298.5,286.9,222.13
2016,10,7,15,30,285.0,223.0,5.3,25.0,374.0,343.14,265.41
2016,10,7,15,45,449.0,168.5,5.25,24.5,379.0,340.35,261.25
2016,10,7,16,0,613.0,114.0,5.2,24.0,384.0,319.49,240.0
2016,10,7,16,15,572.5,106.0,5.1,23.5,333.0,263.62,192.61
2016,10,7,16,30,532.0,98.0,5.0,23.0,282.0,211.75,148.43
2016,10,7,16,45,484.5,86.0,4.9,22.5,231.0,158.48,104.35
2016,10,7,17,0,437.0,74.0,4.8,22.0,180.0,111.19,67.68
2016,10,7,17,15,351.5,60.5,4.6,21.5,131.5,66.21,38.77
2016,10,7,17,30,266.0,47.0,4.4,21.0,83.0,36.04,24.81
2016,10,7,17,45,133.0,29.5,4.2,20.5,47.5,23.13,10.68
2016,10,7,18,0,0.0,12.0,4.0,20.0,12.0,11.8,0.0
2016,10,7,18,15,0.0,6.0,3.9,19.5,6.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.5,48.13,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,57.0,130.09,89.32
2016,10,8,7,15,364.5,44.5,3.65,14.5,104.5,195.8,150.52
2016,10,8,7,30,468.0,57.0,3.7,15.0,152.0,272.65,217.89
2016,10,8,7,45,534.0,65.5,3.75,15.5,205.5,337.86,275.03
2016,10,8,8,0,600.0,74.0,3.8,16.0,259.0,408.63,334.94
2016,10,8,8,15,643.0,80.5,3.7,16.5,312.0,469.15,384.54
2016,10,8,8,30,686.0,87.0,3.6,17.0,365.0,531.98,434.14
2016,10,8,8,45,717.0,91.5,3.55,18.0,416.0,586.49,474.85
2016,10,8,9,0,748.0,96.0,3.5,19.0,467.0,638.95,512.64
2016,10,8,9,15,769.5,99.5,3.4,19.5,513.5,685.84,544.61
2016,10,8,9,30,791.0,103.0,3.3,20.0,560.0,731.61,574.82
2016,10,8,9,45,521.0,200.0,3.25,20.5,510.0,646.22,506.05
2016,10,8,10,0,251.0,297.0,3.2,21.0,460.0,535.05,415.3
2016,10,8,10,15,254.0,312.0,3.15,21.5,484.5,558.21,431.19
2016,10,8,10,30,257.0,327.0,3.1,22.0,509.0,580.39,445.48
2016,10,8,10,45,563.5,220.0,3.1,23.0,637.5,745.05,569.9
2016,10,8,11,0,870.0,113.0,3.1,24.0,766.0,902.77,676.53
2016,10,8,11,15,875.0,114.0,3.0,24.0,785.0,913.93,681.33
2016,10,8,11,30,880.0,115.0,2.9,24.0,804.0,921.62,685.09
2016,10,8,11,45,884.5,115.0,2.85,24.5,814.5,924.26,684.66
2016,10,8,12,0,889.0,115.0,2.8,25.0,825.0,923.32,682.02
2016,10,8,12,15,889.5,115.0,2.8,25.5,826.5,915.22,675.2
2016,10,8,12,30,890.0,115.0,2.8,26.0,828.0,903.6,666.25
2016,10,8,12,45,890.0,113.5,2.8,26.5,821.5,886.5,653.83
2016,10,8,13,0,890.0,112.0,2.8,27.0,815.0,866.02,639.32
2016,10,8,13,15,885.5,111.0,2.8,27.0,799.0,839.07,621.81
2016,10,8,13,30,881.0,110.0,2.8,27.0,783.0,809.15,602.32
2016,10,8,13,45,876.5,107.5,2.85,27.0,759.0,774.87,580.08
2016,10,8,14,0,872.0,105.0,2.9,27.0,735.0,737.93,555.84
2016,10,8,14,15,862.0,103.5,2.9,27.0,703.0,695.76,527.41
2016,10,8,14,30,852.0,102.0,2.9,27.0,671.0,652.33,495.9
2016,10,8,14,45,835.0,101.0,2.9,27.0,631.5,602.57,459.06
2016,10,8,15,0,818.0,100.0,2.9,27.0,592.0,552.08,420.75
2016,10,8,15,15,799.0,96.5,2.9,27.0,547.0,497.66,378.54
2016,10,8,15,30,780.0,93.0,2.9,27.0,502.0,443.34,335.16
2016,10,8,15,45,759.0,87.5,2.9,27.0,453.0,386.67,288.77
2016,10,8,16,0,738.0,82.0,2.9,27.0,404.0,330.91,241.81
2016,10,8,16,15,701.0,77.0,2.7,26.5,351.0,270.67,191.1
2016,10,8,16,30,664.0,72.0,2.5,26.0,298.0,215.18,143.87
2016,10,8,16,45,614.5,64.5,2.3,25.5,244.5,158.91,97.63
2016,10,8,17,0,565.0,57.0,2.1,25.0,191.0,108.09,59.07
2016,10,8,17,15,476.5,47.5,1.95,24.0,139.5,59.37,29.88
2016,10,8,17,30,388.0,38.0,1.8,23.0,88.0,29.04,18.67
2016,10,8,17,45,241.5,24.0,1.65,22.0,49.5,18.89,6.77
2016,10,8,18,0,95.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,10,8,18,15,47.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,195.5,13.0,2.0,12.5,31.0,61.08,0.0
2016,10,9,7,0,391.0,26.0,2.2,13.0,62.0,163.08,110.68
2016,10,9,7,15,498.0,35.0,2.25,13.5,114.0,229.95,175.95
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,311.44,247.84
2016,10,9,7,45,665.5,50.0,2.4,15.0,222.0,378.26,306.14
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,449.81,365.82
2016,10,9,8,15,698.0,69.0,2.6,17.0,315.0,483.58,393.25
2016,10,9,8,30,670.0,82.0,2.7,18.0,352.0,515.22,417.38
2016,10,9,8,45,582.0,121.5,2.85,19.0,378.5,530.63,426.66
2016,10,9,9,0,494.0,161.0,3.0,20.0,405.0,533.13,425.28
2016,10,9,9,15,467.5,187.0,2.9,20.5,436.0,560.14,443.09
2016,10,9,9,30,441.0,213.0,2.8,21.0,467.0,583.4,457.41
2016,10,9,9,45,681.0,147.0,2.75,21.5,571.0,717.78,558.39
2016,10,9,10,0,921.0,81.0,2.7,22.0,675.0,850.33,647.97
