Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,30,227.0,150.0,3.5,25.0,235.0,308.01,244.02
2016,10,19,8,45,329.0,156.5,3.7,25.5,298.5,387.45,306.67
2016,10,19,9,0,431.0,163.0,3.9,26.0,362.0,483.08,379.94
2016,10,19,9,15,308.0,204.0,3.95,26.0,353.5,448.6,350.74
2016,10,19,9,30,185.0,245.0,4.0,26.0,345.0,404.33,313.91
2016,10,19,9,45,155.5,264.5,4.05,26.5,353.0,407.11,314.04
2016,10,19,10,0,126.0,284.0,4.1,27.0,361.0,407.64,312.25
2016,10,19,10,15,270.5,279.5,4.1,27.5,456.5,530.28,405.38
2016,10,19,10,30,415.0,275.0,4.1,28.0,552.0,649.13,492.44
2016,10,19,10,45,425.5,281.5,4.1,28.5,575.0,677.68,510.4
2016,10,19,11,0,436.0,288.0,4.1,29.0,598.0,696.64,522.1
2016,10,19,11,15,456.5,286.5,4.1,29.0,618.0,714.09,534.21
2016,10,19,11,30,477.0,285.0,4.1,29.0,638.0,729.77,545.1
2016,10,19,11,45,469.5,292.5,4.1,29.5,643.5,728.58,542.45
2016,10,19,12,0,462.0,300.0,4.1,30.0,649.0,725.35,538.54
2016,10,19,12,15,465.0,299.0,4.05,30.0,650.5,720.36,534.84
2016,10,19,12,30,468.0,298.0,4.0,30.0,652.0,713.37,529.81
2016,10,19,12,45,662.5,205.0,4.0,30.0,700.5,769.66,574.24
2016,10,19,13,0,857.0,112.0,4.0,30.0,749.0,808.31,601.72
2016,10,19,13,15,642.5,203.0,3.95,30.0,675.0,717.9,537.14
2016,10,19,13,30,428.0,294.0,3.9,30.0,601.0,626.7,468.01
2016,10,19,13,45,417.5,287.0,3.9,30.0,578.0,592.26,444.02
2016,10,19,14,0,407.0,280.0,3.9,30.0,555.0,561.38,421.92
2016,10,19,14,15,472.0,242.0,3.85,29.5,546.5,551.01,416.5
2016,10,19,14,30,537.0,204.0,3.8,29.0,538.0,531.13,403.56
2016,10,19,14,45,537.5,189.5,3.75,29.0,505.5,491.46,373.74
2016,10,19,15,0,538.0,175.0,3.7,29.0,473.0,450.49,342.33
2016,10,19,15,15,616.0,139.0,3.55,28.5,453.0,424.75,322.02
2016,10,19,15,30,694.0,103.0,3.4,28.0,433.0,388.59,292.05
2016,10,19,15,45,662.5,97.5,3.25,28.0,385.0,333.37,246.26
2016,10,19,16,0,631.0,92.0,3.1,28.0,337.0,280.42,201.55
2016,10,19,16,15,584.0,85.0,2.8,27.5,286.5,224.77,155.17
2016,10,19,16,30,537.0,78.0,2.5,27.0,236.0,173.81,113.08
2016,10,19,16,45,474.5,68.0,2.2,27.0,186.0,122.98,73.54
2016,10,19,17,0,412.0,58.0,1.9,27.0,136.0,79.34,43.66
2016,10,19,17,15,301.0,44.5,1.8,26.5,91.5,38.25,22.2
2016,10,19,17,30,190.0,31.0,1.7,26.0,47.0,24.28,12.0
2016,10,19,17,45,95.0,15.5,1.6,25.5,23.5,15.24,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,17.14,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,42.82,14.1
2016,10,20,7,15,134.0,46.5,4.5,21.0,67.0,108.99,78.55
2016,10,20,7,30,222.0,69.0,4.8,21.0,107.0,175.43,135.12
2016,10,20,7,45,111.0,36.0,5.1,21.0,55.0,92.68,71.14
2016,10,20,8,0,0.0,3.0,5.4,21.0,3.0,2.89,0.0
2016,10,20,8,15,0.0,4.0,5.7,21.0,4.0,3.86,0.0
2016,10,20,8,30,0.0,5.0,6.0,21.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,9.5,6.3,21.5,9.5,9.16,1.96
2016,10,20,9,0,0.0,14.0,6.6,22.0,14.0,13.51,5.52
2016,10,20,9,15,0.0,21.5,6.7,22.5,21.5,20.76,11.42
2016,10,20,9,30,0.0,29.0,6.8,23.0,29.0,28.01,17.27
2016,10,20,9,45,0.0,79.5,6.9,23.5,79.5,76.9,56.75
2016,10,20,10,0,0.0,130.0,7.0,24.0,130.0,127.06,96.57
2016,10,20,10,15,40.5,217.0,7.0,24.0,244.0,256.2,199.5
2016,10,20,10,30,81.0,304.0,7.0,24.0,358.0,384.79,299.34
2016,10,20,10,45,203.5,312.0,7.0,24.5,454.0,505.4,393.49
2016,10,20,11,0,326.0,320.0,7.0,25.0,550.0,628.22,486.74
2016,10,20,11,15,309.0,333.0,6.95,25.0,555.5,627.93,484.95
2016,10,20,11,30,292.0,346.0,6.9,25.0,561.0,626.04,482.4
2016,10,20,11,45,184.0,349.5,6.9,25.5,485.5,525.97,404.15
2016,10,20,12,0,76.0,353.0,6.9,26.0,410.0,426.56,325.69
2016,10,20,12,15,465.0,239.0,6.9,26.0,589.0,656.44,509.16
2016,10,20,12,30,854.0,125.0,6.9,26.0,768.0,854.77,657.52
2016,10,20,12,45,859.0,121.0,6.9,26.5,762.0,838.9,644.22
2016,10,20,13,0,864.0,117.0,6.9,27.0,756.0,819.61,629.48
2016,10,20,13,15,505.5,231.5,6.9,26.5,603.5,636.72,492.74
2016,10,20,13,30,147.0,346.0,6.9,26.0,451.0,459.88,352.82
2016,10,20,13,45,223.0,325.5,6.9,26.0,478.0,486.84,375.6
2016,10,20,14,0,299.0,305.0,6.9,26.0,505.0,511.78,395.96
2016,10,20,14,15,563.5,204.5,6.85,26.0,559.5,571.17,445.54
2016,10,20,14,30,828.0,104.0,6.8,26.0,614.0,606.34,474.86
2016,10,20,14,45,813.0,101.5,6.8,26.0,575.5,557.93,436.3
2016,10,20,15,0,798.0,99.0,6.8,26.0,537.0,508.73,396.48
2016,10,20,15,15,520.0,149.5,6.7,25.5,425.5,387.51,300.87
2016,10,20,15,30,242.0,200.0,6.6,25.0,314.0,292.24,226.19
2016,10,20,15,45,480.0,139.0,6.5,25.0,333.5,305.06,231.86
2016,10,20,16,0,718.0,78.0,6.4,25.0,353.0,291.38,212.1
2016,10,20,16,15,676.5,72.0,6.1,24.5,301.0,233.38,161.78
2016,10,20,16,30,635.0,66.0,5.8,24.0,249.0,179.27,115.42
2016,10,20,16,45,579.5,57.0,5.5,23.5,197.5,124.75,71.85
2016,10,20,17,0,524.0,48.0,5.2,23.0,146.0,76.41,38.47
2016,10,20,17,15,411.5,37.0,4.85,22.0,98.0,32.1,21.37
2016,10,20,17,30,299.0,26.0,4.5,21.0,50.0,20.56,9.0
2016,10,20,17,45,149.5,13.0,4.2,20.5,25.0,12.78,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.0,10.0,2.4,10.5,20.5,48.88,0.0
2016,10,21,7,0,338.0,20.0,2.6,11.0,41.0,126.14,43.62
2016,10,21,7,15,466.0,29.5,2.8,12.0,90.0,203.49,150.82
2016,10,21,7,30,594.0,39.0,3.0,13.0,139.0,289.09,227.5
2016,10,21,7,45,664.5,45.0,3.2,14.0,194.5,357.81,288.98
2016,10,21,8,0,735.0,51.0,3.4,15.0,250.0,432.11,352.75
2016,10,21,8,15,778.0,55.5,3.45,15.5,305.5,494.86,405.48
2016,10,21,8,30,821.0,60.0,3.5,16.0,361.0,559.52,457.63
2016,10,21,8,45,850.5,63.0,3.6,17.0,413.5,611.45,497.46
2016,10,21,9,0,880.0,66.0,3.7,18.0,466.0,666.93,538.08
2016,10,21,9,15,899.5,68.5,3.6,18.0,514.0,714.31,571.26
2016,10,21,9,30,919.0,71.0,3.5,18.0,562.0,760.1,602.67
2016,10,21,9,45,933.5,72.5,3.4,18.5,603.5,798.99,627.37
2016,10,21,10,0,948.0,74.0,3.3,19.0,645.0,835.37,649.89
2016,10,21,10,15,958.0,75.5,3.2,19.5,679.5,865.34,667.54
2016,10,21,10,30,968.0,77.0,3.1,20.0,714.0,892.12,682.81
2016,10,21,10,45,975.0,77.5,3.05,20.5,741.0,911.87,693.46
2016,10,21,11,0,982.0,78.0,3.0,21.0,768.0,928.01,701.7
2016,10,21,11,15,986.0,79.0,2.9,21.0,786.0,938.38,707.09
2016,10,21,11,30,990.0,80.0,2.8,21.0,804.0,944.89,709.99
2016,10,21,11,45,991.0,80.5,2.75,21.5,813.5,944.33,707.35
2016,10,21,12,0,992.0,81.0,2.7,22.0,823.0,939.84,702.3
2016,10,21,12,15,992.0,81.0,2.65,22.0,823.5,930.04,695.25
2016,10,21,12,30,992.0,81.0,2.6,22.0,824.0,916.37,685.79
2016,10,21,12,45,990.0,81.0,2.6,22.5,815.5,897.27,671.94
2016,10,21,13,0,988.0,81.0,2.6,23.0,807.0,874.52,655.79
2016,10,21,13,15,983.5,80.0,2.55,23.0,789.5,845.23,636.18
2016,10,21,13,30,979.0,79.0,2.5,23.0,772.0,812.68,614.38
2016,10,21,13,45,972.0,78.0,2.45,23.5,746.0,775.25,588.02
2016,10,21,14,0,965.0,77.0,2.4,24.0,720.0,735.06,559.72
2016,10,21,14,15,955.0,75.5,2.35,23.5,686.0,689.88,528.78
2016,10,21,14,30,945.0,74.0,2.3,23.0,652.0,642.62,494.48
2016,10,21,14,45,931.5,72.5,2.25,23.0,611.5,591.58,455.48
2016,10,21,15,0,918.0,71.0,2.2,23.0,571.0,539.28,414.44
2016,10,21,15,15,899.0,68.5,2.1,23.0,524.0,482.47,368.67
2016,10,21,15,30,880.0,66.0,2.0,23.0,477.0,425.53,321.45
2016,10,21,15,45,853.5,63.0,1.95,23.0,425.5,365.6,270.8
2016,10,21,16,0,827.0,60.0,1.9,23.0,374.0,305.65,218.95
2016,10,21,16,15,787.5,56.0,1.65,22.0,319.5,244.36,166.3
2016,10,21,16,30,748.0,52.0,1.4,21.0,265.0,186.56,116.91
2016,10,21,16,45,684.5,46.5,1.15,20.5,209.5,128.13,70.58
2016,10,21,17,0,621.0,41.0,0.9,20.0,154.0,76.76,36.17
2016,10,21,17,15,505.5,32.0,0.95,19.0,103.5,29.05,19.05
2016,10,21,17,30,390.0,23.0,1.0,18.0,53.0,19.49,7.73
2016,10,21,17,45,195.0,11.5,1.05,17.5,26.5,11.3,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,10.0,1.0,9.5,19.5,47.72,0.0
2016,10,22,7,0,330.0,20.0,1.0,10.0,39.0,122.67,32.95
2016,10,22,7,15,459.5,29.5,1.2,11.0,87.5,200.36,147.64
2016,10,22,7,30,589.0,39.0,1.4,12.0,136.0,285.94,223.96
2016,10,22,7,45,657.5,45.5,1.65,13.0,191.0,353.92,284.46
2016,10,22,8,0,726.0,52.0,1.9,14.0,246.0,427.27,347.11
2016,10,22,8,15,769.0,56.0,2.05,15.0,301.0,488.89,397.93
2016,10,22,8,30,812.0,60.0,2.2,16.0,356.0,552.39,448.09
2016,10,22,8,45,840.0,64.0,2.35,17.0,408.0,607.97,490.24
2016,10,22,9,0,868.0,68.0,2.5,18.0,460.0,659.19,527.7
2016,10,22,9,15,888.0,70.5,2.55,18.5,507.5,706.35,559.77
2016,10,22,9,30,908.0,73.0,2.6,19.0,555.0,751.99,590.15
2016,10,22,9,45,921.0,75.5,2.65,20.0,596.0,790.45,613.74
2016,10,22,10,0,934.0,78.0,2.7,21.0,637.0,826.36,635.19
2016,10,22,10,15,944.0,79.5,2.65,21.5,671.5,855.91,652.49
2016,10,22,10,30,954.0,81.0,2.6,22.0,706.0,882.32,667.51
2016,10,22,10,45,959.5,82.5,2.6,22.5,732.0,901.63,678.04
2016,10,22,11,0,965.0,84.0,2.6,23.0,758.0,917.34,686.24
2016,10,22,11,15,969.5,85.0,2.6,23.0,776.5,927.93,692.47
2016,10,22,11,30,974.0,86.0,2.6,23.0,795.0,934.73,696.33
2016,10,22,11,45,974.5,87.0,2.6,23.5,804.0,934.23,694.17
2016,10,22,12,0,975.0,88.0,2.6,24.0,813.0,929.86,689.67
2016,10,22,12,15,974.5,88.0,2.6,24.0,813.5,919.73,682.86
2016,10,22,12,30,974.0,88.0,2.6,24.0,814.0,905.81,673.7
2016,10,22,12,45,970.5,88.5,2.6,24.5,805.0,886.27,659.63
2016,10,22,13,0,967.0,89.0,2.6,25.0,796.0,863.21,643.35
2016,10,22,13,15,962.5,88.0,2.6,25.0,778.5,834.4,624.52
2016,10,22,13,30,958.0,87.0,2.6,25.0,761.0,802.4,603.51
2016,10,22,13,45,950.0,86.5,2.65,25.5,735.0,765.42,578.14
2016,10,22,14,0,942.0,86.0,2.7,26.0,709.0,725.81,550.83
2016,10,22,14,15,931.5,84.5,2.7,25.5,675.5,681.17,519.94
2016,10,22,14,30,921.0,83.0,2.7,25.0,642.0,634.57,486.33
2016,10,22,14,45,904.5,81.5,2.75,25.0,601.0,582.93,447.27
2016,10,22,15,0,888.0,80.0,2.8,25.0,560.0,530.36,406.33
2016,10,22,15,15,868.0,77.0,2.8,25.0,513.5,473.58,360.88
2016,10,22,15,30,848.0,74.0,2.8,25.0,467.0,417.06,314.23
2016,10,22,15,45,818.5,70.5,2.8,25.0,415.5,357.1,263.74
2016,10,22,16,0,789.0,67.0,2.8,25.0,364.0,298.87,213.5
2016,10,22,16,15,746.5,62.5,2.45,24.0,309.5,238.63,162.1
2016,10,22,16,30,704.0,58.0,2.1,23.0,255.0,182.31,114.46
2016,10,22,16,45,636.5,51.0,1.8,22.0,200.5,124.77,69.61
2016,10,22,17,0,569.0,44.0,1.5,21.0,146.0,72.79,34.97
2016,10,22,17,15,449.0,34.0,1.5,20.0,96.5,27.35,17.44
2016,10,22,17,30,329.0,24.0,1.5,19.0,47.0,19.04,6.5
2016,10,22,17,45,164.5,12.0,1.55,18.0,23.5,11.8,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.8,12.5,13.5,22.79,0.0
2016,10,23,7,0,105.0,22.0,2.0,13.0,27.0,63.33,8.59
2016,10,23,7,15,199.5,39.5,2.1,13.5,65.5,127.21,93.01
2016,10,23,7,30,294.0,57.0,2.2,14.0,104.0,193.21,151.41
2016,10,23,7,45,345.0,73.0,2.35,14.5,149.0,247.99,199.91
2016,10,23,8,0,396.0,89.0,2.5,15.0,194.0,307.32,250.96
2016,10,23,8,15,447.5,97.0,2.55,15.5,239.5,361.66,296.59
2016,10,23,8,30,499.0,105.0,2.6,16.0,285.0,419.66,343.78
2016,10,23,8,45,469.5,130.0,2.65,16.5,318.5,450.0,366.8
2016,10,23,9,0,440.0,155.0,2.7,17.0,352.0,476.18,385.73
2016,10,23,9,15,382.5,186.5,2.9,17.5,371.0,477.89,385.11
2016,10,23,9,30,325.0,218.0,3.1,18.0,390.0,482.78,386.45
2016,10,23,9,45,335.0,234.5,3.35,19.0,423.5,516.81,410.72
2016,10,23,10,0,345.0,251.0,3.6,20.0,457.0,550.1,433.86
2016,10,23,10,15,328.0,271.0,3.7,20.5,475.5,564.67,442.59
2016,10,23,10,30,311.0,291.0,3.8,21.0,494.0,577.13,449.75
2016,10,23,10,45,315.5,303.0,3.95,21.5,516.0,596.8,463.0
2016,10,23,11,0,320.0,315.0,4.1,22.0,538.0,615.22,475.22
2016,10,23,11,15,260.0,334.5,4.1,22.0,518.5,585.39,451.01
2016,10,23,11,30,200.0,354.0,4.1,22.0,499.0,545.53,419.7
2016,10,23,11,45,270.5,345.5,4.15,22.5,544.0,602.35,462.42
2016,10,23,12,0,341.0,337.0,4.2,23.0,589.0,649.53,497.21
2016,10,23,12,15,345.5,336.0,4.15,23.0,591.5,646.9,494.9
2016,10,23,12,30,350.0,335.0,4.1,23.0,594.0,642.8,491.81
2016,10,23,12,45,333.5,335.0,4.1,23.5,580.0,621.21,474.86
2016,10,23,13,0,317.0,335.0,4.1,24.0,566.0,598.94,457.53
2016,10,23,13,15,311.5,328.0,4.05,24.0,550.5,577.42,441.89
2016,10,23,13,30,306.0,321.0,4.0,24.0,535.0,555.13,425.62
2016,10,23,13,45,452.0,261.5,3.95,24.0,565.0,589.93,454.58
2016,10,23,14,0,598.0,202.0,3.9,24.0,595.0,610.13,471.89
2016,10,23,14,15,657.0,170.0,3.8,24.0,582.5,592.53,459.17
2016,10,23,14,30,716.0,138.0,3.7,24.0,570.0,566.64,439.91
2016,10,23,14,45,585.5,166.0,3.6,24.0,504.0,489.71,379.86
2016,10,23,15,0,455.0,194.0,3.5,24.0,438.0,420.94,325.82
2016,10,23,15,15,348.0,194.0,3.15,23.5,371.5,346.81,268.22
2016,10,23,15,30,241.0,194.0,2.8,23.0,305.0,284.15,219.38
2016,10,23,15,45,231.0,174.0,2.5,23.0,270.5,246.9,189.15
2016,10,23,16,0,221.0,154.0,2.2,23.0,236.0,210.5,159.14
2016,10,23,16,15,207.0,131.5,2.05,22.0,199.5,171.82,127.76
2016,10,23,16,30,193.0,109.0,1.9,21.0,163.0,134.72,97.45
2016,10,23,16,45,170.5,87.0,1.75,20.5,127.0,98.71,68.62
2016,10,23,17,0,148.0,65.0,1.6,20.0,91.0,65.52,43.37
2016,10,23,17,15,99.0,44.5,1.6,19.5,59.5,36.46,25.06
2016,10,23,17,30,50.0,24.0,1.6,19.0,28.0,21.21,6.65
2016,10,23,17,45,25.0,12.0,1.6,19.0,14.0,11.8,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,55.0,11.0,0.85,16.5,14.0,23.27,0.0
2016,10,24,7,0,110.0,22.0,0.9,17.0,28.0,64.19,0.64
2016,10,24,7,15,238.5,37.0,1.1,17.5,69.5,136.79,97.61
2016,10,24,7,30,367.0,52.0,1.3,18.0,111.0,214.72,164.73
2016,10,24,7,45,448.5,62.0,1.5,18.5,161.0,281.05,221.81
2016,10,24,8,0,530.0,72.0,1.7,19.0,211.0,354.13,283.04
2016,10,24,8,15,400.0,105.0,1.95,20.0,223.0,344.72,276.66
2016,10,24,8,30,270.0,138.0,2.2,21.0,235.0,316.98,254.03
2016,10,24,8,45,315.5,153.0,2.5,22.0,282.0,371.93,297.16
2016,10,24,9,0,361.0,168.0,2.8,23.0,329.0,429.66,341.06
2016,10,24,9,15,208.0,194.0,2.75,23.5,289.0,356.47,280.94
2016,10,24,9,30,55.0,220.0,2.7,24.0,249.0,271.82,211.1
2016,10,24,9,45,120.0,247.0,2.65,24.5,316.5,359.42,278.89
2016,10,24,10,0,185.0,274.0,2.6,25.0,384.0,441.73,340.35
2016,10,24,10,15,293.0,270.5,2.5,25.5,455.5,535.28,409.57
2016,10,24,10,30,401.0,267.0,2.4,26.0,527.0,623.52,472.83
2016,10,24,10,45,207.0,251.0,2.35,26.5,386.0,448.28,340.89
2016,10,24,11,0,13.0,235.0,2.3,27.0,245.0,244.16,183.49
2016,10,24,11,15,138.0,289.0,2.3,27.0,388.5,422.97,320.45
2016,10,24,11,30,263.0,343.0,2.3,27.0,532.0,595.11,444.88
2016,10,24,11,45,260.0,348.0,2.3,27.5,537.5,595.41,442.64
2016,10,24,12,0,257.0,353.0,2.3,28.0,543.0,594.58,440.82
2016,10,24,12,15,281.5,348.5,2.3,28.0,556.0,605.63,449.07
2016,10,24,12,30,306.0,344.0,2.3,28.0,569.0,615.05,456.09
2016,10,24,12,45,158.0,283.0,2.3,28.5,399.0,418.31,313.29
2016,10,24,13,0,10.0,222.0,2.3,29.0,229.0,225.19,167.44
2016,10,24,13,15,410.0,175.0,2.3,29.0,460.0,499.48,380.49
2016,10,24,13,30,810.0,128.0,2.3,29.0,691.0,732.69,547.72
2016,10,24,13,45,799.0,127.0,2.35,29.0,666.0,697.12,521.85
2016,10,24,14,0,788.0,126.0,2.4,29.0,641.0,659.63,495.57
2016,10,24,14,15,402.0,170.5,2.4,28.5,433.0,428.75,326.35
2016,10,24,14,30,16.0,215.0,2.4,28.0,225.0,218.12,164.23
2016,10,24,14,45,370.0,164.5,2.45,28.0,362.0,367.69,282.06
2016,10,24,15,0,724.0,114.0,2.5,28.0,499.0,476.66,362.01
2016,10,24,15,15,699.0,109.5,2.5,28.0,455.0,424.07,319.72
2016,10,24,15,30,674.0,105.0,2.5,28.0,411.0,372.45,277.91
2016,10,24,15,45,640.5,99.0,2.55,28.0,363.5,317.73,232.95
2016,10,24,16,0,607.0,93.0,2.6,28.0,316.0,265.54,189.18
2016,10,24,16,15,556.5,85.5,2.3,27.0,266.0,210.79,144.18
2016,10,24,16,30,506.0,78.0,2.0,26.0,216.0,161.18,103.92
2016,10,24,16,45,433.5,67.0,1.75,25.5,167.0,111.08,66.17
2016,10,24,17,0,361.0,56.0,1.5,25.0,118.0,68.28,38.03
2016,10,24,17,15,245.5,40.5,1.45,24.0,76.0,31.17,20.07
2016,10,24,17,30,130.0,25.0,1.4,23.0,34.0,19.69,4.15
2016,10,24,17,45,65.0,12.5,1.35,22.5,17.0,12.29,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.2,15.5,5.0,4.91,0.0
2016,10,25,7,0,0.0,10.0,1.3,16.0,10.0,9.64,0.0
2016,10,25,7,15,0.0,26.0,1.4,16.5,26.0,25.15,14.32
2016,10,25,7,30,0.0,42.0,1.5,17.0,42.0,41.57,28.86
2016,10,25,7,45,0.0,62.0,1.65,17.5,62.0,62.27,46.55
2016,10,25,8,0,0.0,82.0,1.8,18.0,82.0,82.73,63.77
2016,10,25,8,15,1.5,102.0,1.95,18.5,102.5,103.83,81.19
2016,10,25,8,30,3.0,122.0,2.1,19.0,123.0,125.0,98.3
2016,10,25,8,45,26.0,151.0,2.25,20.0,162.5,175.85,139.34
2016,10,25,9,0,49.0,180.0,2.4,21.0,202.0,223.09,176.54
2016,10,25,9,15,124.0,206.0,2.45,21.0,269.0,312.05,247.58
2016,10,25,9,30,199.0,232.0,2.5,21.0,336.0,397.97,314.57
2016,10,25,9,45,163.0,252.0,2.55,21.5,341.5,397.34,311.52
2016,10,25,10,0,127.0,272.0,2.6,22.0,347.0,394.12,306.81
2016,10,25,10,15,153.5,289.0,2.65,22.5,384.5,435.15,337.15
2016,10,25,10,30,180.0,306.0,2.7,23.0,422.0,476.59,367.15
2016,10,25,10,45,232.5,312.0,2.75,23.5,468.0,527.47,404.51
2016,10,25,11,0,285.0,318.0,2.8,24.0,514.0,587.46,447.59
2016,10,25,11,15,308.0,322.0,2.85,24.0,538.5,611.2,464.5
2016,10,25,11,30,331.0,326.0,2.9,24.0,563.0,633.87,480.81
2016,10,25,11,45,362.0,323.0,2.95,24.5,585.5,654.44,494.98
2016,10,25,12,0,393.0,320.0,3.0,25.0,608.0,673.38,507.92
2016,10,25,12,15,412.0,311.5,3.0,25.0,613.0,674.49,508.99
2016,10,25,12,30,431.0,303.0,3.0,25.0,618.0,679.65,512.9
2016,10,25,12,45,439.5,295.5,3.05,25.0,614.0,669.0,505.79
2016,10,25,13,0,448.0,288.0,3.1,25.0,610.0,656.37,497.34
2016,10,25,13,15,419.5,291.0,3.05,25.0,587.5,619.53,470.48
2016,10,25,13,30,391.0,294.0,3.0,25.0,565.0,587.97,447.25
2016,10,25,13,45,366.5,288.5,2.95,25.5,535.5,550.84,419.24
2016,10,25,14,0,342.0,283.0,2.9,26.0,506.0,514.15,391.44
2016,10,25,14,15,571.0,197.5,2.85,25.5,547.0,560.43,429.79
2016,10,25,14,30,800.0,112.0,2.8,25.0,588.0,585.39,450.53
2016,10,25,14,45,599.0,157.5,2.75,25.0,501.0,485.28,373.33
2016,10,25,15,0,398.0,203.0,2.7,25.0,414.0,397.17,305.19
2016,10,25,15,15,382.5,189.5,2.45,24.5,378.0,355.97,273.21
2016,10,25,15,30,367.0,176.0,2.2,24.0,342.0,315.57,241.0
2016,10,25,15,45,358.0,156.0,1.95,24.0,302.5,272.24,205.41
2016,10,25,16,0,349.0,136.0,1.7,24.0,263.0,229.46,169.67
2016,10,25,16,15,327.0,117.0,1.5,23.5,221.5,185.26,133.2
2016,10,25,16,30,305.0,98.0,1.3,23.0,180.0,143.31,98.73
2016,10,25,16,45,269.0,79.0,1.15,22.5,139.5,101.05,65.72
2016,10,25,17,0,233.0,60.0,1.0,22.0,99.0,63.69,39.0
2016,10,25,17,15,160.5,41.0,1.0,21.5,63.5,33.61,22.23
2016,10,25,17,30,88.0,22.0,1.0,21.0,28.0,18.48,1.91
2016,10,25,17,45,44.0,11.0,1.05,20.5,14.0,10.81,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,15.5,12.0,9.34,0.0
2016,10,26,7,0,113.0,19.0,1.3,16.0,24.0,60.08,0.0
2016,10,26,7,15,241.0,33.5,1.5,16.5,64.5,132.57,93.35
2016,10,26,7,30,369.0,48.0,1.7,17.0,105.0,210.12,161.33
2016,10,26,7,45,452.0,57.5,1.95,18.0,154.5,275.8,218.1
2016,10,26,8,0,535.0,67.0,2.2,19.0,204.0,348.66,279.27
2016,10,26,8,15,587.0,73.5,2.5,20.0,254.0,408.39,328.48
2016,10,26,8,30,639.0,80.0,2.8,21.0,304.0,471.23,378.45
2016,10,26,8,45,674.0,85.0,3.1,22.0,352.5,524.53,419.5
2016,10,26,9,0,709.0,90.0,3.4,23.0,401.0,578.58,459.88
2016,10,26,9,15,733.5,94.0,3.3,23.5,445.5,624.59,492.88
2016,10,26,9,30,758.0,98.0,3.2,24.0,490.0,667.32,521.97
2016,10,26,9,45,500.5,181.5,3.15,24.5,448.5,587.86,457.19
2016,10,26,10,0,243.0,265.0,3.1,25.0,407.0,475.79,367.18
2016,10,26,10,15,530.0,187.5,3.0,25.5,520.0,639.51,492.8
2016,10,26,10,30,817.0,110.0,2.9,26.0,633.0,797.22,603.49
2016,10,26,10,45,823.5,112.5,2.8,26.5,657.5,816.11,612.52
2016,10,26,11,0,830.0,115.0,2.7,27.0,682.0,831.9,620.46
2016,10,26,11,15,836.0,116.0,2.65,27.0,699.5,842.42,626.43
2016,10,26,11,30,842.0,117.0,2.6,27.0,717.0,849.64,630.34
2016,10,26,11,45,855.5,112.0,2.55,27.5,728.5,853.29,630.74
2016,10,26,12,0,869.0,107.0,2.5,28.0,740.0,849.23,626.14
2016,10,26,12,15,869.5,107.0,2.45,28.0,740.5,840.73,620.05
2016,10,26,12,30,870.0,107.0,2.4,28.0,741.0,828.86,611.86
2016,10,26,12,45,867.0,107.0,2.4,28.5,732.5,810.86,598.87
2016,10,26,13,0,864.0,107.0,2.4,29.0,724.0,789.72,583.93
2016,10,26,13,15,504.5,219.5,2.4,29.0,578.0,614.48,459.31
2016,10,26,13,30,145.0,332.0,2.4,29.0,432.0,442.23,329.35
2016,10,26,13,45,101.5,308.0,2.4,29.0,377.0,377.15,282.41
2016,10,26,14,0,58.0,284.0,2.4,29.0,322.0,319.51,239.68
2016,10,26,14,15,64.0,272.5,2.35,29.0,312.5,308.45,232.06
2016,10,26,14,30,70.0,261.0,2.3,29.0,303.0,296.8,223.77
2016,10,26,14,45,416.0,180.0,2.3,29.0,401.0,405.68,308.47
2016,10,26,15,0,762.0,99.0,2.3,29.0,499.0,476.84,359.98
2016,10,26,15,15,738.5,95.5,2.25,28.5,455.0,423.83,318.06
2016,10,26,15,30,715.0,92.0,2.2,28.0,411.0,372.11,276.49
2016,10,26,15,45,683.0,86.5,2.2,28.0,363.5,316.58,230.59
2016,10,26,16,0,651.0,81.0,2.2,28.0,316.0,263.33,185.66
2016,10,26,16,15,602.0,74.5,1.9,27.0,265.5,207.81,139.75
2016,10,26,16,30,553.0,68.0,1.6,26.0,215.0,157.15,98.5
2016,10,26,16,45,482.0,58.5,1.35,25.5,165.5,106.33,60.38
2016,10,26,17,0,411.0,49.0,1.1,25.0,116.0,63.61,33.29
2016,10,26,17,15,287.5,35.5,1.1,24.0,73.5,27.84,17.12
2016,10,26,17,30,164.0,22.0,1.1,23.0,31.0,17.32,0.0
2016,10,26,17,45,82.0,11.0,1.1,22.5,15.5,10.81,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,16.5,10.5,8.85,0.0
2016,10,27,7,0,76.0,18.0,1.6,17.0,21.0,44.88,0.0
2016,10,27,7,15,193.5,35.5,1.75,17.5,60.0,119.62,83.17
2016,10,27,7,30,311.0,53.0,1.9,18.0,99.0,193.03,147.56
2016,10,27,7,45,398.5,63.5,2.05,19.0,148.0,257.09,202.52
2016,10,27,8,0,486.0,74.0,2.2,20.0,197.0,331.5,264.5
2016,10,27,8,15,540.0,82.0,2.05,21.0,247.0,391.76,313.09
2016,10,27,8,30,594.0,90.0,1.9,22.0,297.0,455.33,362.13
2016,10,27,8,45,636.0,95.0,1.8,23.0,346.0,511.06,403.32
2016,10,27,9,0,678.0,100.0,1.7,24.0,395.0,568.14,443.78
2016,10,27,9,15,704.5,104.0,1.5,24.5,439.5,614.35,474.97
2016,10,27,9,30,731.0,108.0,1.3,25.0,484.0,659.96,504.39
2016,10,27,9,45,751.0,111.0,1.15,25.5,523.0,698.63,527.22
2016,10,27,10,0,771.0,114.0,1.0,26.0,562.0,732.84,546.19
2016,10,27,10,15,784.5,117.0,1.05,26.5,595.0,762.88,564.3
2016,10,27,10,30,798.0,120.0,1.1,27.0,628.0,790.43,580.69
2016,10,27,10,45,807.0,122.0,1.2,27.5,653.0,810.49,592.73
2016,10,27,11,0,816.0,124.0,1.3,28.0,678.0,827.57,602.93
2016,10,27,11,15,822.0,125.5,1.4,28.0,695.5,838.47,610.39
2016,10,27,11,30,828.0,127.0,1.5,28.0,713.0,846.13,615.9
2016,10,27,11,45,851.5,117.0,1.65,28.5,726.5,852.76,620.19
2016,10,27,12,0,875.0,107.0,1.8,29.0,740.0,851.58,619.43
2016,10,27,12,15,589.0,222.5,1.85,29.0,648.5,734.28,539.52
2016,10,27,12,30,303.0,338.0,1.9,29.0,557.0,603.85,444.04
2016,10,27,12,45,587.5,221.5,1.95,29.0,641.0,708.02,524.3
2016,10,27,13,0,872.0,105.0,2.0,29.0,725.0,791.19,583.08
2016,10,27,13,15,867.0,104.5,2.0,29.0,708.5,764.86,565.09
2016,10,27,13,30,862.0,104.0,2.0,29.0,692.0,735.71,546.15
2016,10,27,13,45,855.0,101.5,2.05,29.0,667.5,702.32,524.57
2016,10,27,14,0,848.0,99.0,2.1,29.0,643.0,664.34,498.4
2016,10,27,14,15,836.5,97.0,2.1,29.0,611.0,621.95,467.92
2016,10,27,14,30,825.0,95.0,2.1,29.0,579.0,577.98,435.61
2016,10,27,14,45,804.0,94.0,2.15,29.0,540.0,528.6,398.68
2016,10,27,15,0,783.0,93.0,2.2,29.0,501.0,478.99,360.53
2016,10,27,15,15,759.5,89.5,2.2,28.5,456.5,425.87,319.22
2016,10,27,15,30,736.0,86.0,2.2,28.0,412.0,372.49,276.38
2016,10,27,15,45,703.0,81.5,2.25,28.0,364.0,316.68,230.16
2016,10,27,16,0,670.0,77.0,2.3,28.0,316.0,263.18,184.91
2016,10,27,16,15,621.5,70.5,2.05,27.0,265.0,206.91,138.26
2016,10,27,16,30,573.0,64.0,1.8,26.0,214.0,155.39,96.24
2016,10,27,16,45,502.5,55.0,1.55,25.5,164.5,104.15,57.88
2016,10,27,17,0,432.0,46.0,1.3,25.0,115.0,60.9,30.81
2016,10,27,17,15,305.5,33.0,1.25,24.0,72.5,25.61,15.17
2016,10,27,17,30,179.0,20.0,1.2,23.0,30.0,16.05,0.0
2016,10,27,17,45,89.5,10.0,1.2,22.5,15.0,9.83,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,14.5,12.0,0.0,0.0
2016,10,28,7,0,167.0,17.0,0.9,15.0,24.0,61.92,0.0
2016,10,28,7,15,305.5,30.0,1.0,15.5,66.0,149.3,103.15
2016,10,28,7,30,444.0,43.0,1.1,16.0,108.0,231.59,176.83
2016,10,28,7,45,526.5,51.0,1.25,17.0,159.5,298.45,234.91
2016,10,28,8,0,609.0,59.0,1.4,18.0,211.0,372.38,296.84
2016,10,28,8,15,659.5,65.0,1.5,19.0,263.5,433.68,346.75
2016,10,28,8,30,710.0,71.0,1.6,20.0,316.0,497.85,396.83
2016,10,28,8,45,745.5,75.0,1.75,21.5,366.0,550.58,435.89
2016,10,28,9,0,781.0,79.0,1.9,23.0,416.0,606.4,475.65
2016,10,28,9,15,804.5,82.5,2.0,23.5,462.0,653.57,509.33
2016,10,28,9,30,828.0,86.0,2.1,24.0,508.0,699.64,540.1
2016,10,28,9,45,846.5,87.5,2.25,24.5,548.5,738.26,565.46
2016,10,28,10,0,865.0,89.0,2.4,25.0,589.0,774.85,589.2
2016,10,28,10,15,877.0,91.0,2.45,25.0,622.0,799.8,605.23
2016,10,28,10,30,889.0,93.0,2.5,25.0,655.0,826.65,622.69
2016,10,28,10,45,899.0,93.5,2.55,25.5,681.5,847.19,634.58
2016,10,28,11,0,909.0,94.0,2.6,26.0,708.0,864.51,644.39
2016,10,28,11,15,914.0,94.5,2.6,26.0,725.5,874.27,650.11
2016,10,28,11,30,919.0,95.0,2.6,26.0,743.0,880.49,653.65
2016,10,28,11,45,925.5,93.5,2.6,26.5,752.5,882.18,653.04
2016,10,28,12,0,932.0,92.0,2.6,27.0,762.0,880.22,650.19
2016,10,28,12,15,932.0,92.0,2.6,27.0,762.0,870.81,643.84
2016,10,28,12,30,932.0,92.0,2.6,27.0,762.0,857.81,635.27
2016,10,28,12,45,929.5,91.0,2.6,27.5,753.5,838.21,621.17
2016,10,28,13,0,927.0,90.0,2.6,28.0,745.0,815.26,604.98
2016,10,28,13,15,637.0,195.0,2.6,28.0,640.5,687.89,515.52
2016,10,28,13,30,347.0,300.0,2.6,28.0,536.0,559.15,419.15
2016,10,28,13,45,333.5,291.0,2.6,28.0,511.0,527.64,397.24
2016,10,28,14,0,320.0,282.0,2.6,28.0,486.0,496.01,374.44
2016,10,28,14,15,339.0,262.0,2.55,28.0,468.5,473.49,358.47
2016,10,28,14,30,358.0,242.0,2.5,28.0,451.0,448.73,340.42
2016,10,28,14,45,602.0,160.5,2.5,28.0,483.0,484.82,368.46
2016,10,28,15,0,846.0,79.0,2.5,28.0,515.0,493.38,373.5
2016,10,28,15,15,824.0,76.0,2.45,27.5,470.0,438.58,329.97
2016,10,28,15,30,802.0,73.0,2.4,27.0,425.0,384.15,285.64
2016,10,28,15,45,770.5,69.0,2.4,27.0,375.5,326.24,237.08
2016,10,28,16,0,739.0,65.0,2.4,27.0,326.0,270.37,189.22
2016,10,28,16,15,692.5,60.0,2.1,26.0,274.0,212.55,140.61
2016,10,28,16,30,646.0,55.0,1.8,25.0,222.0,159.16,96.54
2016,10,28,16,45,570.5,48.0,1.5,24.5,170.0,103.77,55.08
2016,10,28,17,0,495.0,41.0,1.2,24.0,118.0,58.32,27.42
2016,10,28,17,15,360.0,30.0,1.15,23.0,74.0,22.93,12.95
2016,10,28,17,30,225.0,19.0,1.1,22.0,30.0,15.23,0.0
2016,10,28,17,45,112.5,9.5,1.1,21.5,15.0,9.34,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
