Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,30,0.0,135.0,4.2,18.0,135.0,131.66,101.88
2016,11,8,11,45,33.0,221.5,4.3,18.0,244.0,251.69,198.82
2016,11,8,12,0,66.0,308.0,4.4,18.0,353.0,369.36,291.1
2016,11,8,12,15,56.0,300.5,4.4,18.0,338.5,351.57,276.64
2016,11,8,12,30,46.0,293.0,4.4,18.0,324.0,333.98,262.73
2016,11,8,12,45,39.0,281.5,4.45,18.5,307.5,314.76,247.25
2016,11,8,13,0,32.0,270.0,4.5,19.0,291.0,295.85,232.06
2016,11,8,13,15,27.5,256.5,4.5,19.0,274.5,272.16,213.64
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,254.36,199.78
2016,11,8,13,45,13.5,211.5,4.5,19.0,220.0,215.63,169.22
2016,11,8,14,0,4.0,180.0,4.5,19.0,182.0,177.82,139.18
2016,11,8,14,15,2.0,153.0,4.45,19.0,154.0,149.8,116.92
2016,11,8,14,30,0.0,126.0,4.4,19.0,126.0,122.13,94.75
2016,11,8,14,45,0.0,105.5,4.35,19.0,105.5,102.12,78.69
2016,11,8,15,0,0.0,85.0,4.3,19.0,85.0,82.21,62.57
2016,11,8,15,15,0.0,48.5,4.15,18.5,48.5,46.85,33.55
2016,11,8,15,30,0.0,12.0,4.0,18.0,12.0,11.58,4.11
2016,11,8,15,45,0.0,10.5,3.85,18.0,10.5,10.13,2.91
2016,11,8,16,0,0.0,9.0,3.7,18.0,9.0,8.68,1.69
2016,11,8,16,15,0.0,7.0,3.6,17.5,7.0,6.75,0.06
2016,11,8,16,30,0.0,5.0,3.5,17.0,5.0,4.82,0.0
2016,11,8,16,45,0.0,3.5,3.4,17.0,3.5,3.37,0.0
2016,11,8,17,0,0.0,2.0,3.3,17.0,2.0,1.93,0.0
2016,11,8,17,15,0.0,1.0,3.3,17.0,1.0,0.96,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.44,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.0,5.0,4.82,0.0
2016,11,9,8,0,0.0,7.0,3.5,14.0,7.0,6.75,0.1
2016,11,9,8,15,0.0,9.5,3.6,14.0,9.5,9.16,2.2
2016,11,9,8,30,0.0,12.0,3.7,14.0,12.0,11.57,4.29
2016,11,9,8,45,0.0,12.5,3.8,14.5,12.5,12.06,4.67
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,12.54,5.05
2016,11,9,9,15,0.0,14.5,3.95,15.0,14.5,13.99,6.25
2016,11,9,9,30,0.0,16.0,4.0,15.0,16.0,15.44,7.45
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,32.84,22.06
2016,11,9,10,0,0.0,52.0,4.1,16.0,52.0,50.26,36.51
2016,11,9,10,15,0.0,31.5,4.1,16.0,31.5,30.43,19.86
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,10.62,3.25
2016,11,9,10,45,0.0,39.5,4.15,16.0,39.5,38.18,26.24
2016,11,9,11,0,0.0,68.0,4.2,16.0,68.0,65.78,49.05
2016,11,9,11,15,0.0,41.0,4.2,16.0,41.0,39.64,27.35
2016,11,9,11,30,0.0,14.0,4.2,16.0,14.0,13.53,5.62
2016,11,9,11,45,0.0,14.5,4.25,16.5,14.5,14.01,6.0
2016,11,9,12,0,0.0,15.0,4.3,17.0,15.0,14.5,6.38
2016,11,9,12,15,0.0,70.5,4.2,17.0,70.5,68.22,50.69
2016,11,9,12,30,0.0,126.0,4.1,17.0,126.0,122.5,94.91
2016,11,9,12,45,0.0,109.0,4.1,17.5,109.0,105.71,81.1
2016,11,9,13,0,0.0,92.0,4.1,18.0,92.0,89.05,67.48
2016,11,9,13,15,0.0,98.5,4.05,18.0,98.5,95.39,72.71
2016,11,9,13,30,0.0,105.0,4.0,18.0,105.0,101.74,77.95
2016,11,9,13,45,0.0,116.5,4.0,18.0,116.5,112.98,87.19
2016,11,9,14,0,0.0,128.0,4.0,18.0,128.0,124.21,96.45
2016,11,9,14,15,0.0,109.5,4.0,18.0,109.5,106.08,81.87
2016,11,9,14,30,0.0,91.0,4.0,18.0,91.0,88.05,67.29
2016,11,9,14,45,0.0,118.5,4.0,18.0,118.5,114.76,89.39
2016,11,9,15,0,0.0,146.0,4.0,18.0,146.0,141.33,111.34
2016,11,9,15,15,0.0,105.0,3.9,18.0,105.0,101.5,78.91
2016,11,9,15,30,0.0,64.0,3.8,18.0,64.0,61.86,46.25
2016,11,9,15,45,0.0,55.5,3.7,18.0,55.5,53.62,39.5
2016,11,9,16,0,0.0,47.0,3.6,18.0,47.0,45.39,32.66
2016,11,9,16,15,0.0,38.0,3.3,17.5,38.0,36.69,25.38
2016,11,9,16,30,0.0,29.0,3.0,17.0,29.0,27.99,17.98
2016,11,9,16,45,0.0,21.0,2.7,17.0,21.0,20.26,11.28
2016,11,9,17,0,0.0,13.0,2.4,17.0,13.0,12.53,4.54
2016,11,9,17,15,0.0,6.5,2.35,16.5,6.5,6.26,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,16.0,2.3,13.0,16.0,15.45,0.0
2016,11,10,7,30,0.0,32.0,2.3,13.0,32.0,32.35,20.53
2016,11,10,7,45,5.5,53.0,2.35,13.0,54.0,56.98,42.23
2016,11,10,8,0,11.0,74.0,2.4,13.0,76.0,81.52,63.65
2016,11,10,8,15,20.0,94.0,2.35,13.0,99.5,106.77,85.48
2016,11,10,8,30,29.0,114.0,2.3,13.0,123.0,138.2,112.19
2016,11,10,8,45,169.5,131.5,2.25,13.5,196.0,244.46,202.06
2016,11,10,9,0,310.0,149.0,2.2,14.0,269.0,362.49,298.67
2016,11,10,9,15,165.5,162.0,2.2,14.5,227.0,285.44,233.52
2016,11,10,9,30,21.0,175.0,2.2,15.0,185.0,191.22,153.47
2016,11,10,9,45,10.5,156.5,2.25,15.5,161.5,163.3,130.13
2016,11,10,10,0,0.0,138.0,2.3,16.0,138.0,135.93,107.04
2016,11,10,10,15,118.5,202.5,2.25,16.0,272.0,307.26,247.78
2016,11,10,10,30,237.0,267.0,2.2,16.0,406.0,471.42,375.87
2016,11,10,10,45,237.5,279.5,2.2,16.5,423.5,487.26,385.51
2016,11,10,11,0,238.0,292.0,2.2,17.0,441.0,502.18,395.27
2016,11,10,11,15,193.0,303.5,2.2,17.0,426.5,478.68,375.84
2016,11,10,11,30,148.0,315.0,2.2,17.0,412.0,453.97,355.69
2016,11,10,11,45,211.0,314.0,2.2,17.5,454.0,501.25,392.05
2016,11,10,12,0,274.0,313.0,2.2,18.0,496.0,554.84,431.86
2016,11,10,12,15,319.5,303.0,2.3,18.0,517.0,575.35,448.0
2016,11,10,12,30,365.0,293.0,2.4,18.0,538.0,593.79,462.76
2016,11,10,12,45,349.5,293.0,2.5,18.5,525.0,574.07,447.24
2016,11,10,13,0,334.0,293.0,2.6,19.0,512.0,553.6,431.38
2016,11,10,13,15,273.0,295.5,2.7,19.0,471.5,502.8,392.77
2016,11,10,13,30,212.0,298.0,2.8,19.0,431.0,449.31,351.89
2016,11,10,13,45,230.5,283.5,2.9,19.0,423.5,438.42,344.59
2016,11,10,14,0,249.0,269.0,3.0,19.0,416.0,425.76,335.54
2016,11,10,14,15,211.0,257.0,2.95,19.0,377.0,380.78,300.46
2016,11,10,14,30,173.0,245.0,2.9,19.0,338.0,338.2,267.11
2016,11,10,14,45,97.0,211.5,2.9,19.0,263.0,255.95,202.28
2016,11,10,15,0,21.0,178.0,2.9,19.0,188.0,181.97,143.38
2016,11,10,15,15,240.0,153.5,2.75,19.0,249.0,249.48,196.61
2016,11,10,15,30,459.0,129.0,2.6,19.0,310.0,291.87,225.49
2016,11,10,15,45,431.5,116.5,2.5,19.0,270.0,245.89,185.97
2016,11,10,16,0,404.0,104.0,2.4,19.0,230.0,202.16,148.28
2016,11,10,16,15,370.0,89.0,2.05,18.0,188.5,157.26,110.49
2016,11,10,16,30,336.0,74.0,1.7,17.0,147.0,115.78,76.39
2016,11,10,16,45,280.5,57.5,1.4,16.5,107.5,74.73,45.51
2016,11,10,17,0,225.0,41.0,1.1,16.0,68.0,39.94,22.68
2016,11,10,17,15,112.5,20.5,1.05,15.5,34.0,15.83,3.82
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,11.0,1.75,11.5,11.0,10.61,0.0
2016,11,11,7,30,0.0,22.0,2.0,12.0,22.0,21.24,11.52
2016,11,11,7,45,0.0,36.5,2.25,12.5,36.5,35.36,24.18
2016,11,11,8,0,0.0,51.0,2.5,13.0,51.0,50.05,37.03
2016,11,11,8,15,0.0,66.5,2.35,13.5,66.5,65.74,50.54
2016,11,11,8,30,0.0,82.0,2.2,14.0,82.0,81.36,63.74
2016,11,11,8,45,0.0,69.5,2.05,15.0,69.5,67.33,51.6
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,55.08,41.0
2016,11,11,9,15,0.0,60.5,1.95,16.5,60.5,58.47,43.65
2016,11,11,9,30,0.0,64.0,2.0,17.0,64.0,61.86,46.26
2016,11,11,9,45,0.0,69.5,2.05,17.5,69.5,67.2,50.45
2016,11,11,10,0,0.0,75.0,2.1,18.0,75.0,72.53,54.6
2016,11,11,10,15,5.0,136.5,2.1,18.5,140.0,137.8,107.63
2016,11,11,10,30,10.0,198.0,2.1,19.0,205.0,205.08,160.81
2016,11,11,10,45,5.0,166.5,2.15,19.5,170.0,168.07,130.67
2016,11,11,11,0,0.0,135.0,2.2,20.0,135.0,131.92,101.39
2016,11,11,11,15,9.0,186.5,2.2,20.0,192.5,191.17,148.63
2016,11,11,11,30,18.0,238.0,2.2,20.0,250.0,251.06,195.34
2016,11,11,11,45,108.5,279.5,2.2,20.5,352.0,381.61,297.15
2016,11,11,12,0,199.0,321.0,2.2,21.0,454.0,496.11,382.97
2016,11,11,12,15,121.0,302.5,2.2,21.0,383.5,411.63,317.74
2016,11,11,12,30,43.0,284.0,2.2,21.0,313.0,322.19,248.59
2016,11,11,12,45,467.0,184.5,2.25,21.5,490.5,554.15,433.18
2016,11,11,13,0,891.0,85.0,2.3,22.0,668.0,747.49,574.53
2016,11,11,13,15,886.0,84.5,2.3,22.0,652.0,721.61,555.07
2016,11,11,13,30,881.0,84.0,2.3,22.0,636.0,692.92,535.44
2016,11,11,13,45,874.0,82.5,2.3,22.0,612.5,659.21,511.27
2016,11,11,14,0,867.0,81.0,2.3,22.0,589.0,623.14,484.29
2016,11,11,14,15,582.5,155.0,2.25,22.0,488.5,502.24,390.87
2016,11,11,14,30,298.0,229.0,2.2,22.0,388.0,392.4,305.04
2016,11,11,14,45,326.5,206.0,2.2,22.0,369.0,369.26,287.6
2016,11,11,15,0,355.0,183.0,2.2,22.0,350.0,343.07,266.67
2016,11,11,15,15,344.0,167.5,2.05,21.5,316.5,304.97,236.14
2016,11,11,15,30,333.0,152.0,1.9,21.0,283.0,267.34,205.36
2016,11,11,15,45,490.0,110.0,1.8,21.0,275.0,256.84,191.32
2016,11,11,16,0,647.0,68.0,1.7,21.0,267.0,228.93,160.45
2016,11,11,16,15,591.0,61.5,1.45,20.5,218.5,174.78,114.67
2016,11,11,16,30,535.0,55.0,1.2,20.0,170.0,126.14,75.27
2016,11,11,16,45,447.5,45.5,0.95,19.5,124.0,77.84,41.1
2016,11,11,17,0,360.0,36.0,0.7,19.0,78.0,39.31,19.59
2016,11,11,17,15,180.0,18.0,0.7,18.5,39.0,13.5,1.79
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,33.5,78.24,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,67.0,173.22,125.75
2016,11,12,7,45,454.0,40.0,3.45,12.5,113.5,238.77,187.51
2016,11,12,8,0,552.0,49.0,3.6,13.0,160.0,313.25,253.58
2016,11,12,8,15,610.0,55.0,3.6,13.5,209.0,372.88,306.29
2016,11,12,8,30,668.0,61.0,3.6,14.0,258.0,436.17,360.16
2016,11,12,8,45,705.0,65.5,3.65,14.5,305.5,486.57,402.09
2016,11,12,9,0,742.0,70.0,3.7,15.0,353.0,540.3,445.18
2016,11,12,9,15,520.5,128.5,3.65,15.5,338.0,489.59,401.55
2016,11,12,9,30,299.0,187.0,3.6,16.0,323.0,414.79,337.94
2016,11,12,9,45,563.0,135.5,3.55,16.5,419.5,560.23,455.56
2016,11,12,10,0,827.0,84.0,3.5,17.0,516.0,704.15,565.03
2016,11,12,10,15,840.0,86.0,3.4,17.5,548.0,733.02,582.77
2016,11,12,10,30,853.0,88.0,3.3,18.0,580.0,759.3,599.14
2016,11,12,10,45,859.5,90.0,3.2,18.5,604.5,777.74,609.69
2016,11,12,11,0,866.0,92.0,3.1,19.0,629.0,788.54,614.77
2016,11,12,11,15,872.0,93.0,3.0,19.0,645.5,799.19,621.04
2016,11,12,11,30,878.0,94.0,2.9,19.0,662.0,806.55,625.04
2016,11,12,11,45,884.0,93.0,2.85,19.5,671.5,808.34,624.36
2016,11,12,12,0,890.0,92.0,2.8,20.0,681.0,806.72,621.46
2016,11,12,12,15,890.0,92.0,2.7,20.0,681.5,798.04,614.64
2016,11,12,12,30,890.0,92.0,2.6,20.0,682.0,786.01,605.65
2016,11,12,12,45,886.5,92.0,2.55,20.5,674.0,768.04,591.8
2016,11,12,13,0,883.0,92.0,2.5,21.0,666.0,746.97,575.93
2016,11,12,13,15,877.5,91.0,2.45,21.0,650.0,720.42,557.38
2016,11,12,13,30,872.0,90.0,2.4,21.0,634.0,691.12,536.9
2016,11,12,13,45,861.5,89.5,2.4,21.0,609.5,656.5,511.5
2016,11,12,14,0,851.0,89.0,2.4,21.0,585.0,621.2,484.82
2016,11,12,14,15,425.5,55.5,2.4,20.5,303.5,307.26,245.76
2016,11,12,14,30,0.0,22.0,2.4,20.0,22.0,21.25,11.9
2016,11,12,14,45,78.0,114.0,2.4,20.0,150.5,151.96,119.53
2016,11,12,15,0,156.0,206.0,2.4,20.0,279.0,273.38,215.46
2016,11,12,15,15,148.0,188.0,2.3,20.0,251.5,243.75,191.2
2016,11,12,15,30,140.0,170.0,2.2,20.0,224.0,214.73,167.62
2016,11,12,15,45,131.5,148.5,2.1,20.0,194.5,182.92,141.53
2016,11,12,16,0,123.0,127.0,2.0,20.0,165.0,151.98,115.87
2016,11,12,16,15,108.5,105.5,1.75,19.5,134.5,120.82,90.26
2016,11,12,16,30,94.0,84.0,1.5,19.0,104.0,91.35,66.11
2016,11,12,16,45,72.5,62.5,1.3,18.5,75.0,63.13,43.64
2016,11,12,17,0,51.0,41.0,1.1,18.0,46.0,37.74,23.78
2016,11,12,17,15,25.5,20.5,1.1,17.5,23.0,18.38,3.7
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.0,28.0,58.06,0.0
2016,11,13,7,30,212.0,35.0,1.4,11.0,56.0,128.27,92.22
2016,11,13,7,45,292.5,50.0,1.65,11.5,97.5,185.68,145.64
2016,11,13,8,0,373.0,65.0,1.9,12.0,139.0,250.84,202.94
2016,11,13,8,15,440.0,72.0,1.8,12.5,183.0,306.71,251.52
2016,11,13,8,30,507.0,79.0,1.7,13.0,227.0,370.8,305.15
2016,11,13,8,45,511.0,95.0,1.6,14.0,266.0,411.21,337.08
2016,11,13,9,0,515.0,111.0,1.5,15.0,305.0,447.64,364.54
2016,11,13,9,15,629.0,102.0,1.4,15.5,367.5,530.83,428.6
2016,11,13,9,30,743.0,93.0,1.3,16.0,430.0,615.89,491.38
2016,11,13,9,45,614.5,136.5,1.25,17.0,431.5,595.52,470.78
2016,11,13,10,0,486.0,180.0,1.2,18.0,433.0,562.47,441.63
2016,11,13,10,15,650.0,142.5,1.1,18.5,502.5,655.71,510.38
2016,11,13,10,30,814.0,105.0,1.0,19.0,572.0,746.43,571.33
2016,11,13,10,45,604.0,179.5,0.95,19.5,534.5,678.65,518.4
2016,11,13,11,0,394.0,254.0,0.9,20.0,497.0,589.15,449.33
2016,11,13,11,15,620.5,182.5,0.9,20.0,577.0,702.87,534.73
2016,11,13,11,30,847.0,111.0,0.9,20.0,657.0,802.77,602.65
2016,11,13,11,45,707.5,163.5,0.95,20.5,624.0,749.77,564.7
2016,11,13,12,0,568.0,216.0,1.0,21.0,591.0,687.67,518.83
2016,11,13,12,15,707.5,166.0,1.05,21.0,633.0,739.53,558.6
2016,11,13,12,30,847.0,116.0,1.1,21.0,675.0,780.31,586.77
2016,11,13,12,45,718.5,160.0,1.15,21.5,630.0,717.59,542.31
2016,11,13,13,0,590.0,204.0,1.2,22.0,585.0,650.96,493.37
2016,11,13,13,15,552.5,210.5,1.2,22.0,561.0,615.46,468.2
2016,11,13,13,30,515.0,217.0,1.2,22.0,537.0,579.76,442.3
2016,11,13,13,45,666.0,161.5,1.3,22.0,558.5,605.36,463.83
2016,11,13,14,0,817.0,106.0,1.4,22.0,580.0,616.29,473.59
2016,11,13,14,15,803.0,103.5,1.4,22.0,548.5,574.45,442.03
2016,11,13,14,30,789.0,101.0,1.4,22.0,517.0,531.36,409.22
2016,11,13,14,45,749.0,104.5,1.4,22.0,476.5,480.31,369.56
2016,11,13,15,0,709.0,108.0,1.4,22.0,436.0,430.71,330.11
2016,11,13,15,15,680.0,103.0,1.35,21.5,393.0,378.98,288.56
2016,11,13,15,30,651.0,98.0,1.3,21.0,350.0,328.63,246.94
2016,11,13,15,45,602.0,93.0,1.3,21.0,302.5,273.95,201.13
2016,11,13,16,0,553.0,88.0,1.3,21.0,255.0,223.4,158.33
2016,11,13,16,15,492.5,78.5,1.2,20.5,207.5,170.79,114.96
2016,11,13,16,30,432.0,69.0,1.1,20.0,160.0,123.3,77.25
2016,11,13,16,45,338.5,55.5,1.0,19.5,115.0,76.77,44.45
2016,11,13,17,0,245.0,42.0,0.9,19.0,70.0,40.6,22.73
2016,11,13,17,15,122.5,21.0,0.95,18.5,35.0,16.37,1.84
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,64.9,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,145.49,102.89
2016,11,14,7,45,366.0,47.0,2.7,13.5,105.0,209.9,163.31
2016,11,14,8,0,468.0,59.0,3.0,14.0,150.0,284.98,229.04
2016,11,14,8,15,531.0,67.5,3.05,14.5,198.5,346.15,282.45
2016,11,14,8,30,594.0,76.0,3.1,15.0,247.0,411.38,337.53
2016,11,14,8,45,641.0,81.0,3.2,16.0,294.5,467.28,382.9
2016,11,14,9,0,688.0,86.0,3.3,17.0,342.0,524.87,428.03
2016,11,14,9,15,717.0,90.0,3.3,17.5,386.0,571.14,463.54
2016,11,14,9,30,746.0,94.0,3.3,18.0,430.0,616.98,497.75
2016,11,14,9,45,770.0,96.5,3.3,19.0,469.0,654.11,523.67
2016,11,14,10,0,794.0,99.0,3.3,20.0,508.0,692.72,549.11
2016,11,14,10,15,808.0,101.0,3.25,20.5,540.0,721.58,567.56
2016,11,14,10,30,822.0,103.0,3.2,21.0,572.0,747.99,584.1
2016,11,14,10,45,834.5,104.0,3.2,21.5,597.5,769.47,597.23
2016,11,14,11,0,847.0,105.0,3.2,22.0,623.0,788.05,608.31
2016,11,14,11,15,853.0,106.0,3.15,22.5,640.0,798.46,613.39
2016,11,14,11,30,859.0,107.0,3.1,23.0,657.0,805.61,616.33
2016,11,14,11,45,878.5,99.5,3.05,23.5,669.0,806.49,615.02
2016,11,14,12,0,898.0,92.0,3.0,24.0,681.0,808.4,614.62
2016,11,14,12,15,898.0,92.0,2.9,24.0,681.5,799.75,607.91
2016,11,14,12,30,898.0,92.0,2.8,24.0,682.0,787.73,599.07
2016,11,14,12,45,896.0,91.5,2.75,24.5,674.0,770.34,585.78
2016,11,14,13,0,894.0,91.0,2.7,25.0,666.0,749.78,570.45
2016,11,14,13,15,888.5,90.0,2.65,25.0,650.0,723.13,552.07
2016,11,14,13,30,883.0,89.0,2.6,25.0,634.0,693.71,531.75
2016,11,14,13,45,875.5,87.5,2.55,25.0,610.0,659.84,506.84
2016,11,14,14,0,868.0,86.0,2.5,25.0,586.0,623.64,479.7
2016,11,14,14,15,856.0,84.0,2.4,25.0,555.0,583.25,448.73
2016,11,14,14,30,844.0,82.0,2.3,25.0,524.0,539.9,414.96
2016,11,14,14,45,827.0,79.0,2.25,25.0,486.5,491.73,376.99
2016,11,14,15,0,810.0,76.0,2.2,25.0,449.0,442.94,337.55
2016,11,14,15,15,786.0,73.0,2.0,24.5,406.0,391.0,294.96
2016,11,14,15,30,762.0,70.0,1.8,24.0,363.0,339.69,251.73
2016,11,14,15,45,729.5,65.0,1.65,24.0,316.5,284.77,204.61
2016,11,14,16,0,697.0,60.0,1.5,24.0,270.0,232.02,158.8
2016,11,14,16,15,643.0,54.5,1.35,23.0,221.0,177.11,113.05
2016,11,14,16,30,589.0,49.0,1.2,22.0,172.0,126.09,72.24
2016,11,14,16,45,503.0,40.5,1.05,21.5,124.5,76.26,37.58
2016,11,14,17,0,417.0,32.0,0.9,21.0,77.0,35.89,16.19
2016,11,14,17,15,208.5,16.0,0.95,20.5,38.5,11.91,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.5,12.5,2.5,12.0,33.0,75.88,0.0
2016,11,15,7,30,451.0,25.0,2.8,13.0,66.0,191.93,133.37
2016,11,15,7,45,548.0,32.0,3.15,14.0,114.0,259.03,200.04
2016,11,15,8,0,645.0,39.0,3.5,15.0,162.0,334.52,267.03
2016,11,15,8,15,701.0,43.5,3.3,15.5,212.5,395.27,320.66
2016,11,15,8,30,757.0,48.0,3.1,16.0,263.0,459.24,374.6
2016,11,15,8,45,792.5,51.0,2.95,16.5,312.0,508.93,415.37
2016,11,15,9,0,828.0,54.0,2.8,17.0,361.0,562.63,457.39
2016,11,15,9,15,852.0,56.5,2.6,18.0,405.5,608.62,490.72
2016,11,15,9,30,876.0,59.0,2.4,19.0,450.0,653.57,521.27
2016,11,15,9,45,893.0,61.0,2.25,20.0,489.5,691.67,544.78
2016,11,15,10,0,910.0,63.0,2.1,21.0,529.0,727.66,566.06
2016,11,15,10,15,921.5,64.0,2.0,21.5,561.5,756.02,582.81
2016,11,15,10,30,933.0,65.0,1.9,22.0,594.0,781.53,597.34
2016,11,15,10,45,941.0,66.0,1.85,23.0,619.5,801.29,606.99
2016,11,15,11,0,949.0,67.0,1.8,24.0,645.0,817.73,614.34
2016,11,15,11,15,954.0,68.0,1.75,24.5,662.5,828.36,618.97
2016,11,15,11,30,959.0,69.0,1.7,25.0,680.0,835.39,621.32
2016,11,15,11,45,957.5,71.5,1.65,25.5,688.5,835.34,619.08
2016,11,15,12,0,956.0,74.0,1.6,26.0,697.0,831.6,614.61
2016,11,15,12,15,956.0,74.0,1.55,26.0,697.5,822.62,608.04
2016,11,15,12,30,956.0,74.0,1.5,26.0,698.0,810.05,599.27
2016,11,15,12,45,953.0,73.5,1.5,26.5,690.0,791.16,585.81
2016,11,15,13,0,950.0,73.0,1.5,27.0,682.0,768.93,570.27
2016,11,15,13,15,945.0,72.5,1.45,27.0,665.5,742.06,552.32
2016,11,15,13,30,940.0,72.0,1.4,27.0,649.0,712.19,532.37
2016,11,15,13,45,932.0,71.0,1.35,27.0,625.0,677.0,508.0
2016,11,15,14,0,924.0,70.0,1.3,27.0,601.0,639.34,480.61
2016,11,15,14,15,912.0,69.0,1.25,27.0,569.0,597.12,449.41
2016,11,15,14,30,900.0,68.0,1.2,27.0,537.0,553.14,416.22
2016,11,15,14,45,883.5,66.0,1.15,27.0,498.5,504.42,378.75
2016,11,15,15,0,867.0,64.0,1.1,27.0,460.0,454.87,339.59
2016,11,15,15,15,844.0,61.5,1.0,26.5,416.5,401.65,297.0
2016,11,15,15,30,821.0,59.0,0.9,26.0,373.0,348.27,253.01
2016,11,15,15,45,786.5,55.5,0.85,26.0,325.0,291.44,205.21
2016,11,15,16,0,752.0,52.0,0.8,26.0,277.0,236.84,158.58
2016,11,15,16,15,699.5,47.5,0.75,25.5,226.5,180.38,111.81
2016,11,15,16,30,647.0,43.0,0.7,25.0,176.0,128.85,70.93
2016,11,15,16,45,557.5,36.0,0.65,24.5,127.5,77.22,35.89
2016,11,15,17,0,468.0,29.0,0.6,24.0,79.0,35.5,15.0
2016,11,15,17,15,234.0,14.5,0.7,23.5,39.5,11.47,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,2.05,13.0,31.5,71.49,0.0
2016,11,16,7,30,420.0,26.0,2.3,14.0,63.0,181.24,123.25
2016,11,16,7,45,519.5,34.0,2.55,15.0,110.5,248.84,190.68
2016,11,16,8,0,619.0,42.0,2.8,16.0,158.0,325.02,257.59
2016,11,16,8,15,677.0,47.0,2.75,16.5,208.5,386.13,311.17
2016,11,16,8,30,735.0,52.0,2.7,17.0,259.0,450.59,365.33
2016,11,16,8,45,771.0,56.0,2.7,18.0,307.5,504.5,408.54
2016,11,16,9,0,807.0,60.0,2.7,19.0,356.0,559.0,450.38
2016,11,16,9,15,832.0,63.0,2.55,19.5,401.0,605.57,484.95
2016,11,16,9,30,857.0,66.0,2.4,20.0,446.0,646.99,514.53
2016,11,16,9,45,873.5,68.5,2.25,21.0,485.0,684.69,537.82
2016,11,16,10,0,890.0,71.0,2.1,22.0,524.0,720.31,558.85
2016,11,16,10,15,902.5,72.5,2.5,22.5,556.5,749.48,579.52
2016,11,16,10,30,915.0,74.0,2.9,23.0,589.0,775.89,598.07
2016,11,16,10,45,922.0,76.0,3.3,24.0,614.5,795.71,610.63
2016,11,16,11,0,929.0,78.0,3.7,25.0,640.0,812.25,620.79
2016,11,16,11,15,934.5,78.5,3.8,25.0,657.5,822.51,627.62
2016,11,16,11,30,940.0,79.0,3.9,25.0,675.0,829.28,632.18
2016,11,16,11,45,944.0,78.5,4.05,25.5,684.5,830.17,631.78
2016,11,16,12,0,948.0,78.0,4.2,26.0,694.0,827.46,629.02
2016,11,16,12,15,948.5,78.5,4.25,26.0,694.5,819.52,623.57
2016,11,16,12,30,949.0,79.0,4.3,26.0,695.0,808.0,615.78
2016,11,16,12,45,946.0,78.5,4.35,26.5,687.0,789.27,601.83
2016,11,16,13,0,943.0,78.0,4.4,27.0,679.0,767.22,585.69
2016,11,16,13,15,938.0,77.5,4.4,27.0,663.0,740.57,567.33
2016,11,16,13,30,933.0,77.0,4.4,27.0,647.0,710.94,546.85
2016,11,16,13,45,924.5,76.0,4.45,27.0,622.5,675.7,521.3
2016,11,16,14,0,916.0,75.0,4.5,27.0,598.0,638.05,492.97
2016,11,16,14,15,904.5,73.5,4.4,26.5,566.5,595.95,461.25
2016,11,16,14,30,893.0,72.0,4.3,26.0,535.0,552.09,427.41
2016,11,16,14,45,875.5,70.0,4.25,26.0,496.5,503.26,388.17
2016,11,16,15,0,858.0,68.0,4.2,26.0,458.0,453.69,347.35
2016,11,16,15,15,834.0,65.5,3.9,25.5,414.5,400.34,302.97
2016,11,16,15,30,810.0,63.0,3.6,25.0,371.0,347.46,257.8
2016,11,16,15,45,775.0,59.0,3.3,24.5,323.0,290.63,208.86
2016,11,16,16,0,740.0,55.0,3.0,24.0,275.0,236.1,161.3
2016,11,16,16,15,686.0,50.0,2.75,23.0,224.5,179.63,113.69
2016,11,16,16,30,632.0,45.0,2.5,22.0,174.0,128.27,72.33
2016,11,16,16,45,541.0,37.5,2.3,21.0,125.5,77.03,37.04
2016,11,16,17,0,450.0,30.0,2.1,20.0,77.0,35.91,16.01
2016,11,16,17,15,225.0,15.0,2.1,19.5,38.5,11.13,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,185.0,13.5,2.45,13.5,29.5,64.55,0.0
2016,11,17,7,30,370.0,27.0,2.8,14.0,59.0,168.98,112.88
2016,11,17,7,45,478.0,36.0,3.2,15.0,106.0,237.54,181.92
2016,11,17,8,0,586.0,45.0,3.6,16.0,153.0,315.85,250.63
2016,11,17,8,15,647.0,50.5,3.95,16.5,203.0,374.12,302.65
2016,11,17,8,30,708.0,56.0,4.3,17.0,253.0,439.33,358.66
2016,11,17,8,45,749.0,60.0,4.65,17.5,302.0,494.89,405.53
2016,11,17,9,0,790.0,64.0,5.0,18.0,351.0,551.44,451.85
2016,11,17,9,15,816.0,67.0,5.15,18.5,395.5,598.0,488.67
2016,11,17,9,30,842.0,70.0,5.3,19.0,440.0,643.67,523.86
2016,11,17,9,45,861.5,71.5,5.5,20.0,479.5,677.62,547.56
2016,11,17,10,0,881.0,73.0,5.7,21.0,519.0,713.84,572.12
2016,11,17,10,15,893.5,74.5,5.75,21.0,551.5,742.78,592.67
2016,11,17,10,30,906.0,76.0,5.8,21.0,584.0,769.01,611.18
2016,11,17,10,45,915.0,77.0,5.9,21.5,609.0,789.08,624.12
2016,11,17,11,0,924.0,78.0,6.0,22.0,634.0,805.96,634.77
2016,11,17,11,15,649.5,173.5,6.05,22.5,570.0,709.43,560.12
2016,11,17,11,30,375.0,269.0,6.1,23.0,506.0,587.41,461.03
2016,11,17,11,45,651.5,176.5,6.15,23.5,594.5,712.69,560.65
2016,11,17,12,0,928.0,84.0,6.2,24.0,683.0,816.29,636.47
2016,11,17,12,15,926.5,84.0,6.15,24.0,683.0,806.46,628.55
2016,11,17,12,30,925.0,84.0,6.1,24.0,683.0,793.19,618.75
2016,11,17,12,45,922.0,83.0,6.1,24.0,674.5,774.35,605.22
2016,11,17,13,0,919.0,82.0,6.1,24.0,666.0,752.29,589.42
2016,11,17,13,15,912.5,81.5,6.0,24.0,648.5,725.21,569.64
2016,11,17,13,30,906.0,81.0,5.9,24.0,631.0,695.32,547.82
2016,11,17,13,45,896.0,79.5,5.85,24.5,606.5,659.49,519.26
2016,11,17,14,0,886.0,78.0,5.8,25.0,582.0,621.43,488.5
2016,11,17,14,15,872.0,76.5,5.65,25.0,550.0,579.08,454.73
2016,11,17,14,30,858.0,75.0,5.5,25.0,518.0,535.25,419.21
2016,11,17,14,45,836.5,73.5,5.4,25.0,479.0,486.91,379.57
2016,11,17,15,0,815.0,72.0,5.3,25.0,440.0,437.6,338.33
2016,11,17,15,15,788.5,69.0,5.05,24.5,396.5,384.81,293.93
2016,11,17,15,30,762.0,66.0,4.8,24.0,353.0,332.87,249.18
2016,11,17,15,45,719.0,62.5,4.6,24.0,305.5,276.71,200.31
2016,11,17,16,0,676.0,59.0,4.4,24.0,258.0,223.77,153.96
2016,11,17,16,15,617.5,53.5,4.05,23.5,209.5,168.42,107.33
2016,11,17,16,30,559.0,48.0,3.7,23.0,161.0,119.68,68.27
2016,11,17,16,45,454.0,40.0,3.4,22.5,115.0,70.91,35.13
2016,11,17,17,0,349.0,32.0,3.1,22.0,69.0,33.74,15.68
2016,11,17,17,15,174.5,16.0,3.2,21.5,34.5,12.09,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,51.0,17.0,2.2,18.0,21.0,30.72,0.0
2016,11,18,7,30,102.0,34.0,2.5,18.0,42.0,83.73,52.75
2016,11,18,7,45,223.0,49.0,2.9,18.5,84.0,155.72,117.42
2016,11,18,8,0,344.0,64.0,3.3,19.0,126.0,233.22,183.09
2016,11,18,8,15,413.5,74.5,3.7,18.5,172.0,292.07,234.69
2016,11,18,8,30,483.0,85.0,4.1,18.0,218.0,356.29,290.02
2016,11,18,8,45,328.5,117.5,4.55,18.0,215.0,320.13,261.91
2016,11,18,9,0,174.0,150.0,5.0,18.0,212.0,271.15,221.21
2016,11,18,9,15,95.0,155.5,5.25,18.0,190.0,231.85,188.06
2016,11,18,9,30,16.0,161.0,5.5,18.0,168.0,173.35,138.35
2016,11,18,9,45,8.0,84.5,5.75,18.0,88.0,87.25,67.28
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.72,0.8
2016,11,18,10,15,109.5,131.0,6.0,18.0,192.0,219.45,178.41
2016,11,18,10,30,219.0,254.0,6.0,18.0,376.0,439.58,355.0
2016,11,18,10,45,221.5,267.0,6.0,18.0,395.0,457.35,367.81
2016,11,18,11,0,224.0,280.0,6.0,18.0,414.0,474.32,380.46
2016,11,18,11,15,139.5,277.5,5.95,18.0,362.0,405.58,324.13
2016,11,18,11,30,55.0,275.0,5.9,18.0,310.0,327.86,260.36
2016,11,18,11,45,46.0,271.0,5.85,18.5,300.5,315.17,249.55
2016,11,18,12,0,37.0,267.0,5.8,19.0,291.0,302.56,238.75
2016,11,18,12,15,150.0,284.0,5.85,19.0,380.5,412.9,328.34
2016,11,18,12,30,263.0,301.0,5.9,19.0,470.0,519.5,412.82
2016,11,18,12,45,577.0,197.5,5.95,19.0,563.5,641.82,513.84
2016,11,18,13,0,891.0,94.0,6.0,19.0,657.0,743.2,594.55
