Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,15,582.5,184.5,6.05,19.0,549.5,603.79,484.04
2016,11,18,13,30,274.0,275.0,6.1,19.0,442.0,469.15,373.98
2016,11,18,13,45,175.0,264.0,6.2,19.0,369.0,380.24,303.33
2016,11,18,14,0,76.0,253.0,6.3,19.0,296.0,298.27,237.14
2016,11,18,14,15,49.5,224.5,6.3,18.5,252.0,250.72,199.6
2016,11,18,14,30,23.0,196.0,6.3,18.0,208.0,203.17,161.62
2016,11,18,14,45,11.5,171.0,6.35,18.0,177.0,171.74,136.32
2016,11,18,15,0,0.0,146.0,6.4,18.0,146.0,141.49,111.85
2016,11,18,15,15,0.0,131.5,6.3,17.5,131.5,127.18,100.57
2016,11,18,15,30,0.0,117.0,6.2,17.0,117.0,112.94,89.18
2016,11,18,15,45,346.0,90.0,6.15,17.0,191.0,191.04,145.69
2016,11,18,16,0,692.0,63.0,6.1,17.0,265.0,230.07,163.36
2016,11,18,16,15,634.5,57.0,5.85,16.0,216.0,174.6,115.17
2016,11,18,16,30,577.0,51.0,5.6,15.0,167.0,124.65,73.94
2016,11,18,16,45,497.0,41.0,5.45,14.5,120.5,75.0,38.18
2016,11,18,17,0,417.0,31.0,5.3,14.0,74.0,34.08,15.63
2016,11,18,17,15,208.5,15.5,5.2,13.5,37.0,11.68,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,241.5,11.5,3.5,2.5,31.0,77.15,0.0
2016,11,19,7,30,483.0,23.0,3.6,3.0,62.0,193.96,127.67
2016,11,19,7,45,588.0,30.5,3.75,4.0,112.0,266.51,210.75
2016,11,19,8,0,693.0,38.0,3.9,5.0,162.0,346.65,284.94
2016,11,19,8,15,751.0,42.5,4.1,5.5,214.5,409.83,343.92
2016,11,19,8,30,809.0,47.0,4.3,6.0,267.0,473.04,400.98
2016,11,19,8,45,845.0,50.5,4.5,7.0,317.5,528.57,448.96
2016,11,19,9,0,881.0,54.0,4.7,8.0,368.0,584.66,495.56
2016,11,19,9,15,905.0,56.5,4.7,8.5,414.5,632.17,533.98
2016,11,19,9,30,929.0,59.0,4.7,9.0,461.0,678.5,570.24
2016,11,19,9,45,945.0,61.0,4.7,9.5,501.5,717.25,597.96
2016,11,19,10,0,961.0,63.0,4.7,10.0,542.0,753.68,623.46
2016,11,19,10,15,972.5,64.0,4.6,10.5,575.5,783.07,642.71
2016,11,19,10,30,984.0,65.0,4.5,11.0,609.0,809.45,659.45
2016,11,19,10,45,991.5,66.5,4.45,11.5,635.5,830.17,672.13
2016,11,19,11,0,999.0,68.0,4.4,12.0,662.0,847.39,682.2
2016,11,19,11,15,1003.5,68.5,4.3,12.5,680.0,857.5,686.73
2016,11,19,11,30,1008.0,69.0,4.2,13.0,698.0,863.87,688.63
2016,11,19,11,45,1008.5,70.0,4.15,13.5,707.0,863.87,686.64
2016,11,19,12,0,1009.0,71.0,4.1,14.0,716.0,860.03,682.05
2016,11,19,12,15,1009.0,71.0,4.05,14.0,717.0,850.88,675.05
2016,11,19,12,30,1009.0,71.0,4.0,14.0,718.0,837.96,665.51
2016,11,19,12,45,1006.0,71.0,3.95,14.5,709.5,819.12,650.58
2016,11,19,13,0,1003.0,71.0,3.9,15.0,701.0,796.75,633.26
2016,11,19,13,15,998.0,70.0,3.8,15.0,684.5,768.49,612.69
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,737.06,589.82
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,700.72,562.4
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,661.73,531.7
2016,11,19,14,15,965.5,66.0,3.5,15.0,585.5,618.33,496.81
2016,11,19,14,30,954.0,65.0,3.4,15.0,553.0,572.99,459.64
2016,11,19,14,45,933.0,65.0,3.35,15.0,513.0,522.38,417.55
2016,11,19,15,0,912.0,65.0,3.3,15.0,473.0,471.15,373.86
2016,11,19,15,15,888.5,62.5,3.15,14.5,428.0,416.08,326.46
2016,11,19,15,30,865.0,60.0,3.0,14.0,383.0,361.31,277.96
2016,11,19,15,45,830.5,56.5,2.9,13.5,333.5,302.27,225.17
2016,11,19,16,0,796.0,53.0,2.8,13.0,284.0,245.8,173.9
2016,11,19,16,15,741.5,48.0,2.4,12.0,232.0,186.58,121.82
2016,11,19,16,30,687.0,43.0,2.0,11.0,180.0,132.42,76.47
2016,11,19,16,45,592.5,36.0,1.6,10.5,129.5,78.67,38.25
2016,11,19,17,0,498.0,29.0,1.2,10.0,79.0,35.37,15.89
2016,11,19,17,15,249.0,14.5,1.2,9.0,39.5,11.69,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.5,11.5,1.1,2.5,29.0,71.98,0.0
2016,11,20,7,30,449.0,23.0,1.2,3.0,58.0,181.05,114.23
2016,11,20,7,45,557.5,30.5,1.35,4.0,106.5,253.71,198.45
2016,11,20,8,0,666.0,38.0,1.5,5.0,155.0,333.58,271.11
2016,11,20,8,15,725.0,43.0,1.6,5.5,207.0,396.44,328.38
2016,11,20,8,30,784.0,48.0,1.7,6.0,259.0,462.69,386.25
2016,11,20,8,45,818.0,52.0,1.8,7.0,308.5,517.0,431.65
2016,11,20,9,0,852.0,56.0,1.9,8.0,358.0,567.89,472.6
2016,11,20,9,15,877.0,59.0,2.1,9.0,403.5,615.52,509.9
2016,11,20,9,30,902.0,62.0,2.3,10.0,449.0,662.12,545.22
2016,11,20,9,45,918.5,64.0,2.55,11.0,489.0,700.38,572.28
2016,11,20,10,0,935.0,66.0,2.8,12.0,529.0,736.45,596.98
2016,11,20,10,15,946.5,67.5,2.75,12.5,562.5,765.84,615.84
2016,11,20,10,30,958.0,69.0,2.7,13.0,596.0,792.32,632.39
2016,11,20,10,45,965.0,70.5,2.7,13.5,621.5,812.28,644.43
2016,11,20,11,0,972.0,72.0,2.7,14.0,647.0,828.82,654.07
2016,11,20,11,15,977.0,72.5,2.7,14.0,665.0,839.16,660.57
2016,11,20,11,30,982.0,73.0,2.7,14.0,683.0,845.85,664.66
2016,11,20,11,45,985.0,72.5,2.7,14.5,692.0,846.16,663.14
2016,11,20,12,0,988.0,72.0,2.7,15.0,701.0,842.74,659.18
2016,11,20,12,15,988.0,72.0,2.7,15.0,701.5,833.83,652.75
2016,11,20,12,30,988.0,72.0,2.7,15.0,702.0,821.24,643.88
2016,11,20,12,45,984.5,72.0,2.75,15.5,694.0,802.45,629.86
2016,11,20,13,0,981.0,72.0,2.8,16.0,686.0,780.23,613.51
2016,11,20,13,15,976.0,71.5,2.8,16.0,669.5,753.11,594.53
2016,11,20,13,30,971.0,71.0,2.8,16.0,653.0,722.9,573.28
2016,11,20,13,45,962.0,70.5,2.85,16.5,628.5,687.2,545.86
2016,11,20,14,0,953.0,70.0,2.9,17.0,604.0,649.0,515.57
2016,11,20,14,15,941.0,68.5,2.9,17.0,572.0,605.75,481.62
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,560.67,445.43
2016,11,20,14,45,911.0,65.5,2.9,17.0,501.0,511.11,404.79
2016,11,20,15,0,893.0,64.0,2.9,17.0,462.0,460.75,362.37
2016,11,20,15,15,869.0,61.5,2.75,16.5,417.5,406.5,316.1
2016,11,20,15,30,845.0,59.0,2.6,16.0,373.0,352.19,268.49
2016,11,20,15,45,810.0,55.5,2.5,16.0,324.5,294.58,217.04
2016,11,20,16,0,775.0,52.0,2.4,16.0,276.0,239.19,167.01
2016,11,20,16,15,720.5,47.5,2.15,15.0,225.0,181.71,117.16
2016,11,20,16,30,666.0,43.0,1.9,14.0,174.0,129.3,73.88
2016,11,20,16,45,571.5,35.5,1.65,13.0,125.0,76.34,36.75
2016,11,20,17,0,477.0,28.0,1.4,12.0,76.0,33.78,14.8
2016,11,20,17,15,238.5,14.0,1.45,11.0,38.0,11.24,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,2.3,5.5,25.5,62.29,0.0
2016,11,21,7,30,377.0,24.0,2.6,6.0,51.0,156.9,93.43
2016,11,21,7,45,487.0,32.5,2.9,7.0,97.5,228.32,177.16
2016,11,21,8,0,597.0,41.0,3.2,8.0,144.0,306.46,248.31
2016,11,21,8,15,659.0,46.5,3.1,9.0,193.5,368.22,304.04
2016,11,21,8,30,721.0,52.0,3.0,10.0,243.0,433.66,360.54
2016,11,21,8,45,758.5,56.0,2.9,11.0,291.0,487.31,405.22
2016,11,21,9,0,796.0,60.0,2.8,12.0,339.0,541.7,448.47
2016,11,21,9,15,821.5,63.0,3.25,13.0,383.0,587.86,485.29
2016,11,21,9,30,847.0,66.0,3.7,14.0,427.0,633.12,520.35
2016,11,21,9,45,863.5,68.5,4.15,15.0,465.5,666.25,544.69
2016,11,21,10,0,880.0,71.0,4.6,16.0,504.0,701.47,570.01
2016,11,21,10,15,892.0,72.5,4.7,16.5,536.0,730.0,589.56
2016,11,21,10,30,904.0,74.0,4.8,17.0,568.0,755.84,607.02
2016,11,21,10,45,911.0,75.5,4.9,18.0,593.0,775.01,618.28
2016,11,21,11,0,918.0,77.0,5.0,19.0,618.0,790.98,627.2
2016,11,21,11,15,923.0,78.0,5.0,19.5,635.0,801.53,632.89
2016,11,21,11,30,928.0,79.0,5.0,20.0,652.0,808.63,636.21
2016,11,21,11,45,931.5,78.5,5.0,20.5,661.0,809.4,635.05
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,806.63,631.52
2016,11,21,12,15,934.0,78.0,5.0,21.0,670.5,797.44,624.74
2016,11,21,12,30,933.0,78.0,5.0,21.0,671.0,784.8,615.61
2016,11,21,12,45,928.0,78.5,5.0,21.5,662.5,766.38,601.2
2016,11,21,13,0,923.0,79.0,5.0,22.0,654.0,744.77,584.63
2016,11,21,13,15,917.0,78.0,5.0,22.0,637.5,717.81,565.35
2016,11,21,13,30,911.0,77.0,5.0,22.0,621.0,688.01,543.96
2016,11,21,13,45,899.5,76.5,5.0,22.0,596.5,652.59,516.62
2016,11,21,14,0,888.0,76.0,5.0,22.0,572.0,615.0,487.19
2016,11,21,14,15,874.5,74.5,4.95,22.0,540.5,573.32,453.93
2016,11,21,14,30,861.0,73.0,4.9,22.0,509.0,530.1,418.79
2016,11,21,14,45,836.5,72.5,4.85,22.0,470.5,481.73,378.85
2016,11,21,15,0,812.0,72.0,4.8,22.0,432.0,432.59,337.42
2016,11,21,15,15,786.0,69.0,4.6,21.5,389.5,380.59,293.24
2016,11,21,15,30,760.0,66.0,4.4,21.0,347.0,329.38,248.65
2016,11,21,15,45,719.0,62.5,4.2,21.0,300.0,274.36,200.18
2016,11,21,16,0,678.0,59.0,4.0,21.0,253.0,222.33,154.11
2016,11,21,16,15,620.0,53.0,3.6,20.0,205.5,166.94,107.23
2016,11,21,16,30,562.0,47.0,3.2,19.0,158.0,118.03,67.79
2016,11,21,16,45,462.5,39.0,2.8,18.5,112.0,69.94,34.72
2016,11,21,17,0,363.0,31.0,2.4,18.0,66.0,32.74,15.08
2016,11,21,17,15,181.5,15.5,2.45,17.5,33.0,11.82,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.0,4.05,16.0,4.0,3.93,0.0
2016,11,22,7,30,0.0,8.0,4.0,16.0,8.0,7.71,0.0
2016,11,22,7,45,0.0,17.0,4.0,16.5,17.0,16.4,7.69
2016,11,22,8,0,0.0,26.0,4.0,17.0,26.0,25.09,15.29
2016,11,22,8,15,0.0,36.0,4.05,17.0,36.0,34.76,23.66
2016,11,22,8,30,0.0,46.0,4.1,17.0,46.0,44.43,31.95
2016,11,22,8,45,0.0,56.5,4.15,17.5,56.5,54.59,40.47
2016,11,22,9,0,0.0,67.0,4.2,18.0,67.0,64.76,48.85
2016,11,22,9,15,0.0,42.5,4.5,18.5,42.5,41.04,28.83
2016,11,22,9,30,0.0,18.0,4.8,19.0,18.0,17.37,8.91
2016,11,22,9,45,0.0,19.5,5.1,19.5,19.5,18.82,10.06
2016,11,22,10,0,0.0,21.0,5.4,20.0,21.0,20.27,11.2
2016,11,22,10,15,0.0,59.5,5.5,20.0,59.5,57.52,41.91
2016,11,22,10,30,0.0,98.0,5.6,20.0,98.0,95.1,72.56
2016,11,22,10,45,0.0,79.5,5.7,20.5,79.5,76.9,57.45
2016,11,22,11,0,0.0,61.0,5.8,21.0,61.0,58.98,42.67
2016,11,22,11,15,0.0,63.0,5.7,21.0,63.0,60.93,44.2
2016,11,22,11,30,0.0,65.0,5.6,21.0,65.0,62.87,45.73
2016,11,22,11,45,0.0,67.0,5.6,21.5,67.0,64.81,47.17
2016,11,22,12,0,0.0,69.0,5.6,22.0,69.0,66.75,48.62
2016,11,22,12,15,0.0,69.0,5.45,22.0,69.0,66.75,48.61
2016,11,22,12,30,0.0,69.0,5.3,22.0,69.0,66.75,48.61
2016,11,22,12,45,0.0,75.5,5.2,22.0,75.5,73.05,53.71
2016,11,22,13,0,0.0,82.0,5.1,22.0,82.0,79.34,58.82
2016,11,22,13,15,0.0,83.0,4.95,22.0,83.0,80.31,59.65
2016,11,22,13,30,0.0,84.0,4.8,22.0,84.0,81.27,60.49
2016,11,22,13,45,0.0,56.0,4.65,22.0,56.0,54.14,38.58
2016,11,22,14,0,0.0,28.0,4.5,22.0,28.0,27.05,16.54
2016,11,22,14,15,0.0,69.5,4.35,22.0,69.5,67.2,49.4
2016,11,22,14,30,0.0,111.0,4.2,22.0,111.0,107.58,82.24
2016,11,22,14,45,0.0,71.5,4.05,22.0,71.5,69.13,51.15
2016,11,22,15,0,0.0,32.0,3.9,22.0,32.0,30.9,19.9
2016,11,22,15,15,0.0,28.5,3.65,22.0,28.5,27.51,17.18
2016,11,22,15,30,0.0,25.0,3.4,22.0,25.0,24.13,14.42
2016,11,22,15,45,0.0,21.5,3.2,22.0,21.5,20.74,11.64
2016,11,22,16,0,0.0,18.0,3.0,22.0,18.0,17.36,8.83
2016,11,22,16,15,0.0,14.5,2.7,21.5,14.5,13.98,6.01
2016,11,22,16,30,0.0,11.0,2.4,21.0,11.0,10.6,3.14
2016,11,22,16,45,0.0,7.5,2.1,20.5,7.5,7.23,0.26
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.85,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.93,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,11.0,3.25,8.5,23.0,55.55,0.0
2016,11,23,7,30,340.0,22.0,3.4,9.0,46.0,144.02,73.59
2016,11,23,7,45,462.5,31.0,3.55,9.5,91.5,215.35,164.23
2016,11,23,8,0,585.0,40.0,3.7,10.0,137.0,297.27,238.5
2016,11,23,8,15,650.5,45.5,3.85,10.5,187.0,359.73,295.52
2016,11,23,8,30,716.0,51.0,4.0,11.0,237.0,426.2,354.07
2016,11,23,8,45,759.0,55.0,4.2,12.0,286.0,482.38,401.94
2016,11,23,9,0,802.0,59.0,4.4,13.0,335.0,539.75,449.03
2016,11,23,9,15,829.5,62.0,4.4,13.5,380.0,587.22,487.01
2016,11,23,9,30,857.0,65.0,4.4,14.0,425.0,633.91,523.21
2016,11,23,9,45,876.5,67.0,4.45,15.0,464.5,668.72,548.1
2016,11,23,10,0,896.0,69.0,4.5,16.0,504.0,705.73,573.04
2016,11,23,10,15,909.0,70.5,4.4,16.0,537.5,735.34,593.47
2016,11,23,10,30,922.0,72.0,4.3,16.0,571.0,762.25,611.72
2016,11,23,10,45,931.5,73.5,4.2,16.5,597.0,783.62,624.69
2016,11,23,11,0,941.0,75.0,4.1,17.0,623.0,801.79,635.41
2016,11,23,11,15,946.5,75.5,4.0,17.5,640.5,812.42,640.65
2016,11,23,11,30,952.0,76.0,3.9,18.0,658.0,819.54,643.47
2016,11,23,11,45,957.0,75.5,3.85,18.5,668.0,821.57,643.0
2016,11,23,12,0,962.0,75.0,3.8,19.0,678.0,819.99,640.11
2016,11,23,12,15,962.0,75.0,3.7,19.0,679.0,811.52,633.44
2016,11,23,12,30,962.0,75.0,3.6,19.0,680.0,799.47,624.4
2016,11,23,12,45,960.0,74.5,3.55,19.0,672.5,781.9,611.77
2016,11,23,13,0,958.0,74.0,3.5,19.0,665.0,760.94,596.83
2016,11,23,13,15,952.5,73.5,3.4,19.0,649.5,734.3,577.62
2016,11,23,13,30,947.0,73.0,3.3,19.0,634.0,704.67,556.28
2016,11,23,13,45,939.0,71.5,3.2,19.5,610.0,669.56,528.25
2016,11,23,14,0,931.0,70.0,3.1,20.0,586.0,631.97,497.96
2016,11,23,14,15,919.0,69.0,3.0,20.0,554.5,590.38,465.07
2016,11,23,14,30,907.0,68.0,2.9,20.0,523.0,547.01,430.11
2016,11,23,14,45,889.5,66.0,2.8,20.0,485.0,498.42,390.34
2016,11,23,15,0,872.0,64.0,2.7,20.0,447.0,449.05,348.94
2016,11,23,15,15,847.5,61.5,2.5,19.5,403.5,395.92,304.02
2016,11,23,15,30,823.0,59.0,2.3,19.0,360.0,342.85,257.96
2016,11,23,15,45,788.0,55.5,2.1,19.0,312.5,286.68,208.3
2016,11,23,16,0,753.0,52.0,1.9,19.0,265.0,232.73,160.17
2016,11,23,16,15,697.5,47.0,1.65,18.0,215.5,176.06,111.83
2016,11,23,16,30,642.0,42.0,1.4,17.0,166.0,124.56,70.03
2016,11,23,16,45,546.0,34.5,1.2,16.0,118.0,73.09,34.58
2016,11,23,17,0,450.0,27.0,1.0,15.0,70.0,32.12,13.61
2016,11,23,17,15,225.0,13.5,1.0,14.5,35.0,10.86,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,11.0,1.1,8.5,21.0,50.73,0.0
2016,11,24,7,30,306.0,22.0,1.2,9.0,42.0,131.93,60.22
2016,11,24,7,45,413.5,32.5,1.35,10.0,85.0,202.13,152.48
2016,11,24,8,0,521.0,43.0,1.5,11.0,128.0,276.64,219.26
2016,11,24,8,15,588.5,50.0,1.5,11.5,176.5,338.18,273.92
2016,11,24,8,30,656.0,57.0,1.5,12.0,225.0,404.32,330.39
2016,11,24,8,45,691.0,63.5,1.55,12.5,271.0,456.47,373.97
2016,11,24,9,0,726.0,70.0,1.6,13.0,317.0,506.81,414.6
2016,11,24,9,15,755.5,73.5,1.85,14.0,361.0,553.52,451.18
2016,11,24,9,30,785.0,77.0,2.1,15.0,405.0,599.74,486.3
2016,11,24,9,45,801.0,81.5,2.4,16.0,442.5,637.26,514.07
2016,11,24,10,0,817.0,86.0,2.7,17.0,480.0,672.89,539.45
2016,11,24,10,15,831.5,88.5,2.7,17.5,512.5,703.04,559.33
2016,11,24,10,30,846.0,91.0,2.7,18.0,545.0,730.75,577.24
2016,11,24,10,45,852.5,94.0,2.75,18.5,569.5,750.41,589.48
2016,11,24,11,0,859.0,97.0,2.8,19.0,594.0,767.02,599.6
2016,11,24,11,15,865.0,98.0,2.8,19.5,611.5,777.86,605.37
2016,11,24,11,30,871.0,99.0,2.8,20.0,629.0,785.46,608.96
2016,11,24,11,45,880.5,96.5,2.8,20.5,640.0,788.53,609.5
2016,11,24,12,0,890.0,94.0,2.8,21.0,651.0,784.34,605.07
2016,11,24,12,15,537.0,197.0,2.8,21.0,533.5,624.1,485.82
2016,11,24,12,30,184.0,300.0,2.8,21.0,416.0,451.0,350.03
2016,11,24,12,45,532.0,198.0,2.85,21.5,526.5,603.54,471.54
2016,11,24,13,0,880.0,96.0,2.9,22.0,637.0,730.91,567.1
2016,11,24,13,15,874.0,95.0,2.9,22.0,621.5,704.79,547.83
2016,11,24,13,30,868.0,94.0,2.9,22.0,606.0,675.97,526.58
2016,11,24,13,45,855.0,94.0,2.9,22.0,582.0,641.26,500.47
2016,11,24,14,0,842.0,94.0,2.9,22.0,558.0,604.61,472.48
2016,11,24,14,15,828.0,91.5,2.85,22.0,527.5,563.1,440.19
2016,11,24,14,30,814.0,89.0,2.8,22.0,497.0,520.24,406.19
2016,11,24,14,45,792.0,87.0,2.75,22.0,459.5,472.95,368.02
2016,11,24,15,0,770.0,85.0,2.7,22.0,422.0,425.51,328.81
2016,11,24,15,15,742.0,81.5,2.45,21.5,380.0,373.91,285.75
2016,11,24,15,30,714.0,78.0,2.2,21.0,338.0,323.68,242.79
2016,11,24,15,45,668.0,74.0,1.95,21.0,291.5,269.07,195.67
2016,11,24,16,0,622.0,70.0,1.7,21.0,245.0,218.02,151.39
2016,11,24,16,15,560.0,62.5,1.5,20.0,197.5,164.53,107.06
2016,11,24,16,30,498.0,55.0,1.3,19.0,150.0,117.1,69.51
2016,11,24,16,45,391.5,44.5,1.15,18.5,105.5,69.85,37.18
2016,11,24,17,0,285.0,34.0,1.0,18.0,61.0,34.34,17.23
2016,11,24,17,15,142.5,17.0,1.0,17.5,30.5,13.3,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.0,1.5,1.47,0.0
2016,11,25,7,30,0.0,3.0,1.4,14.0,3.0,2.89,0.0
2016,11,25,7,45,0.0,7.5,1.75,14.5,7.5,7.23,0.22
2016,11,25,8,0,0.0,12.0,2.1,15.0,12.0,11.57,4.06
2016,11,25,8,15,0.0,17.0,2.35,15.0,17.0,16.39,8.29
2016,11,25,8,30,0.0,22.0,2.6,15.0,22.0,21.22,12.48
2016,11,25,8,45,0.0,26.5,2.85,15.5,26.5,25.57,16.18
2016,11,25,9,0,0.0,31.0,3.1,16.0,31.0,29.92,19.82
2016,11,25,9,15,0.0,40.0,3.2,16.0,40.0,38.63,27.15
2016,11,25,9,30,0.0,49.0,3.3,16.0,49.0,47.34,34.41
2016,11,25,9,45,0.0,64.0,3.45,16.0,64.0,61.86,46.5
2016,11,25,10,0,0.0,79.0,3.6,16.0,79.0,76.4,58.5
2016,11,25,10,15,0.0,117.5,3.65,16.0,117.5,115.06,90.34
2016,11,25,10,30,0.0,156.0,3.7,16.0,156.0,154.46,122.36
2016,11,25,10,45,0.0,112.5,3.8,16.0,112.5,109.61,85.44
2016,11,25,11,0,0.0,69.0,3.9,16.0,69.0,66.73,50.0
2016,11,25,11,15,0.0,71.5,3.9,16.0,71.5,69.16,51.97
2016,11,25,11,30,0.0,74.0,3.9,16.0,74.0,71.58,53.92
2016,11,25,11,45,8.5,152.0,3.9,16.0,157.0,155.41,122.79
2016,11,25,12,0,17.0,230.0,3.9,16.0,240.0,241.38,191.88
2016,11,25,12,15,17.5,230.0,3.85,16.0,241.0,241.19,191.49
2016,11,25,12,30,18.0,230.0,3.8,16.0,242.0,240.97,191.3
2016,11,25,12,45,9.0,178.0,3.75,16.0,184.0,181.06,143.14
2016,11,25,13,0,0.0,126.0,3.7,16.0,126.0,122.53,95.58
2016,11,25,13,15,0.0,117.5,3.65,16.0,117.5,114.1,88.83
2016,11,25,13,30,0.0,109.0,3.6,16.0,109.0,105.71,82.06
2016,11,25,13,45,0.0,121.0,3.55,16.0,121.0,117.49,91.85
2016,11,25,14,0,0.0,133.0,3.5,16.0,133.0,129.27,101.63
2016,11,25,14,15,0.0,122.0,3.45,16.0,122.0,118.41,92.89
2016,11,25,14,30,0.0,111.0,3.4,16.0,111.0,107.59,84.19
2016,11,25,14,45,0.0,96.0,3.35,16.0,96.0,92.93,72.25
2016,11,25,15,0,0.0,81.0,3.3,16.0,81.0,78.34,60.28
2016,11,25,15,15,0.0,72.5,3.15,15.5,72.5,70.09,53.65
2016,11,25,15,30,0.0,64.0,3.0,15.0,64.0,61.86,46.94
2016,11,25,15,45,0.0,55.0,2.95,15.0,55.0,53.14,39.64
2016,11,25,16,0,0.0,46.0,2.9,15.0,46.0,44.43,32.26
2016,11,25,16,15,0.0,36.5,2.7,14.5,36.5,35.24,24.43
2016,11,25,16,30,0.0,27.0,2.5,14.0,27.0,26.05,16.49
2016,11,25,16,45,0.0,18.5,2.35,14.0,18.5,17.84,9.27
2016,11,25,17,0,0.0,10.0,2.2,14.0,10.0,9.64,1.92
2016,11,25,17,15,0.0,5.0,2.1,13.5,5.0,4.82,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.0,12.0,2.05,9.0,14.5,22.82,0.0
2016,11,26,7,30,86.0,24.0,2.2,9.0,29.0,60.24,16.82
2016,11,26,7,45,182.0,42.5,2.4,9.5,67.0,130.31,97.78
2016,11,26,8,0,278.0,61.0,2.6,10.0,105.0,197.22,157.5
2016,11,26,8,15,347.5,75.0,2.55,10.5,149.0,255.52,209.14
2016,11,26,8,30,417.0,89.0,2.5,11.0,193.0,319.35,264.25
2016,11,26,8,45,471.5,98.0,2.45,12.0,238.0,374.21,310.12
2016,11,26,9,0,526.0,107.0,2.4,13.0,283.0,432.1,356.83
2016,11,26,9,15,301.5,140.0,2.35,13.5,244.0,344.58,284.19
2016,11,26,9,30,77.0,173.0,2.3,14.0,205.0,234.03,190.61
2016,11,26,9,45,368.0,150.5,2.25,14.5,323.5,424.33,348.17
2016,11,26,10,0,659.0,128.0,2.2,15.0,442.0,610.42,493.32
2016,11,26,10,15,677.5,132.0,2.15,15.5,474.0,641.62,513.84
2016,11,26,10,30,696.0,136.0,2.1,16.0,506.0,671.0,533.76
2016,11,26,10,45,714.0,136.5,2.05,16.5,531.5,694.14,548.87
2016,11,26,11,0,732.0,137.0,2.0,17.0,557.0,714.98,562.13
2016,11,26,11,15,462.0,211.0,1.95,17.0,479.0,591.47,465.52
2016,11,26,11,30,192.0,285.0,1.9,17.0,401.0,451.39,354.71
2016,11,26,11,45,215.5,287.5,1.85,17.5,419.5,470.25,369.2
2016,11,26,12,0,239.0,290.0,1.8,18.0,438.0,488.23,381.92
2016,11,26,12,15,151.5,284.0,1.75,18.0,378.0,412.73,322.91
2016,11,26,12,30,64.0,278.0,1.7,18.0,318.0,331.95,259.49
2016,11,26,12,45,67.5,277.0,1.65,18.5,318.5,331.42,259.01
2016,11,26,13,0,71.0,276.0,1.6,19.0,319.0,330.58,257.93
2016,11,26,13,15,53.5,258.0,1.55,19.0,290.0,297.22,232.05
2016,11,26,13,30,36.0,240.0,1.5,19.0,261.0,264.85,206.92
2016,11,26,13,45,18.0,168.0,1.5,19.5,178.5,175.29,136.54
2016,11,26,14,0,0.0,96.0,1.5,20.0,96.0,92.95,70.47
2016,11,26,14,15,0.0,85.0,1.5,19.5,85.0,82.22,62.14
2016,11,26,14,30,0.0,74.0,1.5,19.0,74.0,71.56,53.68
2016,11,26,14,45,0.0,88.0,1.5,19.0,88.0,85.14,64.98
2016,11,26,15,0,0.0,102.0,1.5,19.0,102.0,98.75,76.28
2016,11,26,15,15,0.0,91.5,1.45,19.0,91.5,88.5,68.03
2016,11,26,15,30,0.0,81.0,1.4,19.0,81.0,78.29,59.77
2016,11,26,15,45,0.0,69.5,1.4,19.0,69.5,67.15,50.64
2016,11,26,16,0,0.0,58.0,1.4,19.0,58.0,56.05,41.41
2016,11,26,16,15,0.0,46.5,1.25,18.0,46.5,44.92,32.17
2016,11,26,16,30,0.0,35.0,1.1,17.0,35.0,33.79,22.74
2016,11,26,16,45,0.0,24.0,0.95,16.5,24.0,23.16,13.55
2016,11,26,17,0,0.0,13.0,0.8,16.0,13.0,12.54,4.12
2016,11,26,17,15,0.0,6.5,0.85,15.5,6.5,6.26,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,2.0,3.3,12.0,2.0,1.97,0.0
2016,11,27,7,30,0.0,4.0,3.5,12.0,4.0,3.85,0.0
2016,11,27,7,45,0.0,9.5,3.75,12.5,9.5,9.16,1.75
2016,11,27,8,0,0.0,15.0,4.0,13.0,15.0,14.46,6.53
2016,11,27,8,15,0.0,21.5,4.3,13.5,21.5,20.74,12.03
2016,11,27,8,30,0.0,28.0,4.6,14.0,28.0,27.02,17.47
2016,11,27,8,45,0.0,34.0,4.9,15.0,34.0,32.82,22.38
2016,11,27,9,0,0.0,40.0,5.2,16.0,40.0,38.62,27.18
2016,11,27,9,15,0.0,46.0,5.4,16.5,46.0,44.43,31.97
2016,11,27,9,30,0.0,52.0,5.6,17.0,52.0,50.24,36.7
2016,11,27,9,45,0.0,76.0,5.85,17.5,76.0,73.49,55.92
2016,11,27,10,0,0.0,100.0,6.1,18.0,100.0,97.49,75.52
2016,11,27,10,15,0.0,117.0,6.2,18.5,117.0,114.61,89.24
2016,11,27,10,30,0.0,134.0,6.3,19.0,134.0,131.76,102.87
2016,11,27,10,45,0.0,101.5,6.45,19.5,101.5,98.58,75.47
2016,11,27,11,0,0.0,69.0,6.6,20.0,69.0,66.73,49.24
2016,11,27,11,15,0.0,71.0,6.65,20.5,71.0,68.67,50.66
2016,11,27,11,30,0.0,73.0,6.7,21.0,73.0,70.61,52.08
2016,11,27,11,45,0.0,113.5,6.75,21.5,113.5,110.34,84.04
2016,11,27,12,0,0.0,154.0,6.8,22.0,154.0,150.85,116.25
2016,11,27,12,15,0.0,154.0,6.8,22.0,154.0,150.71,116.09
2016,11,27,12,30,0.0,154.0,6.8,22.0,154.0,150.6,116.0
2016,11,27,12,45,81.0,222.0,6.8,22.5,271.5,282.89,222.77
2016,11,27,13,0,162.0,290.0,6.8,23.0,389.0,415.02,326.2
2016,11,27,13,15,171.5,282.5,6.75,23.0,385.0,408.44,321.09
2016,11,27,13,30,181.0,275.0,6.7,23.0,381.0,400.93,315.5
2016,11,27,13,45,219.5,260.0,6.65,23.0,383.5,402.71,317.64
2016,11,27,14,0,258.0,245.0,6.6,23.0,386.0,405.62,320.33
2016,11,27,14,15,496.5,174.0,6.5,23.0,426.5,459.05,364.29
2016,11,27,14,30,735.0,103.0,6.4,23.0,467.0,491.91,389.98
2016,11,27,14,45,693.5,105.5,6.3,23.0,429.0,443.15,349.38
2016,11,27,15,0,652.0,108.0,6.2,23.0,391.0,396.01,309.69
2016,11,27,15,15,621.0,102.5,6.0,22.5,350.5,347.05,268.48
2016,11,27,15,30,590.0,97.0,5.8,22.0,310.0,299.69,227.82
2016,11,27,15,45,548.5,89.5,5.6,22.0,267.0,249.25,184.07
2016,11,27,16,0,507.0,82.0,5.4,22.0,224.0,202.15,143.13
2016,11,27,16,15,444.0,72.5,5.05,21.5,179.5,151.83,101.41
2016,11,27,16,30,381.0,63.0,4.7,21.0,135.0,108.75,67.37
2016,11,27,16,45,284.5,49.0,4.4,21.0,94.0,65.48,37.11
2016,11,27,17,0,188.0,35.0,4.1,21.0,53.0,32.69,16.73
2016,11,27,17,15,94.0,17.5,4.0,20.5,26.5,13.75,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.5,10.5,5.1,18.0,14.0,26.81,0.0
2016,11,28,7,30,131.0,21.0,5.1,18.0,28.0,72.7,4.88
2016,11,28,7,45,235.0,35.5,5.1,18.5,65.0,139.07,99.36
2016,11,28,8,0,339.0,50.0,5.1,19.0,102.0,206.53,159.19
2016,11,28,8,15,396.5,62.5,5.2,19.0,144.0,260.36,207.16
2016,11,28,8,30,454.0,75.0,5.3,19.0,186.0,318.57,257.86
2016,11,28,8,45,514.0,79.5,5.45,19.5,229.5,375.1,305.79
2016,11,28,9,0,574.0,84.0,5.6,20.0,273.0,433.07,353.74
2016,11,28,9,15,690.5,78.0,5.85,20.0,336.0,515.01,421.07
2016,11,28,9,30,807.0,72.0,6.1,20.0,399.0,600.01,489.74
2016,11,28,9,45,835.0,73.5,6.35,20.5,440.5,642.55,522.65
2016,11,28,10,0,863.0,75.0,6.6,21.0,482.0,683.77,553.48
2016,11,28,10,15,879.5,77.0,6.7,21.0,516.0,715.79,576.93
2016,11,28,10,30,896.0,79.0,6.8,21.0,550.0,741.0,595.15
2016,11,28,10,45,913.5,78.5,6.95,21.5,578.5,765.7,611.99
2016,11,28,11,0,931.0,78.0,7.1,22.0,607.0,787.54,626.66
2016,11,28,11,15,686.0,157.0,6.95,22.0,553.5,703.24,560.78
2016,11,28,11,30,441.0,236.0,6.8,22.0,500.0,600.79,476.86
2016,11,28,11,45,490.5,222.5,6.65,22.0,520.5,622.2,493.99
2016,11,28,12,0,540.0,209.0,6.5,22.0,541.0,641.49,509.02
2016,11,28,12,15,611.5,186.0,6.45,22.0,563.0,667.05,529.41
2016,11,28,12,30,683.0,163.0,6.4,22.0,585.0,687.04,545.45
2016,11,28,12,45,567.5,201.0,6.35,22.0,549.0,629.23,498.89
2016,11,28,13,0,452.0,239.0,6.3,22.0,513.0,575.47,455.33
2016,11,28,13,15,698.5,157.0,6.25,22.0,568.5,648.06,515.07
2016,11,28,13,30,945.0,75.0,6.2,22.0,624.0,699.62,557.26
2016,11,28,13,45,934.5,74.5,6.2,22.0,600.0,664.63,529.5
2016,11,28,14,0,924.0,74.0,6.2,22.0,576.0,627.3,499.79
2016,11,28,14,15,911.0,72.5,6.05,22.0,545.0,585.41,465.7
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,541.83,429.64
2016,11,28,14,45,879.0,69.5,5.75,22.0,476.5,493.94,389.48
2016,11,28,15,0,860.0,68.0,5.6,22.0,439.0,445.58,348.05
2016,11,28,15,15,834.0,65.0,5.2,21.5,395.5,392.14,302.1
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,339.32,255.68
2016,11,28,15,45,769.5,58.5,4.4,20.5,305.0,283.33,206.28
2016,11,28,16,0,731.0,55.0,4.0,20.0,258.0,229.92,158.81
2016,11,28,16,15,670.5,49.5,3.45,19.0,208.5,173.37,110.66
